Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-25 07:00:00,1.4105,0.0795,1.4127386524,0.0005,-0.0005,0.0007071068,1.4100000000000001,0.08,1.41226768,1.4205,0.0795,1.4227229175,0.0005,-0.0005,0.0007071068,1.42,0.08,1.4222517358
2020-12-25 07:30:00,1.55,0.66,1.684666139,0.0,0.0,0.0,1.55,0.66,1.684666139,1.46,-0.52,1.5498387013000001,0.0,0.0,0.0,1.46,-0.52,1.5498387013000001
2020-12-25 08:00:00,1.62,0.43,1.6760966559,0.0,0.0,0.0,1.62,0.43,1.6760966559,1.56,-0.28,1.5849290205000002,0.0,0.0,0.0,1.56,-0.28,1.5849290205000002
2020-12-25 08:30:00,1.67,0.06,1.6710774967000002,0.0,0.0,0.0,1.67,0.06,1.6710774967000002,1.67,0.07,1.671466422,0.0,0.0,0.0,1.67,0.07,1.671466422
2020-12-25 09:00:00,1.8,0.48,1.8629009636,0.0,0.0,0.0,1.8,0.48,1.8629009636,1.72,-0.37,1.7593464696,0.0,0.0,0.0,1.72,-0.37,1.7593464696
2020-12-25 09:30:00,1.8805,0.9095000000000001,2.0888921705,0.0005,-0.0005,0.0007071068,1.88,0.91,2.0886598574,1.7205,-0.8405,1.9148264934,0.0005,-0.0005,0.0007071068,1.72,-0.84,1.9141577781999999
2020-12-25 10:00:00,1.9235000000000002,0.9085000000000001,2.1272575067,0.0035,-0.0015,0.0038078866,1.92,0.91,2.1247352776,1.7635,-0.8615,1.9626804376,0.0035,-0.0015,0.0038078866,1.76,-0.86,1.9588772294
2020-12-25 10:30:00,1.9705,0.88,2.1580709557,0.0005,0.0,0.0005,1.97,0.88,2.1576144234,1.8105,-0.86,2.0043727822,0.0005,0.0,0.0005,1.81,-0.86,2.0039211561
2020-12-25 11:00:00,2.0405,0.88,2.2221701668,0.0005,0.0,0.0005,2.04,0.88,2.2217110523,1.8705,-0.86,2.0587302519,0.0005,0.0,0.0005,1.87,-0.86,2.0582759776
2020-12-25 11:30:00,2.0725,0.4685,2.1247937547,0.0025,-0.0015,0.0029154759,2.07,0.47000000000000003,2.1226869765,1.9825,-0.4315,2.0289155971,0.0025,-0.0015,0.0029154759,1.98,-0.43,2.0261539922
2020-12-25 12:00:00,2.1265,0.038,2.1268394979,0.006500000000000001,-0.002,0.0068007353,2.12,0.04,2.1203773249,2.1265,0.048,2.1270416663,0.006500000000000001,-0.002,0.0068007353,2.12,0.05,2.1205895407
2020-12-25 12:30:00,2.273,0.069,2.2740470532,0.003,-0.001,0.0031622777,2.27,0.07,2.2710790387,2.273,0.069,2.2740470532,0.003,-0.001,0.0031622777,2.27,0.07,2.2710790387
2020-12-25 13:00:00,2.2715,0.65,2.3626705759,0.0015,0.0,0.0015,2.27,0.65,2.3612284938,2.1715,-0.5,2.2283204998,0.0015,0.0,0.0015,2.17,-0.5,2.2268587741
2020-12-25 13:30:00,2.1525,0.809,2.2995080452,0.0025,-0.001,0.0026925824,2.15,0.81,2.2975204025,2.0125,-0.7010000000000001,2.1310929708,0.0025,-0.001,0.0026925824,2.01,-0.7000000000000001,2.1284031573
2020-12-25 14:00:00,1.9055,0.0385,1.9058889002,0.0055000000000000005,-0.0015,0.0057008771000000005,1.9,0.04,1.9004210060000002,1.8955000000000002,0.0385,1.8958909515000002,0.0055000000000000005,-0.0015,0.0057008771000000005,1.8900000000000001,0.04,1.890423233
2020-12-25 14:30:00,1.842,0.11950000000000001,1.8458722193,0.002,-0.0005,0.0020615528,1.8399999999999999,0.12,1.8439088915,1.822,-0.060500000000000005,1.8230041827,0.002,-0.0005,0.0020615528,1.82,-0.06,1.8209887424
2020-12-25 15:00:00,1.7315,0.0195,1.7316098002,0.0015,-0.0005,0.0015811388,1.73,0.02,1.7301156031,1.7315,0.029500000000000002,1.7317512812,0.0015,-0.0005,0.0015811388,1.73,0.03,1.7302600960999999
2020-12-25 15:30:00,1.6625,0.018500000000000003,1.6626029291000002,0.0025,-0.0015,0.0029154759,1.6600000000000001,0.02,1.6601204776,1.6625,0.0285,1.6627442678,0.0025,-0.0015,0.0029154759,1.6600000000000001,0.03,1.6602710622
2020-12-25 16:00:00,1.6675,0.017,1.6675866544,0.007500000000000001,-0.003,0.0080777472,1.6600000000000001,0.02,1.6601204776,1.6675,0.027,1.6677185764,0.007500000000000001,-0.003,0.0080777472,1.6600000000000001,0.03,1.6602710622
2020-12-25 16:30:00,1.7105000000000001,0.036000000000000004,1.7108787947000001,0.0105,-0.004,0.011236102500000001,1.7000000000000002,0.04,1.7004705231,1.7105000000000001,0.046,1.7111184208,0.0105,-0.004,0.011236102500000001,1.7000000000000002,0.05,1.7007351352
2020-12-25 17:00:00,1.75,0.036000000000000004,1.7503702465000002,0.01,-0.004,0.0107703296,1.74,0.04,1.7404597094,1.74,0.046,1.7406079398,0.01,-0.004,0.0107703296,1.73,0.05,1.7307223925000002
2020-12-25 17:30:00,1.774,0.035,1.7743452312999999,0.014,-0.005,0.0148660687,1.76,0.04,1.7604544868,1.764,0.045,1.7645738862,0.014,-0.005,0.0148660687,1.75,0.05,1.75071414
2020-12-25 18:00:00,1.7315,0.032,1.7317956721,0.021500000000000002,-0.008,0.0229401395,1.71,0.04,1.7104677723,1.7315,0.042,1.73200931,0.021500000000000002,-0.008,0.0229401395,1.71,0.05,1.710730838
2020-12-25 18:30:00,1.7245,0.041,1.7249873188,0.0245,-0.009000000000000001,0.0261007663,1.7000000000000002,0.05,1.7007351352,1.7145000000000001,0.061,1.7155848128,0.0245,-0.009000000000000001,0.0261007663,1.69,0.07,1.6914490829000002
2020-12-25 19:00:00,1.6605,0.025500000000000002,1.6606957879,0.0405,-0.0145,0.0430174383,1.62,0.04,1.6204937519,1.6605,0.035500000000000004,1.6608794357,0.0405,-0.0145,0.0430174383,1.62,0.05,1.6207714213000002
2020-12-25 19:30:00,1.5695000000000001,0.022500000000000003,1.5696612692,0.0495,-0.0175,0.0525023809,1.52,0.04,1.5205262247,1.5594999999999999,0.0125,1.5595500954000001,0.0495,-0.0175,0.0525023809,1.51,0.03,1.5102979838000001
2020-12-25 20:00:00,1.5535,0.028,1.553752313,0.0335,-0.012,0.0355844067,1.52,0.04,1.5205262247,1.5434999999999999,0.018000000000000002,1.5436049527,0.0335,-0.012,0.0355844067,1.51,0.03,1.5102979838000001
2020-12-25 20:30:00,1.541,0.021500000000000002,1.5411499765,0.051000000000000004,-0.018500000000000003,0.0542517281,1.49,0.04,1.490536816,1.541,0.0315,1.5413219164,0.051000000000000004,-0.018500000000000003,0.0542517281,1.49,0.05,1.4908386901
2020-12-25 21:00:00,1.4775,0.026500000000000003,1.4777376289,0.0375,-0.0135,0.039855990800000005,1.44,0.04,1.4405554484,1.4775,0.0165,1.4775921291,0.0375,-0.0135,0.039855990800000005,1.44,0.03,1.4403124661
2020-12-25 21:30:00,1.4435,0.1145,1.448034012,0.043500000000000004,-0.0155,0.0461789996,1.4,0.13,1.4060227593999999,1.4235,-0.0955,1.4266998633,0.043500000000000004,-0.0155,0.0461789996,1.38,-0.08,1.3823168957
2020-12-25 22:00:00,1.3780000000000001,-0.027,1.3782644884,0.048,-0.017,0.0509215082,1.33,-0.01,1.3300375935,1.3780000000000001,-0.007,1.3780177793,0.048,-0.017,0.0509215082,1.33,0.01,1.3300375935
2020-12-25 22:30:00,1.339,-0.0275,1.3392823638,0.049,-0.0175,0.0520312406,1.29,-0.01,1.2900387591,1.339,-0.007500000000000001,1.3390210043000002,0.049,-0.0175,0.0520312406,1.29,0.01,1.2900387591
2020-12-25 23:00:00,1.231,-0.032,1.2314158518,0.061,-0.022,0.0648459713,1.17,-0.01,1.1700427343,1.231,-0.022,1.2311965724,0.061,-0.022,0.0648459713,1.17,0.0,1.17
2020-12-25 23:30:00,1.2005,-0.0385,1.2011171883,0.0805,-0.0285,0.0853961357,1.12,-0.01,1.120044642,1.2005,-0.0085,1.2005300913,0.0805,-0.0285,0.0853961357,1.12,0.02,1.1201785572
2020-12-26 00:00:00,1.138,-0.021,1.1381937445,0.088,-0.031,0.0933005895,1.05,0.01,1.050047618,1.138,-0.011,1.1380531622,0.088,-0.031,0.0933005895,1.05,0.02,1.0501904589
2020-12-26 00:30:00,1.1400000000000001,-0.0485,1.1410312222,0.11,-0.0385,0.11654291060000001,1.03,-0.01,1.0300485425,1.1400000000000001,-0.0485,1.1410312222,0.11,-0.0385,0.11654291060000001,1.03,-0.01,1.0300485425
2020-12-26 01:00:00,1.2195,-0.0555,1.2207622619,0.1295,-0.0455,0.1372607009,1.09,-0.01,1.0900458706,1.2195,-0.0555,1.2207622619,0.1295,-0.0455,0.1372607009,1.09,-0.01,1.0900458706
2020-12-26 01:30:00,1.2005,-0.0485,1.2014792965,0.1105,-0.0385,0.1170149563,1.09,-0.01,1.0900458706,1.2005,-0.0485,1.2014792965,0.1105,-0.0385,0.1170149563,1.09,-0.01,1.0900458706
2020-12-26 02:00:00,1.1735,-0.05,1.1745647066,0.1135,-0.04,0.1203422204,1.06,-0.01,1.0600471688,1.1735,-0.05,1.1745647066,0.1135,-0.04,0.1203422204,1.06,-0.01,1.0600471688
2020-12-26 02:30:00,1.1445,-0.047,1.1454646437,0.10450000000000001,-0.037,0.1108568897,1.04,-0.01,1.0400480758,1.1445,-0.047,1.1454646437,0.10450000000000001,-0.037,0.1108568897,1.04,-0.01,1.0400480758
2020-12-26 03:00:00,1.1105,-0.0315,1.1109466684,0.060500000000000005,-0.021500000000000002,0.0642066975,1.05,-0.01,1.050047618,1.1005,-0.0315,1.1009507255,0.060500000000000005,-0.021500000000000002,0.0642066975,1.04,-0.01,1.0400480758
2020-12-26 03:30:00,1.0665,-0.053,1.0678161124,0.036500000000000005,-0.013000000000000001,0.0387459675,1.03,-0.04,1.0307764064,1.0665,-0.043000000000000003,1.0673665022,0.036500000000000005,-0.013000000000000001,0.0387459675,1.03,-0.03,1.0304368006
2020-12-26 04:00:00,1.057,0.026000000000000002,1.0573197246,0.067,-0.024,0.0711688134,0.99,0.05,0.9912618221,1.057,-0.114,1.0631298133,0.067,-0.024,0.0711688134,0.99,-0.09,0.9940824915
2020-12-26 04:30:00,1.048,-0.031,1.0484583921,0.058,-0.021,0.0616846821,0.99,-0.01,0.9900505038,1.048,-0.031,1.0484583921,0.058,-0.021,0.0616846821,0.99,-0.01,0.9900505038
2020-12-26 05:00:00,1.042,-0.0285,1.0423896824,0.052000000000000005,-0.018500000000000003,0.0551928437,0.99,-0.01,0.9900505038,1.042,-0.0285,1.0423896824,0.052000000000000005,-0.018500000000000003,0.0551928437,0.99,-0.01,0.9900505038
2020-12-26 05:30:00,1.045,-0.030500000000000003,1.0454450009,0.085,-0.030500000000000003,0.09030642280000001,0.96,0.0,0.96,1.045,-0.0205,1.0452010572,0.085,-0.030500000000000003,0.09030642280000001,0.96,0.01,0.9600520819
2020-12-26 06:00:00,1.082,0.011,1.0820559135,0.052000000000000005,-0.019,0.0553624421,1.03,0.03,1.0304368006,1.092,0.011,1.0920554015,0.052000000000000005,-0.019,0.0553624421,1.04,0.03,1.0404326023
2020-12-26 06:30:00,1.199,0.582,1.3327884303,0.049,-0.018000000000000002,0.0522015325,1.15,0.6000000000000001,1.2971121771,1.109,-0.518,1.2240118463,0.049,-0.018000000000000002,0.0522015325,1.06,-0.5,1.1720068259
2020-12-26 07:00:00,1.201,0.1915,1.2161715545,0.051000000000000004,-0.018500000000000003,0.0542517281,1.15,0.21,1.1690166808,1.171,-0.08850000000000001,1.1743394952,0.051000000000000004,-0.018500000000000003,0.0542517281,1.12,-0.07,1.1221853679
2020-12-26 07:30:00,1.1985000000000001,0.032,1.1989271246,0.0785,-0.028,0.08334416600000001,1.12,0.06,1.1216059914,1.1985000000000001,0.032,1.1989271246,0.0785,-0.028,0.08334416600000001,1.12,0.06,1.1216059914
2020-12-26 08:00:00,1.2065000000000001,0.029,1.2068484785,0.08650000000000001,-0.031,0.0918871591,1.12,0.06,1.1216059914,1.2065000000000001,0.029,1.2068484785,0.08650000000000001,-0.031,0.0918871591,1.12,0.06,1.1216059914
2020-12-26 08:30:00,1.2445,0.0155,1.244596521,0.1245,-0.044500000000000005,0.13221384190000002,1.12,0.06,1.1216059914,1.2445,0.0155,1.244596521,0.1245,-0.044500000000000005,0.13221384190000002,1.12,0.06,1.1216059914
2020-12-26 09:00:00,1.298,0.007,1.2980188751,0.148,-0.053,0.1572036895,1.15,0.06,1.1515641537,1.298,0.007,1.2980188751,0.148,-0.053,0.1572036895,1.15,0.06,1.1515641537
2020-12-26 09:30:00,1.3215,-0.0085,1.3215273361,0.1915,-0.0685,0.2033826443,1.13,0.06,1.1315917992,1.3215,-0.0085,1.3215273361,0.1915,-0.0685,0.2033826443,1.13,0.06,1.1315917992
2020-12-26 10:00:00,1.329,-0.0115,1.3290497545,0.199,-0.07150000000000001,0.21145507800000002,1.13,0.06,1.1315917992,1.329,-0.0115,1.3290497545,0.199,-0.07150000000000001,0.21145507800000002,1.13,0.06,1.1315917992
2020-12-26 10:30:00,1.4425,0.016,1.4425887321,0.2325,-0.084,0.2472089197,1.21,0.1,1.2141251995,1.4425,0.016,1.4425887321,0.2325,-0.084,0.2472089197,1.21,0.1,1.2141251995
2020-12-26 11:00:00,1.4775,0.035,1.4779144935000001,0.23750000000000002,-0.085,0.2522523538,1.24,0.12,1.2457929202,1.4775,0.035,1.4779144935000001,0.23750000000000002,-0.085,0.2522523538,1.24,0.12,1.2457929202
2020-12-26 11:30:00,1.561,0.037,1.5614384394,0.231,-0.083,0.24545875420000002,1.33,0.12,1.335402561,1.561,0.037,1.5614384394,0.231,-0.083,0.24545875420000002,1.33,0.12,1.335402561
2020-12-26 12:00:00,1.6059999999999999,0.035,1.6063813370000002,0.23600000000000002,-0.085,0.2508405868,1.37,0.12,1.3752454326,1.596,0.035,1.5963837258,0.23600000000000002,-0.085,0.2508405868,1.3599999999999999,0.12,1.3652838533
2020-12-26 12:30:00,1.706,0.48350000000000004,1.7731915435,0.186,-0.0665,0.1975303774,1.52,0.55,1.6164467204,1.626,-0.40650000000000003,1.6760424368,0.186,-0.0665,0.1975303774,1.44,-0.34,1.4795945391
2020-12-26 13:00:00,1.681,0.0335,1.6813337711,0.241,-0.08650000000000001,0.2560532171,1.44,0.12,1.4449913495,1.681,0.0235,1.6811642543,0.241,-0.08650000000000001,0.2560532171,1.44,0.11,1.4441952777
2020-12-26 13:30:00,1.6680000000000001,0.038,1.6684327976,0.228,-0.082,0.24229733800000003,1.44,0.12,1.4449913495,1.6680000000000001,0.028,1.6682349954,0.228,-0.082,0.24229733800000003,1.44,0.11,1.4441952777
2020-12-26 14:00:00,1.623,0.029500000000000002,1.6232680771,0.223,-0.0805,0.23708490040000002,1.4,0.11,1.4043147795,1.623,0.029500000000000002,1.6232680771,0.223,-0.0805,0.23708490040000002,1.4,0.11,1.4043147795
2020-12-26 14:30:00,1.6045,0.025500000000000002,1.6047026204,0.23450000000000001,-0.0845,0.24925990450000002,1.37,0.11,1.3744089639000001,1.6045,0.025500000000000002,1.6047026204,0.23450000000000001,-0.0845,0.24925990450000002,1.37,0.11,1.3744089639000001
2020-12-26 15:00:00,1.585,0.021500000000000002,1.5851458135,0.245,-0.08850000000000001,0.2604942418,1.34,0.11,1.3445073447,1.585,0.021500000000000002,1.5851458135,0.245,-0.08850000000000001,0.2604942418,1.34,0.11,1.3445073447
2020-12-26 15:30:00,1.583,0.022,1.5831528669,0.243,-0.088,0.2584434174,1.34,0.11,1.3445073447,1.583,0.022,1.5831528669,0.243,-0.088,0.2584434174,1.34,0.11,1.3445073447
2020-12-26 16:00:00,1.5785,0.024,1.5786824412,0.23850000000000002,-0.08600000000000001,0.2535315562,1.34,0.11,1.3445073447,1.5785,0.024,1.5786824412,0.23850000000000002,-0.08600000000000001,0.2535315562,1.34,0.11,1.3445073447
2020-12-26 16:30:00,1.6375000000000002,0.0205,1.6376283156,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.11,1.3943457247,1.6375000000000002,0.0205,1.6376283156,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.11,1.3943457247
2020-12-26 17:00:00,1.7475,0.060500000000000005,1.7485469681999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.15,1.5074813432,1.7375,0.07050000000000001,1.7389296995999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.49,0.16,1.4985659812
2020-12-26 17:30:00,1.837,0.060500000000000005,1.8379959875,0.247,-0.08950000000000001,0.2627151499,1.5899999999999999,0.15,1.5970597985000001,1.827,0.07050000000000001,1.8283597157,0.247,-0.08950000000000001,0.2627151499,1.58,0.16,1.5880806025
2020-12-26 18:00:00,1.7930000000000001,0.042,1.7934918455000002,0.243,-0.088,0.2584434174,1.55,0.13,1.5554420594,1.7930000000000001,0.062,1.7940716262,0.243,-0.088,0.2584434174,1.55,0.15,1.5572411501999999
2020-12-26 18:30:00,1.7775,0.0405,1.7779613324999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.53,0.13,1.5355129436000001,1.7775,0.0405,1.7779613324999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.53,0.13,1.5355129436000001
2020-12-26 19:00:00,1.7075,0.0405,1.7079802399,0.24750000000000003,-0.08950000000000001,0.2631852959,1.46,0.13,1.4657762449,1.7075,0.0405,1.7079802399,0.24750000000000003,-0.08950000000000001,0.2631852959,1.46,0.13,1.4657762449
2020-12-26 19:30:00,1.657,0.0105,1.6570332676000001,0.247,-0.08950000000000001,0.2627151499,1.4100000000000001,0.1,1.4135416513,1.657,0.0105,1.6570332676000001,0.247,-0.08950000000000001,0.2627151499,1.4100000000000001,0.1,1.4135416513
2020-12-26 20:00:00,1.616,0.030500000000000003,1.6162877992,0.246,-0.08950000000000001,0.26177518980000003,1.37,0.12,1.3752454326,1.616,0.030500000000000003,1.6162877992,0.246,-0.08950000000000001,0.26177518980000003,1.37,0.12,1.3752454326
2020-12-26 20:30:00,1.5354999999999999,0.030500000000000003,1.5358028845,0.24550000000000002,-0.08950000000000001,0.2613053769,1.29,0.12,1.2955693729,1.5354999999999999,0.030500000000000003,1.5358028845,0.24550000000000002,-0.08950000000000001,0.2613053769,1.29,0.12,1.2955693729
2020-12-26 21:00:00,1.476,0.030500000000000003,1.4763150917,0.246,-0.08950000000000001,0.26177518980000003,1.23,0.12,1.2358397954,1.476,0.030500000000000003,1.4763150917,0.246,-0.08950000000000001,0.26177518980000003,1.23,0.12,1.2358397954
2020-12-26 21:30:00,1.4245,0.030500000000000003,1.4248264807,0.24450000000000002,-0.08950000000000001,0.26036608840000003,1.18,0.12,1.1860860003,1.4145,-0.029500000000000002,1.4148075841,0.24450000000000002,-0.08950000000000001,0.26036608840000003,1.17,0.06,1.1715374514
2020-12-26 22:00:00,1.334,-0.0095,1.3340338264,0.244,-0.08950000000000001,0.25989661410000003,1.09,0.08,1.0929318368,1.334,-0.0095,1.3340338264,0.244,-0.08950000000000001,0.25989661410000003,1.09,0.08,1.0929318368
2020-12-26 22:30:00,1.302,-0.009000000000000001,1.3020311056,0.242,-0.089,0.2578468538,1.06,0.08,1.0630145813,1.302,-0.009000000000000001,1.3020311056,0.242,-0.089,0.2578468538,1.06,0.08,1.0630145813
2020-12-26 23:00:00,1.2429999999999999,-0.009000000000000001,1.243032582,0.243,-0.089,0.2587856256,1.0,0.08,1.0031948963,1.2429999999999999,-0.009000000000000001,1.243032582,0.243,-0.089,0.2587856256,1.0,0.08,1.0031948963
2020-12-26 23:30:00,1.183,-0.009000000000000001,1.1830342345,0.243,-0.089,0.2587856256,0.9400000000000001,0.08,0.9433981132,1.193,-0.009000000000000001,1.1930339475,0.243,-0.089,0.2587856256,0.9500000000000001,0.08,0.9533624704
2020-12-27 00:00:00,1.1345,-0.0095,1.1345397745,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.89,0.08,0.8935882721,1.1345,-0.0095,1.1345397745,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.89,0.08,0.8935882721
2020-12-27 00:30:00,1.134,-0.0095,1.1340397921,0.244,-0.08950000000000001,0.25989661410000003,0.89,0.08,0.8935882721,1.134,-0.0095,1.1340397921,0.244,-0.08950000000000001,0.25989661410000003,0.89,0.08,0.8935882721
2020-12-27 01:00:00,1.215,-0.01,1.2150411516,0.245,-0.09,0.26100766270000003,0.97,0.08,0.9732933782000001,1.215,-0.01,1.2150411516,0.245,-0.09,0.26100766270000003,0.97,0.08,0.9732933782000001
2020-12-27 01:30:00,1.186,-0.0495,1.1870325396,0.246,-0.08950000000000001,0.26177518980000003,0.9400000000000001,0.04,0.9408506789000001,1.186,-0.029500000000000002,1.1863668278,0.246,-0.08950000000000001,0.26177518980000003,0.9400000000000001,0.06,0.9419129471000001
2020-12-27 02:00:00,1.1365,-0.0495,1.1375774699,0.24650000000000002,-0.08950000000000001,0.2622451143,0.89,0.04,0.8908984229,1.1365,-0.0395,1.1371862205,0.24650000000000002,-0.08950000000000001,0.2622451143,0.89,0.05,0.8914033879000001
2020-12-27 02:30:00,1.1065,-0.0495,1.107606654,0.24650000000000002,-0.08950000000000001,0.2622451143,0.86,0.04,0.8609297300000001,1.1065,-0.0395,1.1072048139,0.24650000000000002,-0.08950000000000001,0.2622451143,0.86,0.05,0.8614522622
2020-12-27 03:00:00,1.076,-0.0495,1.0771379902,0.246,-0.08950000000000001,0.26177518980000003,0.8300000000000001,0.04,0.8309632964,1.076,-0.0395,1.0767247791,0.246,-0.08950000000000001,0.26177518980000003,0.8300000000000001,0.05,0.8315046602
2020-12-27 03:30:00,1.0515,-0.0475,1.0525723253,0.24150000000000002,-0.08750000000000001,0.2568628038,0.81,0.04,0.8109870529000001,1.0515,-0.0275,1.0518595439,0.24150000000000002,-0.08750000000000001,0.2568628038,0.81,0.06,0.8122191822
2020-12-27 04:00:00,1.015,-0.0335,1.015552682,0.20500000000000002,-0.07350000000000001,0.2177779833,0.81,0.04,0.8109870529000001,1.015,-0.0335,1.015552682,0.20500000000000002,-0.07350000000000001,0.2177779833,0.81,0.04,0.8109870529000001
2020-12-27 04:30:00,1.029,-0.036500000000000005,1.0296471483,0.159,-0.0565,0.1687401849,0.87,0.02,0.8702298547,1.029,-0.0165,1.0291322801,0.159,-0.0565,0.1687401849,0.87,0.04,0.8709190548
2020-12-27 05:00:00,0.984,-0.05,0.9852695063,0.194,-0.07,0.2062425756,0.79,0.02,0.790253124,0.984,-0.03,0.9844572109,0.194,-0.07,0.2062425756,0.79,0.04,0.79101201
2020-12-27 05:30:00,1.037,-0.023,1.0372550313,0.177,-0.063,0.1878776197,0.86,0.04,0.8609297300000001,1.037,-0.023,1.0372550313,0.177,-0.063,0.1878776197,0.86,0.04,0.8609297300000001
2020-12-27 06:00:00,1.117,0.0105,1.1170493498,0.167,-0.059500000000000004,0.1772829659,0.9500000000000001,0.07,0.9525754563000001,1.117,0.0205,1.1171880997,0.167,-0.059500000000000004,0.1772829659,0.9500000000000001,0.08,0.9533624704
2020-12-27 06:30:00,1.1605,0.026500000000000003,1.1608025241,0.2305,-0.0835,0.2451581122,0.93,0.11,0.9364827815000001,1.1605,0.026500000000000003,1.1608025241,0.2305,-0.0835,0.2451581122,0.93,0.11,0.9364827815000001
2020-12-27 07:00:00,1.232,0.045,1.2328215605,0.182,-0.065,0.19325889370000002,1.05,0.11,1.0557461816,1.232,0.045,1.2328215605,0.182,-0.065,0.19325889370000002,1.05,0.11,1.0557461816
2020-12-27 07:30:00,1.2785,0.057,1.2797699989,0.14850000000000002,-0.053,0.1576745065,1.13,0.11,1.1353413584,1.2785,0.057,1.2797699989,0.14850000000000002,-0.053,0.1576745065,1.13,0.11,1.1353413584
2020-12-27 08:00:00,1.321,0.551,1.4313077936,0.081,-0.029,0.0860348766,1.24,0.58,1.3689411967,1.251,-0.439,1.3257910846,0.081,-0.029,0.0860348766,1.17,-0.41000000000000003,1.2397580409
2020-12-27 08:30:00,1.388,0.872,1.6391851634,0.108,-0.038,0.11449017430000001,1.28,0.91,1.5705094714999999,1.258,-0.778,1.4791375866,0.108,-0.038,0.11449017430000001,1.15,-0.74,1.3675159963
2020-12-27 09:00:00,1.3605,0.001,1.3605003675,0.0805,-0.029,0.0855643033,1.28,0.03,1.2803515142,1.3505,0.011,1.3505447975,0.0805,-0.029,0.0855643033,1.27,0.04,1.2706297651
2020-12-27 09:30:00,1.3975,0.016,1.3975915891000001,0.0975,-0.034,0.1032581716,1.3,0.05,1.3009611831,1.3975,0.026000000000000002,1.3977418395,0.0975,-0.034,0.1032581716,1.3,0.06,1.3013838788
2020-12-27 10:00:00,1.4015,0.0125,1.4015557427,0.051500000000000004,-0.0175,0.054392095,1.35,0.03,1.3503332922,1.4015,0.0125,1.4015557427,0.051500000000000004,-0.0175,0.054392095,1.35,0.03,1.3503332922
2020-12-27 10:30:00,1.3735,0.0235,1.3737010228,0.0235,-0.006500000000000001,0.0243823707,1.35,0.03,1.3503332922,1.3735,0.0235,1.3737010228,0.0235,-0.006500000000000001,0.0243823707,1.35,0.03,1.3503332922
2020-12-27 11:00:00,1.3635,0.021,1.3636617066,0.0335,-0.009000000000000001,0.0346878941,1.33,0.03,1.3303383028,1.3635,0.021,1.3636617066,0.0335,-0.009000000000000001,0.0346878941,1.33,0.03,1.3303383028
2020-12-27 11:30:00,1.3765,0.027,1.3767647766,0.10650000000000001,-0.033,0.1114955156,1.27,0.06,1.2714165328,1.3765,0.037,1.3769971859,0.10650000000000001,-0.033,0.1114955156,1.27,0.07,1.2719276709
2020-12-27 12:00:00,1.421,0.045,1.4217123478,0.111,-0.035,0.11638728450000001,1.31,0.08,1.3124404748,1.421,0.045,1.4217123478,0.111,-0.035,0.11638728450000001,1.31,0.08,1.3124404748
2020-12-27 12:30:00,1.458,0.0395,1.458534967,0.128,-0.0405,0.1342544226,1.33,0.08,1.3324038427,1.458,0.0395,1.458534967,0.128,-0.0405,0.1342544226,1.33,0.08,1.3324038427
2020-12-27 13:00:00,1.4465,0.04,1.4470529534,0.1265,-0.04,0.1326734713,1.32,0.08,1.3224220204,1.4565000000000001,0.04,1.4570491584,0.1265,-0.04,0.1326734713,1.33,0.08,1.3324038427
2020-12-27 13:30:00,1.4955,0.035500000000000004,1.495921288,0.1355,-0.044500000000000005,0.1426201248,1.3599999999999999,0.08,1.3623509093,1.4855,0.035500000000000004,1.4859241232,0.1355,-0.044500000000000005,0.1426201248,1.35,0.08,1.352368293
2020-12-27 14:00:00,1.502,0.032,1.5023408402,0.082,-0.028,0.08664871610000001,1.42,0.06,1.4212670404,1.502,0.052000000000000005,1.5028998636000002,0.082,-0.028,0.08664871610000001,1.42,0.08,1.4222517358
2020-12-27 14:30:00,1.469,0.0325,1.4693594693,0.079,-0.0275,0.0836495666,1.3900000000000001,0.06,1.3912943614,1.469,0.052500000000000005,1.4699378388,0.079,-0.0275,0.0836495666,1.3900000000000001,0.08,1.392300255
2020-12-27 15:00:00,1.443,0.026000000000000002,1.4432342152,0.153,-0.054,0.1622498074,1.29,0.08,1.2924782397,1.443,0.026000000000000002,1.4432342152,0.153,-0.054,0.1622498074,1.29,0.08,1.2924782397
2020-12-27 15:30:00,1.5305,0.0385,1.5309841606,0.060500000000000005,-0.021500000000000002,0.0642066975,1.47,0.06,1.4712239802,1.5305,0.0385,1.5309841606,0.060500000000000005,-0.021500000000000002,0.0642066975,1.47,0.06,1.4712239802
2020-12-27 16:00:00,1.625,0.036500000000000005,1.6254098714,0.065,-0.0235,0.0691176533,1.56,0.06,1.5611534198,1.615,0.036500000000000005,1.6154124086000001,0.065,-0.0235,0.0691176533,1.55,0.06,1.5511608556
2020-12-27 16:30:00,1.6875,0.049,1.6882112575,0.0575,-0.021,0.061214785800000004,1.63,0.07,1.6315023751000002,1.6875,0.059000000000000004,1.6885310923999999,0.0575,-0.021,0.061214785800000004,1.63,0.08,1.6319620094
2020-12-27 17:00:00,1.827,0.399,1.8700614963,0.08700000000000001,-0.031,0.0923579991,1.74,0.43,1.7923448329,1.7570000000000001,-0.291,1.7809351476000002,0.08700000000000001,-0.031,0.0923579991,1.67,-0.26,1.6901183391
2020-12-27 17:30:00,1.9809999999999999,0.8945000000000001,2.1735894852,0.07100000000000001,-0.025500000000000002,0.0754403738,1.9100000000000001,0.92,2.1200235848,1.831,-0.7555000000000001,1.9807426006000002,0.07100000000000001,-0.025500000000000002,0.0754403738,1.76,-0.73,1.9053870998
2020-12-27 18:00:00,1.923,0.054,1.9237580409000001,0.073,-0.026000000000000002,0.0774919351,1.85,0.08,1.8517289218,1.923,0.064,1.9240647079,0.073,-0.026000000000000002,0.0774919351,1.85,0.09,1.8521878954000002
2020-12-27 18:30:00,1.9025,0.07150000000000001,1.903843087,0.022500000000000003,-0.0085,0.024052026900000002,1.88,0.08,1.8817013578,1.8925,0.07150000000000001,1.8938501789000002,0.022500000000000003,-0.0085,0.024052026900000002,1.87,0.08,1.8717104477
2020-12-27 19:00:00,1.8250000000000002,0.044,1.8255303339000002,0.045,-0.016,0.0477598157,1.78,0.06,1.7810109489000001,1.815,0.044,1.815533255,0.045,-0.016,0.0477598157,1.77,0.06,1.7710166572000001
2020-12-27 19:30:00,1.7225000000000001,0.025,1.7226814128,0.0125,-0.005,0.013462912,1.71,0.03,1.7102631376000001,1.7225000000000001,0.025,1.7226814128,0.0125,-0.005,0.013462912,1.71,0.03,1.7102631376000001
2020-12-27 20:00:00,1.666,0.024,1.6661728602,0.016,-0.006,0.017088007500000002,1.65,0.03,1.6502727046999999,1.666,0.024,1.6661728602,0.016,-0.006,0.017088007500000002,1.65,0.03,1.6502727046999999
2020-12-27 20:30:00,1.583,0.17450000000000002,1.5925888515,0.043000000000000003,-0.0155,0.045708314300000004,1.54,0.19,1.5516765127,1.553,-0.14550000000000002,1.559801029,0.043000000000000003,-0.0155,0.045708314300000004,1.51,-0.13,1.5155856954
2020-12-27 21:00:00,1.479,0.003,1.4790030426,0.019,-0.007,0.0202484567,1.46,0.01,1.4600342462,1.479,0.013000000000000001,1.4790571321,0.019,-0.007,0.0202484567,1.46,0.02,1.4601369799000001
2020-12-27 21:30:00,1.427,0.0,1.427,0.027,-0.01,0.0287923601,1.4,0.01,1.4000357138,1.427,0.01,1.4270350381,0.027,-0.01,0.0287923601,1.4,0.02,1.4001428499
2020-12-27 22:00:00,1.361,-0.014,1.361072004,0.011,-0.004,0.0117046999,1.35,-0.01,1.3500370365,1.361,-0.014,1.361072004,0.011,-0.004,0.0117046999,1.35,-0.01,1.3500370365
2020-12-27 22:30:00,1.3125,-0.0145,1.3125800928,0.0125,-0.0045000000000000005,0.0132853303,1.3,-0.01,1.300038461,1.3125,-0.0145,1.3125800928,0.0125,-0.0045000000000000005,0.0132853303,1.3,-0.01,1.300038461
2020-12-27 23:00:00,1.2415,-0.0145,1.2415846729,0.0115,-0.0045000000000000005,0.012349089,1.23,-0.01,1.2300406497,1.2415,-0.0145,1.2415846729,0.0115,-0.0045000000000000005,0.012349089,1.23,-0.01,1.2300406497
2020-12-27 23:30:00,1.173,-0.015,1.173095904,0.013000000000000001,-0.005,0.0139283883,1.16,-0.01,1.1600431026,1.173,-0.015,1.173095904,0.013000000000000001,-0.005,0.0139283883,1.16,-0.01,1.1600431026
2020-12-28 00:00:00,1.143,-0.025500000000000002,1.1432844134,0.043000000000000003,-0.0155,0.045708314300000004,1.1,-0.01,1.1000454536,1.143,-0.025500000000000002,1.1432844134,0.043000000000000003,-0.0155,0.045708314300000004,1.1,-0.01,1.1000454536
2020-12-28 00:30:00,1.1455,-0.026500000000000003,1.1458064845,0.0455,-0.0165,0.0483993802,1.1,-0.01,1.1000454536,1.1455,-0.026500000000000003,1.1458064845,0.0455,-0.0165,0.0483993802,1.1,-0.01,1.1000454536
2020-12-28 01:00:00,1.2085,-0.0345,1.208992349,0.0685,-0.0245,0.0727495704,1.1400000000000001,-0.01,1.1400438588,1.2085,-0.0345,1.208992349,0.0685,-0.0245,0.0727495704,1.1400000000000001,-0.01,1.1400438588
2020-12-28 01:30:00,1.196,-0.037,1.1965721875,0.076,-0.027,0.0806535802,1.12,-0.01,1.120044642,1.206,-0.037,1.2065674453,0.076,-0.027,0.0806535802,1.13,-0.01,1.1300442469
2020-12-28 02:00:00,1.15,-0.041,1.1507306375,0.03,-0.011,0.031953090600000005,1.12,-0.03,1.1204017137,1.16,-0.021,1.1601900706000001,0.03,-0.011,0.031953090600000005,1.13,-0.01,1.1300442469
2020-12-28 02:30:00,1.154,-0.0495,1.1550611456,0.054,-0.0195,0.057412977600000005,1.1,-0.03,1.1004090149,1.154,-0.029500000000000002,1.1543769965,0.054,-0.0195,0.057412977600000005,1.1,-0.01,1.1000454536
2020-12-28 03:00:00,1.133,0.183,1.1476837544,0.10300000000000001,-0.037,0.10944404960000001,1.03,0.22,1.0532331176,1.103,-0.267,1.134855938,0.10300000000000001,-0.037,0.10944404960000001,1.0,-0.23,1.026109156
2020-12-28 03:30:00,1.152,0.774,1.3878688699000001,0.07200000000000001,-0.026000000000000002,0.0765506368,1.08,0.8,1.3440238093,1.022,-0.866,1.3395670943,0.07200000000000001,-0.026000000000000002,0.0765506368,0.9500000000000001,-0.84,1.2681088281
2020-12-28 04:00:00,1.106,0.79,1.3591673922,0.026000000000000002,-0.01,0.0278567766,1.08,0.8,1.3440238093,0.976,-0.87,1.3074693113,0.026000000000000002,-0.01,0.0278567766,0.9500000000000001,-0.86,1.2814444973999999
2020-12-28 04:30:00,1.1305,0.809,1.3901479238,0.030500000000000003,-0.011,0.032422985700000004,1.1,0.8200000000000001,1.3720058309,1.0005,-0.841,1.3070123374,0.030500000000000003,-0.011,0.032422985700000004,0.97,-0.8300000000000001,1.276636205
2020-12-28 05:00:00,1.1245,0.804,1.382358944,0.044500000000000005,-0.016,0.0472890051,1.08,0.8200000000000001,1.3560235986,0.9945,-0.836,1.299202159,0.044500000000000005,-0.016,0.0472890051,0.9500000000000001,-0.8200000000000001,1.2549501982
2020-12-28 05:30:00,1.1465,0.8135,1.4057896358,0.0465,-0.0165,0.0493406526,1.1,0.8300000000000001,1.3780058055,1.0265,-0.8365,1.3241731382,0.0465,-0.0165,0.0493406526,0.98,-0.8200000000000001,1.2778106276
2020-12-28 06:00:00,1.1595,0.406,1.2285260477,0.0095,-0.004,0.0103077641,1.15,0.41000000000000003,1.2209013064,1.0895,-0.394,1.1585535162,0.0095,-0.004,0.0103077641,1.08,-0.39,1.1482595525
2020-12-28 06:30:00,1.1925,0.029,1.1928525684,0.0025,-0.001,0.0026925824,1.19,0.03,1.1903780912,1.1925,0.029,1.1928525684,0.0025,-0.001,0.0026925824,1.19,0.03,1.1903780912
2020-12-28 07:00:00,1.256,0.037,1.2565448659,0.036000000000000004,-0.013000000000000001,0.0382753184,1.22,0.05,1.2210241603,1.256,0.047,1.2568790714,0.036000000000000004,-0.013000000000000001,0.0382753184,1.22,0.06,1.2214745188
2020-12-28 07:30:00,1.345,0.8075,1.5687833662,0.035,-0.0125,0.0371651719,1.31,0.8200000000000001,1.5454772726,1.235,-0.7225,1.4308148902,0.035,-0.0125,0.0371651719,1.2,-0.71,1.3943098650999999
2020-12-28 08:00:00,1.321,0.8655,1.5792818779000002,0.041,-0.0145,0.0434885042,1.28,0.88,1.5533190271000001,1.191,-0.8145,1.4428760342,0.041,-0.0145,0.0434885042,1.15,-0.8,1.4008925726
2020-12-28 08:30:00,1.361,0.864,1.6120846752,0.211,-0.076,0.2242699267,1.15,0.9400000000000001,1.4852945836,1.241,-0.8160000000000001,1.4852397113,0.211,-0.076,0.2242699267,1.03,-0.74,1.2682665335
2020-12-28 09:00:00,1.384,0.47900000000000004,1.4645466875,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.24,0.53,1.3485177046999999,1.314,-0.451,1.3892433192,0.14400000000000002,-0.051000000000000004,0.15276452470000002,1.17,-0.4,1.2364869591
2020-12-28 09:30:00,1.409,0.0085,1.4090256385,0.089,-0.0315,0.0944100101,1.32,0.04,1.3206059215,1.409,0.0085,1.4090256385,0.089,-0.0315,0.0944100101,1.32,0.04,1.3206059215
2020-12-28 10:00:00,1.4335,-0.0105,1.4335384543,0.14350000000000002,-0.0505,0.152126592,1.29,0.04,1.2906200060000002,1.4335,0.0095,1.4335314786,0.14350000000000002,-0.0505,0.152126592,1.29,0.06,1.291394595
2020-12-28 10:30:00,1.467,0.0275,1.4672577313000001,0.177,-0.0625,0.18771054850000002,1.29,0.09,1.2931357237,1.467,0.0375,1.4674792162,0.177,-0.0625,0.18771054850000002,1.29,0.1,1.2938701635
2020-12-28 11:00:00,1.5510000000000002,0.041,1.5515418138000001,0.14100000000000001,-0.049,0.14927156460000002,1.4100000000000001,0.09,1.4128694206999999,1.5510000000000002,0.051000000000000004,1.5518382648,0.14100000000000001,-0.049,0.14927156460000002,1.4100000000000001,0.1,1.4135416513
2020-12-28 11:30:00,1.595,0.034,1.5953623413,0.185,-0.066,0.19642046740000002,1.4100000000000001,0.1,1.4135416513,1.595,0.034,1.5953623413,0.185,-0.066,0.19642046740000002,1.4100000000000001,0.1,1.4135416513
2020-12-28 12:00:00,1.661,0.035500000000000004,1.6613793215000001,0.181,-0.0645,0.1921490307,1.48,0.1,1.4833745313,1.661,0.035500000000000004,1.6613793215000001,0.181,-0.0645,0.1921490307,1.48,0.1,1.4833745313
2020-12-28 12:30:00,1.665,0.032,1.6653074791,0.245,-0.088,0.2603247971,1.42,0.12,1.4250614021999999,1.665,0.032,1.6653074791,0.245,-0.088,0.2603247971,1.42,0.12,1.4250614021999999
2020-12-28 13:00:00,1.6445,0.03,1.6447736166,0.2545,-0.09,0.2699449018,1.3900000000000001,0.12,1.3951702405,1.6445,0.03,1.6447736166,0.2545,-0.09,0.2699449018,1.3900000000000001,0.12,1.3951702405
2020-12-28 13:30:00,1.6015000000000001,0.035500000000000004,1.6018934109,0.24150000000000002,-0.0845,0.255856405,1.3599999999999999,0.12,1.3652838533,1.6015000000000001,0.035500000000000004,1.6018934109,0.24150000000000002,-0.0845,0.255856405,1.3599999999999999,0.12,1.3652838533
2020-12-28 14:00:00,1.5345,0.033,1.5348547977,0.24450000000000002,-0.08700000000000001,0.2595173405,1.29,0.12,1.2955693729,1.5345,0.033,1.5348547977,0.24450000000000002,-0.08700000000000001,0.2595173405,1.29,0.12,1.2955693729
2020-12-28 14:30:00,1.4905,0.03,1.4908018815,0.1705,-0.06,0.18074913550000002,1.32,0.09,1.3230646243,1.5005000000000002,0.04,1.5010330609,0.1705,-0.06,0.18074913550000002,1.33,0.1,1.3337541003
2020-12-28 15:00:00,1.4775,0.026500000000000003,1.4777376289,0.0675,-0.0235,0.0714737714,1.4100000000000001,0.05,1.4108862463,1.4775,0.0465,1.4782315448,0.0675,-0.0235,0.0714737714,1.4100000000000001,0.07,1.4117365193
2020-12-28 15:30:00,1.5270000000000001,0.036500000000000005,1.5274361689,0.037,-0.0135,0.0393859112,1.49,0.05,1.4908386901,1.5270000000000001,0.0565,1.528044911,0.037,-0.0135,0.0393859112,1.49,0.07,1.491643389
2020-12-28 16:00:00,1.577,0.029500000000000002,1.5772758953000001,0.057,-0.0205,0.0605743345,1.52,0.05,1.5208221461,1.577,0.029500000000000002,1.5772758953000001,0.057,-0.0205,0.0605743345,1.52,0.05,1.5208221461
2020-12-28 16:30:00,1.7135,0.021,1.7136286791000002,0.0235,-0.009000000000000001,0.0251644591,1.69,0.03,1.6902662512000002,1.7135,0.041,1.7139904463,0.0235,-0.009000000000000001,0.0251644591,1.69,0.05,1.6907394832
2020-12-28 17:00:00,1.9615,0.558,2.0393249496,0.0315,-0.012,0.0337083076,1.9300000000000002,0.5700000000000001,2.0124114887,1.8615,-0.432,1.9109699762,0.0315,-0.012,0.0337083076,1.83,-0.42,1.8775782274
2020-12-28 17:30:00,2.0325,0.07200000000000001,2.0337748769,0.022500000000000003,-0.008,0.0238799079,2.01,0.08,2.0115914098,2.0325,0.082,2.034153448,0.022500000000000003,-0.008,0.0238799079,2.01,0.09,2.0120139165
2020-12-28 18:00:00,2.069,0.073,2.0702874197,0.019,-0.007,0.0202484567,2.05,0.08,2.0515603818,2.059,0.083,2.0606722204,0.019,-0.007,0.0202484567,2.04,0.09,2.041984329
2020-12-28 18:30:00,2.026,0.074,2.027350981,0.016,-0.006,0.017088007500000002,2.01,0.08,2.0115914098,2.026,0.084,2.0277406146,0.016,-0.006,0.017088007500000002,2.01,0.09,2.0120139165
2020-12-28 19:00:00,1.9205,0.046,1.9210508192,0.0105,-0.004,0.011236102500000001,1.9100000000000001,0.05,1.9106543382,1.9205,0.056,1.9213162806000001,0.0105,-0.004,0.011236102500000001,1.9100000000000001,0.06,1.910942176
2020-12-28 19:30:00,1.861,0.4395,1.9121927858,0.001,-0.0005,0.0011180340000000002,1.8599999999999999,0.44,1.9113346123000001,1.7810000000000001,-0.4005,1.825475623,0.001,-0.0005,0.0011180340000000002,1.78,-0.4,1.8243903091
2020-12-28 20:00:00,1.7405,0.029500000000000002,1.740749982,0.0005,-0.0005,0.0007071068,1.74,0.03,1.7402586015,1.7405,0.029500000000000002,1.740749982,0.0005,-0.0005,0.0007071068,1.74,0.03,1.7402586015
2020-12-28 20:30:00,1.6755,0.0275,1.6757256637,0.0055000000000000005,-0.0025,0.006041523,1.67,0.03,1.6702694393000002,1.6755,0.0275,1.6757256637,0.0055000000000000005,-0.0025,0.006041523,1.67,0.03,1.6702694393000002
2020-12-28 21:00:00,1.6045,0.0245,1.6046870411,0.0145,-0.0055000000000000005,0.015508062400000001,1.5899999999999999,0.03,1.5902829937,1.6045,0.0245,1.6046870411,0.0145,-0.0055000000000000005,0.015508062400000001,1.5899999999999999,0.03,1.5902829937
2020-12-28 21:30:00,1.51,0.14250000000000002,1.5167090196,0.02,-0.007500000000000001,0.0213600094,1.49,0.15,1.4975313018,1.49,-0.1275,1.4954451678,0.02,-0.007500000000000001,0.0213600094,1.47,-0.12,1.4748898264
2020-12-28 22:00:00,1.4605000000000001,0.5255000000000001,1.5521631679999999,0.0405,-0.0145,0.0430174383,1.42,0.54,1.5192103212,1.3805,-0.5545,1.4876997345,0.0405,-0.0145,0.0430174383,1.34,-0.54,1.4447145047
2020-12-28 22:30:00,1.328,-0.0205,1.3281582172,0.028,-0.0105,0.0299040131,1.3,-0.01,1.300038461,1.328,-0.0205,1.3281582172,0.028,-0.0105,0.0299040131,1.3,-0.01,1.300038461
2020-12-28 23:00:00,1.244,-0.0125,1.2440627999,0.004,-0.0025,0.0047169906,1.24,-0.01,1.2400403219,1.254,-0.0125,1.2540622991,0.004,-0.0025,0.0047169906,1.25,-0.01,1.2500399994
2020-12-28 23:30:00,1.153,-0.022,1.1532098682,0.033,-0.012,0.0351140997,1.12,-0.01,1.120044642,1.163,-0.022,1.1632080639,0.033,-0.012,0.0351140997,1.13,-0.01,1.1300442469
2020-12-29 00:00:00,1.113,-0.029,1.1133777436,0.053,-0.019,0.056302753000000004,1.06,-0.01,1.0600471688,1.123,-0.029,1.1233743811,0.053,-0.019,0.056302753000000004,1.07,-0.01,1.070046728
2020-12-29 00:30:00,1.127,-0.023,1.1272346694,0.037,-0.013000000000000001,0.0392173431,1.09,-0.01,1.0900458706,1.137,-0.023,1.1372326059,0.037,-0.013000000000000001,0.0392173431,1.1,-0.01,1.1000454536
2020-12-29 01:00:00,1.23,-0.014,1.2300796722,0.01,-0.004,0.0107703296,1.22,-0.01,1.2200409829,1.23,-0.014,1.2300796722,0.01,-0.004,0.0107703296,1.22,-0.01,1.2200409829
2020-12-29 01:30:00,1.2125,-0.036500000000000005,1.213049257,0.10250000000000001,-0.036500000000000005,0.1088048712,1.11,0.0,1.11,1.2125,-0.026500000000000003,1.2127895531,0.10250000000000001,-0.036500000000000005,0.1088048712,1.11,0.01,1.1100450441
2020-12-29 02:00:00,1.1505,-0.035,1.1510322541,0.07050000000000001,-0.025,0.0748014037,1.08,-0.01,1.0800462953,1.1605,-0.035,1.1610276698,0.07050000000000001,-0.025,0.0748014037,1.09,-0.01,1.0900458706
2020-12-29 02:30:00,1.134,-0.0505,1.1351238919,0.114,-0.0405,0.1209803703,1.02,-0.01,1.0200490184,1.1440000000000001,-0.0505,1.1451140773,0.114,-0.0405,0.1209803703,1.03,-0.01,1.0300485425
2020-12-29 03:00:00,1.1205,-0.054,1.1218004502,0.1505,-0.054,0.1598944965,0.97,0.0,0.97,1.1205,-0.044,1.1213635673,0.1505,-0.054,0.1598944965,0.97,0.01,0.970051545
2020-12-29 03:30:00,1.0805,-0.076,1.0831695389,0.21050000000000002,-0.076,0.22379957550000001,0.87,0.0,0.87,1.0905,-0.066,1.0924954233,0.21050000000000002,-0.076,0.22379957550000001,0.88,0.01,0.8800568163
2020-12-29 04:00:00,1.073,0.0625,1.0748187056,0.243,-0.08750000000000001,0.2582735952,0.8300000000000001,0.15,0.8434453154,1.063,-0.17750000000000002,1.0777176114,0.243,-0.08750000000000001,0.2582735952,0.8200000000000001,-0.09,0.8249242389
2020-12-29 04:30:00,1.125,0.7825000000000001,1.3703763169,0.215,-0.0775,0.2285415717,0.91,0.86,1.2520782723,1.005,-0.8775000000000001,1.3341781178,0.215,-0.0775,0.2285415717,0.79,-0.8,1.1243220179
2020-12-29 05:00:00,1.121,0.783,1.3673807078,0.241,-0.08700000000000001,0.2562225595,0.88,0.87,1.23745707,1.001,-0.877,1.3308380818,0.241,-0.08700000000000001,0.2562225595,0.76,-0.79,1.0962207807
2020-12-29 05:30:00,1.158,0.795,1.4046312683,0.20800000000000002,-0.075,0.2211085706,0.9500000000000001,0.87,1.2881770065,1.038,-0.865,1.3511731939,0.20800000000000002,-0.075,0.2211085706,0.8300000000000001,-0.79,1.1458621209
2020-12-29 06:00:00,1.246,0.8145,1.4885987539,0.156,-0.0555,0.16557853120000002,1.09,0.87,1.3946325681,1.116,-0.8155,1.3822070214,0.156,-0.0555,0.16557853120000002,0.96,-0.76,1.2244182292
2020-12-29 06:30:00,1.2415,0.164,1.2522852111,0.1015,-0.036000000000000004,0.10769517170000001,1.1400000000000001,0.2,1.1574109037,1.2315,-0.08600000000000001,1.23449919,0.1015,-0.036000000000000004,0.10769517170000001,1.13,-0.05,1.1311056538
2020-12-29 07:00:00,1.3035,0.043500000000000004,1.3042256323,0.10350000000000001,-0.036500000000000005,0.1097474373,1.2,0.08,1.2026637103,1.3135,0.043500000000000004,1.3142201109,0.10350000000000001,-0.036500000000000005,0.1097474373,1.21,0.08,1.2126417443
2020-12-29 07:30:00,1.3745,0.187,1.3871623012,0.0645,-0.023,0.0684780987,1.31,0.21,1.3267252918,1.3545,-0.083,1.3570406221,0.0645,-0.023,0.0684780987,1.29,-0.06,1.291394595
2020-12-29 08:00:00,1.417,0.3735,1.4653979835,0.017,-0.006500000000000001,0.0182002747,1.4,0.38,1.4506550245,1.367,-0.24650000000000002,1.3890468855,0.017,-0.006500000000000001,0.0182002747,1.35,-0.24,1.3711673858
2020-12-29 08:30:00,1.4085,0.0465,1.4092673629,0.0085,-0.0035,0.0091923882,1.4,0.05,1.4008925726,1.4085,0.0565,1.4096327536,0.0085,-0.0035,0.0091923882,1.4,0.06,1.4012851244
2020-12-29 09:00:00,1.4515,0.792,1.6535163288999999,0.021500000000000002,-0.008,0.0229401395,1.43,0.8,1.6385664466,1.3215,-0.758,1.5234586473,0.021500000000000002,-0.008,0.0229401395,1.3,-0.75,1.500833102
2020-12-29 09:30:00,1.5005000000000002,0.179,1.5111390571,0.030500000000000003,-0.011,0.032422985700000004,1.47,0.19,1.4822280526,1.4805000000000001,-0.111,1.484655263,0.030500000000000003,-0.011,0.032422985700000004,1.45,-0.1,1.4534441854
2020-12-29 10:00:00,1.4865,0.037,1.4869604063000001,0.0665,-0.023,0.0703651192,1.42,0.06,1.4212670404,1.4965,0.047,1.4972378736,0.0665,-0.023,0.0703651192,1.43,0.07,1.4317122616
2020-12-29 10:30:00,1.484,0.028,1.4842641274,0.094,-0.032,0.09929753270000001,1.3900000000000001,0.06,1.3912943614,1.484,0.038,1.4844864432,0.094,-0.032,0.09929753270000001,1.3900000000000001,0.07,1.3917614738
2020-12-29 11:00:00,1.494,0.022500000000000003,1.4941694181,0.054,-0.0175,0.0567648659,1.44,0.04,1.4405554484,1.494,0.022500000000000003,1.4941694181,0.054,-0.0175,0.0567648659,1.44,0.04,1.4405554484
2020-12-29 11:30:00,1.5215,0.014,1.5215644088,0.1315,-0.046,0.13931349540000001,1.3900000000000001,0.06,1.3912943614,1.5314999999999999,0.024,1.5316880394,0.1315,-0.046,0.13931349540000001,1.4,0.07,1.4017489076
2020-12-29 12:00:00,1.5635,0.014,1.5635626785999999,0.1335,-0.046,0.1412028682,1.43,0.06,1.4312581877000001,1.5635,0.024,1.5636841913000001,0.1335,-0.046,0.1412028682,1.43,0.07,1.4317122616
2020-12-29 12:30:00,1.5310000000000001,0.005,1.5310081646,0.161,-0.055,0.17013524030000002,1.37,0.06,1.3713132392,1.5310000000000001,0.015,1.5310734796,0.161,-0.055,0.17013524030000002,1.37,0.07,1.3717871555
2020-12-29 13:00:00,1.5350000000000001,-0.0045000000000000005,1.5350065961000001,0.185,-0.0645,0.1959215404,1.35,0.06,1.3513326755000001,1.545,0.025500000000000002,1.5452104225999999,0.185,-0.0645,0.1959215404,1.3599999999999999,0.09,1.362974688
2020-12-29 13:30:00,1.5695000000000001,0.023,1.5696685160000001,0.2495,-0.08700000000000001,0.2642333249,1.32,0.11,1.3245754037,1.5695000000000001,0.033,1.5698468874,0.2495,-0.08700000000000001,0.2642333249,1.32,0.12,1.3254433221
2020-12-29 14:00:00,1.5625,0.0235,1.5626767099999999,0.24250000000000002,-0.08650000000000001,0.2574655317,1.32,0.11,1.3245754037,1.5625,0.0335,1.5628590787,0.24250000000000002,-0.08650000000000001,0.2574655317,1.32,0.12,1.3254433221
2020-12-29 14:30:00,1.5535,0.022500000000000003,1.55366293,0.24350000000000002,-0.08750000000000001,0.2587440821,1.31,0.11,1.3146102084,1.5535,0.0325,1.553839921,0.24350000000000002,-0.08750000000000001,0.2587440821,1.31,0.12,1.3154847015
2020-12-29 15:00:00,1.5715,0.023,1.5716683015,0.24150000000000002,-0.08700000000000001,0.2566929099,1.33,0.11,1.3345411195999999,1.5715,0.033,1.5718464461,0.24150000000000002,-0.08700000000000001,0.2566929099,1.33,0.12,1.335402561
2020-12-29 15:30:00,1.5685,0.0315,1.5688162735,0.2185,-0.0785,0.2321734266,1.35,0.11,1.3544740677,1.5685,0.0415,1.5690489157,0.2185,-0.0785,0.2321734266,1.35,0.12,1.3553228398
2020-12-29 16:00:00,1.6480000000000001,0.031,1.6482915397,0.138,-0.049,0.14644111440000002,1.51,0.08,1.5121177203,1.6480000000000001,0.041,1.6485099332000002,0.138,-0.049,0.14644111440000002,1.51,0.09,1.5126797414
2020-12-29 16:30:00,1.7675,0.057,1.7684188559,0.17750000000000002,-0.063,0.18834874570000001,1.5899999999999999,0.12,1.5945218719,1.7675,0.067,1.7687694169000001,0.17750000000000002,-0.063,0.18834874570000001,1.5899999999999999,0.13,1.5953056133999999
2020-12-29 17:00:00,1.9260000000000002,0.0755,1.9274792476,0.126,-0.044500000000000005,0.1336272801,1.8,0.12,1.8039955654000002,1.9260000000000002,0.0855,1.9278968463,0.126,-0.044500000000000005,0.1336272801,1.8,0.13,1.8046883387000001
2020-12-29 17:30:00,2.034,0.07250000000000001,2.0352916867,0.134,-0.0475,0.1421697929,1.9,0.12,1.9037857022,2.034,0.0825,2.0356724319,0.134,-0.0475,0.1421697929,1.9,0.13,1.9044421755
2020-12-29 18:00:00,2.1085,0.08850000000000001,2.1103564865,0.08850000000000001,-0.0315,0.0939388099,2.02,0.12,2.0235612173,2.1085,0.0985,2.1107994931,0.08850000000000001,-0.0315,0.0939388099,2.02,0.13,2.0241788459
2020-12-29 18:30:00,2.0905,0.0845,2.0922070882,0.1005,-0.035500000000000004,0.1065856463,1.99,0.12,1.9936148073000002,2.0905,0.0945,2.0926348224,0.1005,-0.035500000000000004,0.1065856463,1.99,0.13,1.9942417104999999
2020-12-29 19:00:00,1.9955,0.0565,1.9962997019,0.0655,-0.0235,0.0695880737,1.9300000000000002,0.08,1.9316573195000002,1.9955,0.0565,1.9962997019,0.0655,-0.0235,0.0695880737,1.9300000000000002,0.08,1.9316573195000002
2020-12-29 19:30:00,1.8615,0.168,1.8690656088000002,0.061500000000000006,-0.022,0.06531653700000001,1.8,0.19,1.81,1.8315000000000001,-0.092,1.8338092185,0.061500000000000006,-0.022,0.06531653700000001,1.77,-0.07,1.77138364
2020-12-29 20:00:00,1.8105,0.489,1.8753749625,0.030500000000000003,-0.011,0.032422985700000004,1.78,0.5,1.8488915598000002,1.7305000000000001,-0.431,1.7833651477,0.030500000000000003,-0.011,0.032422985700000004,1.7000000000000002,-0.42,1.7511139312
2020-12-29 20:30:00,1.682,0.021500000000000002,1.6821374052,0.022,-0.0085,0.0235849528,1.6600000000000001,0.03,1.6602710622,1.6720000000000002,0.021500000000000002,1.6721382269,0.022,-0.0085,0.0235849528,1.65,0.03,1.6502727046999999
2020-12-29 21:00:00,1.633,0.025,1.6331913544,0.013000000000000001,-0.005,0.0139283883,1.62,0.03,1.620277754,1.633,0.025,1.6331913544,0.013000000000000001,-0.005,0.0139283883,1.62,0.03,1.620277754
2020-12-29 21:30:00,1.558,0.045,1.5586497361,0.098,-0.035,0.1040624812,1.46,0.08,1.4621901381,1.548,-0.045,1.5486539316,0.098,-0.035,0.1040624812,1.45,-0.01,1.4500344823
2020-12-29 22:00:00,1.4975,0.665,1.6385149526,0.1275,-0.045,0.1352081728,1.37,0.71,1.5430489298999999,1.3975,-0.6950000000000001,1.5607790523,0.1275,-0.045,0.1352081728,1.27,-0.65,1.4266744548
2020-12-29 22:30:00,1.3765,-0.02,1.3766452884,0.026500000000000003,-0.01,0.0283240181,1.35,-0.01,1.3500370365,1.3765,-0.02,1.3766452884,0.026500000000000003,-0.01,0.0283240181,1.35,-0.01,1.3500370365
2020-12-29 23:00:00,1.262,-0.032,1.2624056399999999,0.062,-0.022,0.0657875368,1.2,-0.01,1.2000416659,1.262,-0.032,1.2624056399999999,0.062,-0.022,0.0657875368,1.2,-0.01,1.2000416659
2020-12-29 23:30:00,1.1565,-0.028,1.1568389041,0.10650000000000001,-0.038,0.1130763017,1.05,0.01,1.050047618,1.1565,-0.028,1.1568389041,0.10650000000000001,-0.038,0.1130763017,1.05,0.01,1.050047618
2020-12-30 00:00:00,1.0975,-0.0245,1.0977734284,0.0975,-0.0345,0.1034238851,1.0,0.01,1.0000499988,1.0975,-0.0245,1.0977734284,0.0975,-0.0345,0.1034238851,1.0,0.01,1.0000499988
2020-12-30 00:30:00,1.13,-0.024,1.1302548385,0.01,-0.004,0.0107703296,1.12,-0.02,1.1201785572,1.13,-0.014,1.1300867223,0.01,-0.004,0.0107703296,1.12,-0.01,1.120044642
2020-12-30 01:00:00,1.296,0.673,1.4603235943000001,0.076,-0.027,0.0806535802,1.22,0.7000000000000001,1.4065560778,1.196,-0.717,1.3944550907,0.076,-0.027,0.0806535802,1.12,-0.6900000000000001,1.3154847015
