Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-30 01:30:00,1.321,0.8140000000000001,1.5516562119000001,0.101,-0.036000000000000004,0.10722406450000001,1.22,0.85,1.4869095467,1.181,-0.856,1.4585941862,0.101,-0.036000000000000004,0.10722406450000001,1.08,-0.8200000000000001,1.3560235986
2020-12-30 02:00:00,1.283,0.8190000000000001,1.5221202318,0.14300000000000002,-0.051000000000000004,0.1518222645,1.1400000000000001,0.87,1.4340502083,1.153,-0.871,1.4450086505,0.14300000000000002,-0.051000000000000004,0.1518222645,1.01,-0.8200000000000001,1.3009611831
2020-12-30 02:30:00,1.219,0.795,1.4553302031,0.209,-0.075,0.22204954400000002,1.01,0.87,1.3330416348,1.089,-0.895,1.4095907207,0.209,-0.075,0.22204954400000002,0.88,-0.8200000000000001,1.2028299963
2020-12-30 03:00:00,1.1215,-0.026500000000000003,1.1218130415,0.1315,-0.0465,0.1394793892,0.99,0.02,0.9902019996,1.1215,-0.0765,1.1241060893,0.1315,-0.0465,0.1394793892,0.99,-0.03,0.9904544412
2020-12-30 03:30:00,1.093,-0.0565,1.0944593414,0.10300000000000001,-0.036500000000000005,0.1092760266,0.99,-0.02,0.9902019996,1.093,-0.0665,1.0950211185,0.10300000000000001,-0.036500000000000005,0.1092760266,0.99,-0.03,0.9904544412
2020-12-30 04:00:00,1.055,-0.063,1.0568793687,0.065,-0.023,0.0689492567,0.99,-0.04,0.9908077513,1.065,-0.053,1.0663179638,0.065,-0.023,0.0689492567,1.0,-0.03,1.0004498988
2020-12-30 04:30:00,1.057,-0.07350000000000001,1.0595523819,0.037,-0.0135,0.0393859112,1.02,-0.06,1.021763182,1.067,-0.0635,1.0688878566,0.037,-0.0135,0.0393859112,1.03,-0.05,1.0312128781
2020-12-30 05:00:00,1.041,-0.051500000000000004,1.0422731168,0.061,-0.021500000000000002,0.0646780488,0.98,-0.03,0.9804590761,1.041,-0.0415,1.041826881,0.061,-0.021500000000000002,0.0646780488,0.98,-0.02,0.9802040604000001
2020-12-30 05:30:00,1.0605,-0.044500000000000005,1.0614332292,0.0405,-0.0145,0.0430174383,1.02,-0.03,1.0204410811,1.0705,-0.0345,1.0710557875,0.0405,-0.0145,0.0430174383,1.03,-0.02,1.0301941565
2020-12-30 06:00:00,1.134,-0.0125,1.1340688912,0.034,-0.0125,0.0362249914,1.1,0.0,1.1,1.134,-0.0125,1.1340688912,0.034,-0.0125,0.0362249914,1.1,0.0,1.1
2020-12-30 06:30:00,1.263,0.021500000000000002,1.2631829836000001,0.023,-0.0085,0.0245203997,1.24,0.03,1.2403628501,1.263,0.021500000000000002,1.2631829836000001,0.023,-0.0085,0.0245203997,1.24,0.03,1.2403628501
2020-12-30 07:00:00,1.3615,0.482,1.4443013017,0.021500000000000002,-0.008,0.0229401395,1.34,0.49,1.4267795905,1.2915,-0.378,1.3456805899,0.021500000000000002,-0.008,0.0229401395,1.27,-0.37,1.3228000605
2020-12-30 07:30:00,1.3595000000000002,0.063,1.3609589450000001,0.0195,-0.007,0.020718349400000002,1.34,0.07,1.3418271126,1.3695,0.073,1.3714442205,0.0195,-0.007,0.020718349400000002,1.35,0.08,1.352368293
2020-12-30 08:00:00,1.371,0.059000000000000004,1.3722689241000001,0.031,-0.011,0.0328937684,1.34,0.07,1.3418271126,1.381,0.069,1.3827226765,0.031,-0.011,0.0328937684,1.35,0.08,1.352368293
2020-12-30 08:30:00,1.4485000000000001,0.036500000000000005,1.4489597993,0.0085,-0.0035,0.0091923882,1.44,0.04,1.4405554484,1.4485000000000001,0.036500000000000005,1.4489597993,0.0085,-0.0035,0.0091923882,1.44,0.04,1.4405554484
2020-12-30 09:00:00,1.5665,0.834,1.7746769424000002,0.0165,-0.006,0.0175570499,1.55,0.84,1.762980431,1.4365,-0.746,1.61865631,0.0165,-0.006,0.0175570499,1.42,-0.74,1.6012495120999999
2020-12-30 09:30:00,1.6405,0.9125000000000001,1.8772044375,0.0205,-0.007500000000000001,0.021828880000000002,1.62,0.92,1.8630083199,1.4905,-0.8275,1.7048010148000001,0.0205,-0.007500000000000001,0.021828880000000002,1.47,-0.8200000000000001,1.6832409216
2020-12-30 10:00:00,1.613,0.869,1.8321926755,0.003,-0.001,0.0031622777,1.6099999999999999,0.87,1.8300273222,1.473,-0.841,1.6961751089,0.003,-0.001,0.0031622777,1.47,-0.84,1.6930741271
2020-12-30 10:30:00,1.6135000000000002,0.8685,1.8323958361,0.0035,-0.0015,0.0038078866,1.6099999999999999,0.87,1.8300273222,1.4635,-0.8615,1.6982386464,0.0035,-0.0015,0.0038078866,1.46,-0.86,1.6944615664
2020-12-30 11:00:00,1.6425,0.869,1.8582161473,0.0025,-0.001,0.0026925824,1.6400000000000001,0.87,1.8564751547,1.4925000000000002,-0.861,1.7230430204,0.0025,-0.001,0.0026925824,1.49,-0.86,1.7203778655000002
2020-12-30 11:30:00,1.671,0.87,1.8839163993999999,0.001,0.0,0.001,1.67,0.87,1.8830294740000002,1.521,-0.86,1.7472953385,0.001,0.0,0.001,1.52,-0.86,1.7464249197
2020-12-30 12:00:00,1.6715,0.87,1.8843599046000001,0.0015,0.0,0.0015,1.67,0.87,1.8830294740000002,1.5215,-0.86,1.7477305999000001,0.0015,0.0,0.0015,1.52,-0.86,1.7464249197
2020-12-30 12:30:00,1.7115,0.87,1.9199302722,0.0015,0.0,0.0015,1.71,0.87,1.9185932346,1.5615,-0.84,1.7730996165000001,0.0015,0.0,0.0015,1.56,-0.84,1.7717787672
2020-12-30 13:00:00,1.6920000000000002,0.13,1.6969867413,0.002,0.0,0.002,1.69,0.13,1.6949926254,1.6720000000000002,-0.05,1.6727474406,0.002,0.0,0.002,1.67,-0.05,1.6707483352999999
2020-12-30 13:30:00,1.653,0.03,1.6532722099,0.003,0.0,0.003,1.65,0.03,1.6502727046999999,1.653,0.03,1.6532722099,0.003,0.0,0.003,1.65,0.03,1.6502727046999999
2020-12-30 14:00:00,1.5925,0.03,1.5927825494999999,0.0025,0.0,0.0025,1.5899999999999999,0.03,1.5902829937,1.5925,0.03,1.5927825494999999,0.0025,0.0,0.0025,1.5899999999999999,0.03,1.5902829937
2020-12-30 14:30:00,1.591,0.03,1.5912828158,0.001,0.0,0.001,1.5899999999999999,0.03,1.5902829937,1.591,0.03,1.5912828158,0.001,0.0,0.001,1.5899999999999999,0.03,1.5902829937
2020-12-30 15:00:00,1.5905,0.03,1.5907829047000002,0.0005,0.0,0.0005,1.5899999999999999,0.03,1.5902829937,1.5905,0.03,1.5907829047000002,0.0005,0.0,0.0005,1.5899999999999999,0.03,1.5902829937
2020-12-30 15:30:00,1.6405,0.03,1.6407742837,0.0005,0.0,0.0005,1.6400000000000001,0.03,1.6402743673,1.6405,0.03,1.6407742837,0.0005,0.0,0.0005,1.6400000000000001,0.03,1.6402743673
2020-12-30 16:00:00,1.6804999999999999,0.029500000000000002,1.6807589059999999,0.0005,-0.0005,0.0007071068,1.6800000000000002,0.03,1.6802678358,1.6705,0.029500000000000002,1.6707604556,0.0005,-0.0005,0.0007071068,1.67,0.03,1.6702694393000002
2020-12-30 16:30:00,1.7715,0.059000000000000004,1.7724822284,0.0015,-0.001,0.0018027756000000002,1.77,0.06,1.7710166572000001,1.7715,0.059000000000000004,1.7724822284,0.0015,-0.001,0.0018027756000000002,1.77,0.06,1.7710166572000001
2020-12-30 17:00:00,1.92,0.06,1.9209372712000001,0.0,0.0,0.0,1.92,0.06,1.9209372712000001,1.92,0.06,1.9209372712000001,0.0,0.0,0.0,1.92,0.06,1.9209372712000001
2020-12-30 17:30:00,2.04,0.07,2.0412006271,0.0,0.0,0.0,2.04,0.07,2.0412006271,2.03,0.08,2.0315757431,0.0,0.0,0.0,2.03,0.08,2.0315757431
2020-12-30 18:00:00,2.07,0.07,2.0711832367,0.0,0.0,0.0,2.07,0.07,2.0711832367,2.07,0.08,2.0715453169,0.0,0.0,0.0,2.07,0.08,2.0715453169
2020-12-30 18:30:00,2.08,0.07,2.0811775513,0.0,0.0,0.0,2.08,0.07,2.0811775513,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893
2020-12-30 19:00:00,1.98,0.05,1.9806312125,0.0,0.0,0.0,1.98,0.05,1.9806312125,1.98,0.08,1.9816155026,0.0,0.0,0.0,1.98,0.08,1.9816155026
2020-12-30 19:30:00,1.8415,0.089,1.8436494379,0.0015,-0.001,0.0018027756000000002,1.8399999999999999,0.09,1.842199772,1.8315000000000001,-0.011,1.8315330327,0.0015,-0.001,0.0018027756000000002,1.83,-0.01,1.8300273222
2020-12-30 20:00:00,1.7925,0.0385,1.7929134112,0.0025,-0.0015,0.0029154759,1.79,0.04,1.7904468716,1.7925,0.0385,1.7929134112,0.0025,-0.0015,0.0029154759,1.79,0.04,1.7904468716
2020-12-30 20:30:00,1.77,0.22,1.7836199147,0.0,0.0,0.0,1.77,0.22,1.7836199147,1.73,-0.16,1.7373830896,0.0,0.0,0.0,1.73,-0.16,1.7373830896
2020-12-30 21:00:00,1.72,0.86,1.9230184606,0.0,0.0,0.0,1.72,0.86,1.9230184606,1.58,-0.85,1.7941293153000002,0.0,0.0,0.0,1.58,-0.85,1.7941293153000002
2020-12-30 21:30:00,1.62,0.8300000000000001,1.8202472360000002,0.0,0.0,0.0,1.62,0.8300000000000001,1.8202472360000002,1.48,-0.85,1.7067220043,0.0,0.0,0.0,1.48,-0.85,1.7067220043
2020-12-30 22:00:00,1.55,0.8300000000000001,1.7582377541,0.0,0.0,0.0,1.55,0.8300000000000001,1.7582377541,1.42,-0.85,1.6549622352000002,0.0,0.0,0.0,1.42,-0.85,1.6549622352000002
2020-12-30 22:30:00,1.47,0.8300000000000001,1.6881350657,0.0,0.0,0.0,1.47,0.8300000000000001,1.6881350657,1.33,-0.85,1.5784169284,0.0,0.0,0.0,1.33,-0.85,1.5784169284
2020-12-30 23:00:00,1.3205,0.3795,1.3739506905,0.0005,-0.0005,0.0007071068,1.32,0.38,1.3736083867,1.2605,-0.41050000000000003,1.3256585156,0.0005,-0.0005,0.0007071068,1.26,-0.41000000000000003,1.3250283016
2020-12-30 23:30:00,1.223,-0.0115,1.2230540667,0.003,-0.0015,0.0033541020000000003,1.22,-0.01,1.2200409829,1.223,-0.0115,1.2230540667,0.003,-0.0015,0.0033541020000000003,1.22,-0.01,1.2200409829
2020-12-31 00:00:00,1.171,-0.0175,1.171130757,0.021,-0.007500000000000001,0.022299103100000002,1.15,-0.01,1.1500434774000001,1.171,-0.0175,1.171130757,0.021,-0.007500000000000001,0.022299103100000002,1.15,-0.01,1.1500434774000001
2020-12-31 00:30:00,1.189,-0.0135,1.1890766376,0.009000000000000001,-0.0035,0.009656604000000001,1.18,-0.01,1.1800423721,1.199,-0.0135,1.1990759984000001,0.009000000000000001,-0.0035,0.009656604000000001,1.19,-0.01,1.1900420161
2020-12-31 01:00:00,1.2915,-0.011,1.2915468439,0.0015,-0.001,0.0018027756000000002,1.29,-0.01,1.2900387591,1.2915,-0.011,1.2915468439,0.0015,-0.001,0.0018027756000000002,1.29,-0.01,1.2900387591
2020-12-31 01:30:00,1.264,-0.0455,1.2648186629,0.014,-0.0055000000000000005,0.015041609000000001,1.25,-0.04,1.2506398362,1.264,-0.035500000000000004,1.2644984183,0.014,-0.0055000000000000005,0.015041609000000001,1.25,-0.03,1.2503599482
2020-12-31 02:00:00,1.203,-0.062,1.204596613,0.003,-0.002,0.0036055513000000003,1.2,-0.06,1.2014990637,1.213,-0.062,1.2145834677,0.003,-0.002,0.0036055513000000003,1.21,-0.06,1.21148669
2020-12-31 02:30:00,1.204,-0.0625,1.2056211055000001,0.004,-0.0025,0.0047169906,1.2,-0.06,1.2014990637,1.214,-0.0625,1.2156077698,0.004,-0.0025,0.0047169906,1.21,-0.06,1.21148669
2020-12-31 03:00:00,1.1805,-0.06,1.1820237942,0.0005,0.0,0.0005,1.18,-0.06,1.181524439,1.1805,-0.06,1.1820237942,0.0005,0.0,0.0005,1.18,-0.06,1.181524439
2020-12-31 03:30:00,1.154,-0.062,1.1556643111,0.004,-0.002,0.004472136000000001,1.15,-0.06,1.1515641537,1.154,-0.062,1.1556643111,0.004,-0.002,0.004472136000000001,1.15,-0.06,1.1515641537
2020-12-31 04:00:00,1.1355,-0.0625,1.1372187564,0.0055000000000000005,-0.0025,0.006041523,1.13,-0.06,1.1315917992,1.1455,-0.0625,1.1472037744,0.0055000000000000005,-0.0025,0.006041523,1.1400000000000001,-0.06,1.1415778554
2020-12-31 04:30:00,1.124,-0.065,1.1258778797,0.014,-0.005,0.0148660687,1.11,-0.06,1.1116204388,1.134,-0.065,1.1358613472,0.014,-0.005,0.0148660687,1.12,-0.06,1.1216059914
2020-12-31 05:00:00,1.1235,-0.065,1.125378714,0.0135,-0.005,0.01439618,1.11,-0.06,1.1116204388,1.1135,-0.065,1.1153955576,0.0135,-0.005,0.01439618,1.1,-0.06,1.1016351483
2020-12-31 05:30:00,1.161,-0.024,1.1612480354999999,0.011,-0.004,0.0117046999,1.15,-0.02,1.1501738999,1.161,-0.024,1.1612480354999999,0.011,-0.004,0.0117046999,1.15,-0.02,1.1501738999
2020-12-31 06:00:00,1.22,-0.02,1.2201639234,0.0,0.0,0.0,1.22,-0.02,1.2201639234,1.22,0.0,1.22,0.0,0.0,0.0,1.22,0.0,1.22
2020-12-31 06:30:00,1.29,0.02,1.2901550294,0.0,0.0,0.0,1.29,0.02,1.2901550294,1.3,0.03,1.3003461078,0.0,0.0,0.0,1.3,0.03,1.3003461078
2020-12-31 07:00:00,1.38,0.2,1.3944174410999999,0.0,0.0,0.0,1.38,0.2,1.3944174410999999,1.35,-0.12,1.3553228398,0.0,0.0,0.0,1.35,-0.12,1.3553228398
2020-12-31 07:30:00,1.49,0.67,1.6337074401,0.0,0.0,0.0,1.49,0.67,1.6337074401,1.3900000000000001,-0.55,1.4948578528,0.0,0.0,0.0,1.3900000000000001,-0.55,1.4948578528
2020-12-31 08:00:00,1.43,0.03,1.4303146507,0.0,0.0,0.0,1.43,0.03,1.4303146507,1.43,0.04,1.4305593312,0.0,0.0,0.0,1.43,0.04,1.4305593312
2020-12-31 08:30:00,1.47,0.03,1.4703060906,0.0,0.0,0.0,1.47,0.03,1.4703060906,1.47,0.04,1.470544117,0.0,0.0,0.0,1.47,0.04,1.470544117
2020-12-31 09:00:00,1.5145,0.0285,1.5147681341,0.0045000000000000005,-0.0015,0.0047434165,1.51,0.03,1.5102979838000001,1.5145,0.0285,1.5147681341,0.0045000000000000005,-0.0015,0.0047434165,1.51,0.03,1.5102979838000001
2020-12-31 09:30:00,1.5390000000000001,-0.007,1.5390159193000001,0.019,-0.007,0.0202484567,1.52,0.0,1.52,1.529,0.023,1.5291729791000002,0.019,-0.007,0.0202484567,1.51,0.03,1.5102979838000001
2020-12-31 10:00:00,1.6005,-0.011,1.6005378002000001,0.030500000000000003,-0.011,0.032422985700000004,1.57,0.0,1.57,1.6005,-0.001,1.6005003124,0.030500000000000003,-0.011,0.032422985700000004,1.57,0.01,1.5700318468
2020-12-31 10:30:00,1.608,-0.0135,1.6080566688,0.038,-0.0135,0.0403267901,1.57,0.0,1.57,1.608,0.006500000000000001,1.6080131374,0.038,-0.0135,0.0403267901,1.57,0.02,1.5701273834
2020-12-31 11:00:00,1.58,-0.017,1.580091453,0.02,-0.007,0.0211896201,1.56,-0.01,1.560032051,1.58,-0.017,1.580091453,0.02,-0.007,0.0211896201,1.56,-0.01,1.560032051
2020-12-31 11:30:00,1.607,0.019,1.6071123172,0.007,-0.001,0.007071067800000001,1.6,0.02,1.6001249951,1.607,0.019,1.6071123172,0.007,-0.001,0.007071067800000001,1.6,0.02,1.6001249951
2020-12-31 12:00:00,1.704,0.019,1.7041059239,0.004,-0.001,0.0041231056,1.7000000000000002,0.02,1.700117643,1.704,0.019,1.7041059239,0.004,-0.001,0.0041231056,1.7000000000000002,0.02,1.700117643
2020-12-31 12:30:00,1.7429999999999999,0.0195,1.7431090758,0.003,-0.0005,0.0030413813000000002,1.74,0.02,1.7401149387000001,1.7429999999999999,0.0195,1.7431090758,0.003,-0.0005,0.0030413813000000002,1.74,0.02,1.7401149387000001
2020-12-31 13:00:00,1.7445,0.02,1.7446146423000002,0.0045000000000000005,0.0,0.0045000000000000005,1.74,0.02,1.7401149387000001,1.7645,0.02,1.7646133429000002,0.0045000000000000005,0.0,0.0045000000000000005,1.76,0.02,1.7601136327
2020-12-31 13:30:00,1.6415000000000002,0.02,1.6416218353,0.0115,0.0,0.0115,1.63,0.02,1.6301226948,1.6415000000000002,0.02,1.6416218353,0.0115,0.0,0.0115,1.63,0.02,1.6301226948
2020-12-31 14:00:00,1.605,0.02,1.6051246058,0.005,0.0,0.005,1.6,0.02,1.6001249951,1.605,0.02,1.6051246058,0.005,0.0,0.005,1.6,0.02,1.6001249951
2020-12-31 14:30:00,1.5819999999999999,0.02,1.5821264172,0.002,0.0,0.002,1.58,0.02,1.5801265772000002,1.5819999999999999,0.02,1.5821264172,0.002,0.0,0.002,1.58,0.02,1.5801265772000002
2020-12-31 15:00:00,1.5314999999999999,0.02,1.5316305853999999,0.0015,0.0,0.0015,1.53,0.02,1.5301307134000002,1.5415,0.02,1.5416297383000002,0.0015,0.0,0.0015,1.54,0.02,1.5401298647
2020-12-31 15:30:00,1.5705,0.02,1.5706273428,0.0005,0.0,0.0005,1.57,0.02,1.5701273834,1.5705,0.02,1.5706273428,0.0005,0.0,0.0005,1.57,0.02,1.5701273834
2020-12-31 16:00:00,1.6800000000000002,0.02,1.6801190434,0.0,0.0,0.0,1.6800000000000002,0.02,1.6801190434,1.6800000000000002,0.02,1.6801190434,0.0,0.0,0.0,1.6800000000000002,0.02,1.6801190434
2020-12-31 16:30:00,1.79,0.11,1.7933767032999999,0.0,0.0,0.0,1.79,0.11,1.7933767032999999,1.77,-0.03,1.770254219,0.0,0.0,0.0,1.77,-0.03,1.770254219
2020-12-31 17:00:00,2.01,0.45,2.0597572673,0.0,0.0,0.0,2.01,0.45,2.0597572673,1.94,-0.32,1.9662146373,0.0,0.0,0.0,1.94,-0.32,1.9662146373
2020-12-31 17:30:00,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893,2.08,0.08,2.081537893,0.0,0.0,0.0,2.08,0.08,2.081537893
2020-12-31 18:00:00,2.101,0.079,2.1024847205,0.001,-0.001,0.0014142136,2.1,0.08,2.1015232571,2.101,0.079,2.1024847205,0.001,-0.001,0.0014142136,2.1,0.08,2.1015232571
2020-12-31 18:30:00,2.0815,0.079,2.0829986198,0.0015,-0.001,0.0018027756000000002,2.08,0.08,2.081537893,2.0815,0.079,2.0829986198,0.0015,-0.001,0.0018027756000000002,2.08,0.08,2.081537893
2020-12-31 19:00:00,2.0325,0.028,2.0326928568,0.0025,-0.002,0.0032015621000000003,2.03,0.03,2.0302216628,2.0325,0.038,2.0328551965,0.0025,-0.002,0.0032015621000000003,2.03,0.04,2.0303940504
2020-12-31 19:30:00,1.891,0.14850000000000002,1.8968218815000002,0.001,-0.0015,0.0018027756000000002,1.8900000000000001,0.15,1.8959430371,1.861,-0.12150000000000001,1.8649619969,0.001,-0.0015,0.0018027756000000002,1.8599999999999999,-0.12,1.863866948
2020-12-31 20:00:00,1.8025,0.0285,1.802725298,0.0025,-0.0015,0.0029154759,1.8,0.03,1.8002499826,1.8025,0.0285,1.802725298,0.0025,-0.0015,0.0029154759,1.8,0.03,1.8002499826
2020-12-31 20:30:00,1.7005,0.029500000000000002,1.7007558614,0.0005,-0.0005,0.0007071068,1.7000000000000002,0.03,1.7002646853,1.7005,0.029500000000000002,1.7007558614,0.0005,-0.0005,0.0007071068,1.7000000000000002,0.03,1.7002646853
2020-12-31 21:00:00,1.67,0.7195,1.8184004647,0.0,-0.0005,0.0005,1.67,0.72,1.8185983614,1.56,-0.6905,1.7059865913999999,0.0,-0.0005,0.0005,1.56,-0.6900000000000001,1.7057842771
2020-12-31 21:30:00,1.651,0.879,1.870412254,0.001,-0.001,0.0014142136,1.65,0.88,1.87,1.5110000000000001,-0.861,1.739092292,0.001,-0.001,0.0014142136,1.51,-0.86,1.7377284023000001
2020-12-31 22:00:00,1.512,0.0385,1.5124900826,0.002,-0.0015,0.0025,1.51,0.04,1.5105297084,1.512,-0.061500000000000006,1.5132502272,0.002,-0.0015,0.0025,1.51,-0.06,1.5111915828
2020-12-31 22:30:00,1.4445000000000001,-0.012,1.4445498434,0.0045000000000000005,-0.002,0.0049244289000000005,1.44,-0.01,1.4400347218,1.4445000000000001,-0.012,1.4445498434,0.0045000000000000005,-0.002,0.0049244289000000005,1.44,-0.01,1.4400347218
2020-12-31 23:00:00,1.3815,-0.0115,1.3815478638,0.0015,-0.0015,0.0021213203,1.38,-0.01,1.3800362314,1.3815,-0.0115,1.3815478638,0.0015,-0.0015,0.0021213203,1.38,-0.01,1.3800362314
2020-12-31 23:30:00,1.3335,-0.012,1.3335539922000001,0.0035,-0.002,0.0040311289,1.33,-0.01,1.3300375935,1.3335,-0.012,1.3335539922000001,0.0035,-0.002,0.0040311289,1.33,-0.01,1.3300375935
2021-01-01 00:00:00,1.3005,-0.014,1.3005753534,0.0105,-0.004,0.011236102500000001,1.29,-0.01,1.2900387591,1.3105,-0.014,1.3105747785,0.0105,-0.004,0.011236102500000001,1.3,-0.01,1.300038461
2021-01-01 00:30:00,1.328,-0.033,1.3284099517999999,0.008,-0.003,0.0085440037,1.32,-0.03,1.3203408651,1.338,-0.013000000000000001,1.3380631525,0.008,-0.003,0.0085440037,1.33,-0.01,1.3300375935
2021-01-01 01:00:00,1.457,0.677,1.606604494,0.007,-0.003,0.007615773100000001,1.45,0.68,1.6015305180000001,1.337,-0.763,1.5393953358,0.007,-0.003,0.007615773100000001,1.33,-0.76,1.5318289722
2021-01-01 01:30:00,1.4100000000000001,0.786,1.6142787862999999,0.01,-0.004,0.0107703296,1.4,0.79,1.607513608,1.28,-0.884,1.5555886346,0.01,-0.004,0.0107703296,1.27,-0.88,1.5450889942
2021-01-01 02:00:00,1.3625,0.7855000000000001,1.5727099224,0.0125,-0.0045000000000000005,0.0132853303,1.35,0.79,1.564161117,1.2325,-0.9045000000000001,1.5287826857,0.0125,-0.0045000000000000005,0.0132853303,1.22,-0.9,1.5160474927
2021-01-01 02:30:00,1.3235000000000001,0.7875000000000001,1.5400676933000002,0.0035,-0.0025,0.0043011626,1.32,0.79,1.5383432647,1.1935,-0.9025000000000001,1.496311632,0.0035,-0.0025,0.0043011626,1.19,-0.9,1.4920120642999999
2021-01-01 03:00:00,1.3,0.79,1.5212166184,0.0,0.0,0.0,1.3,0.79,1.5212166184,1.17,-0.9,1.4761097520000002,0.0,0.0,0.0,1.17,-0.9,1.4761097520000002
2021-01-01 03:30:00,1.271,0.789,1.4959819518000002,0.001,-0.001,0.0014142136,1.27,0.79,1.4956603893,1.141,-0.901,1.4538507488999999,0.001,-0.001,0.0014142136,1.1400000000000001,-0.9,1.4524462124
2021-01-01 04:00:00,1.1855,0.28750000000000003,1.219863312,0.0055000000000000005,-0.0025,0.006041523,1.18,0.29,1.2151131635,1.1455,-0.4025,1.2141567032,0.0055000000000000005,-0.0025,0.006041523,1.1400000000000001,-0.4,1.2081390648
2021-01-01 04:30:00,1.1445,-0.0625,1.1462052608,0.0045000000000000005,-0.0025,0.0051478151000000005,1.1400000000000001,-0.06,1.1415778554,1.1445,-0.0625,1.1462052608,0.0045000000000000005,-0.0025,0.0051478151000000005,1.1400000000000001,-0.06,1.1415778554
2021-01-01 05:00:00,1.142,-0.032,1.1424482483,0.002,-0.002,0.0028284271,1.1400000000000001,-0.03,1.1403946685,1.142,-0.032,1.1424482483,0.002,-0.002,0.0028284271,1.1400000000000001,-0.03,1.1403946685
2021-01-01 05:30:00,1.1705,-0.0175,1.1706308129,0.0205,-0.007500000000000001,0.021828880000000002,1.15,-0.01,1.1500434774000001,1.1805,-0.0175,1.1806297049,0.0205,-0.007500000000000001,0.021828880000000002,1.16,-0.01,1.1600431026
2021-01-01 06:00:00,1.2115,-0.021500000000000002,1.2116907609,0.0315,-0.0115,0.0335335653,1.18,-0.01,1.1800423721,1.2215,-0.0015,1.221500921,0.0315,-0.0115,0.0335335653,1.19,0.01,1.1900420161
2021-01-01 06:30:00,1.2835,0.021500000000000002,1.2836800614000001,0.0235,-0.0085,0.024989998000000003,1.26,0.03,1.2603570923,1.2835,0.021500000000000002,1.2836800614000001,0.0235,-0.0085,0.024989998000000003,1.26,0.03,1.2603570923
2021-01-01 07:00:00,1.304,0.018000000000000002,1.3041242272,0.034,-0.012,0.0360555128,1.27,0.03,1.2703542813,1.304,0.018000000000000002,1.3041242272,0.034,-0.012,0.0360555128,1.27,0.03,1.2703542813
2021-01-01 07:30:00,1.3315000000000001,0.022,1.3316817375,0.021500000000000002,-0.008,0.0229401395,1.31,0.03,1.3103434664,1.3315000000000001,0.022,1.3316817375,0.021500000000000002,-0.008,0.0229401395,1.31,0.03,1.3103434664
2021-01-01 08:00:00,1.325,0.014,1.3250739602000001,0.045,-0.016,0.0477598157,1.28,0.03,1.2803515142,1.325,0.014,1.3250739602000001,0.045,-0.016,0.0477598157,1.28,0.03,1.2803515142
2021-01-01 08:30:00,1.349,0.0755,1.3511111168,0.069,-0.0245,0.07322055720000001,1.28,0.1,1.2839003077,1.329,-0.0545,1.3301170061,0.069,-0.0245,0.07322055720000001,1.26,-0.03,1.2603570923
2021-01-01 09:00:00,1.396,0.1865,1.40840273,0.066,-0.0235,0.0700589038,1.33,0.21,1.3464768843,1.376,-0.1635,1.3856797069,0.066,-0.0235,0.0700589038,1.31,-0.14,1.3174596768
2021-01-01 09:30:00,1.4615,0.0015,1.4615007698,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.4100000000000001,0.02,1.4101418368,1.4615,0.0015,1.4615007698,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.4100000000000001,0.02,1.4101418368
2021-01-01 10:00:00,1.4905,-0.021,1.4906479296000001,0.030500000000000003,-0.011,0.032422985700000004,1.46,-0.01,1.4600342462,1.4905,-0.021,1.4906479296000001,0.030500000000000003,-0.011,0.032422985700000004,1.46,-0.01,1.4600342462
2021-01-01 10:30:00,1.5715,0.359,1.6119842586000002,0.0315,-0.011,0.0333654012,1.54,0.37,1.5838244852,1.5115,-0.391,1.561253743,0.0315,-0.011,0.0333654012,1.48,-0.38,1.5280052356
2021-01-01 11:00:00,1.677,0.881,1.8943310165,0.027,-0.009000000000000001,0.028460498900000002,1.65,0.89,1.8747266467,1.5270000000000001,-0.849,1.7471491064,0.027,-0.009000000000000001,0.028460498900000002,1.5,-0.84,1.7191858538
2021-01-01 11:30:00,1.7309999999999999,0.8795000000000001,1.941618204,0.031,-0.0105,0.0327299557,1.7000000000000002,0.89,1.9188798816000001,1.581,-0.8305,1.7858586870000002,0.031,-0.0105,0.0327299557,1.55,-0.8200000000000001,1.7535392780999999
2021-01-01 12:00:00,1.771,0.9095000000000001,1.990887051,0.031,-0.0105,0.0327299557,1.74,0.92,1.9682479519,1.611,-0.8305,1.8124710343000001,0.031,-0.0105,0.0327299557,1.58,-0.8200000000000001,1.780112356
2021-01-01 12:30:00,1.7675,0.8925000000000001,1.9800536609,0.0275,-0.007500000000000001,0.0285043856,1.74,0.9,1.9589793261000001,1.6075,-0.8275,1.8079857577,0.0275,-0.007500000000000001,0.0285043856,1.58,-0.8200000000000001,1.780112356
2021-01-01 13:00:00,1.7309999999999999,0.8765000000000001,1.9402611293,0.021,-0.0035,0.0212896689,1.71,0.88,1.9231484602000002,1.5710000000000002,-0.8235,1.7737511804000001,0.021,-0.0035,0.0212896689,1.55,-0.8200000000000001,1.7535392780999999
2021-01-01 13:30:00,1.6795,0.8965000000000001,1.9037942378000001,0.0195,-0.0035,0.0198116128,1.6600000000000001,0.9,1.8882796403,1.5295,-0.8235,1.7371017529000001,0.0195,-0.0035,0.0198116128,1.51,-0.8200000000000001,1.7182840277
2021-01-01 14:00:00,1.6059999999999999,0.879,1.8308132073,0.036000000000000004,-0.011,0.037643060400000004,1.57,0.89,1.8047160441,1.466,-0.851,1.6950979323,0.036000000000000004,-0.011,0.037643060400000004,1.43,-0.84,1.6584631440000002
2021-01-01 14:30:00,1.5655000000000001,0.878,1.7949022954,0.035500000000000004,-0.012,0.0374733238,1.53,0.89,1.7700282484,1.4155,-0.852,1.6521332422000001,0.035500000000000004,-0.012,0.0374733238,1.38,-0.84,1.6155494421
2021-01-01 15:00:00,1.5185,0.24650000000000002,1.5383772294,0.0385,-0.0135,0.0407982843,1.48,0.26,1.5026643005,1.4785,-0.20350000000000001,1.492439111,0.0385,-0.0135,0.0407982843,1.44,-0.19,1.4524806367
2021-01-01 15:30:00,1.5285000000000002,0.0125,1.5285511113,0.0485,-0.0175,0.0515606439,1.48,0.03,1.4803040228,1.5285000000000002,0.0125,1.5285511113,0.0485,-0.0175,0.0515606439,1.48,0.03,1.4803040228
2021-01-01 16:00:00,1.597,0.006500000000000001,1.5970132279,0.067,-0.0235,0.0710017605,1.53,0.03,1.5302940894,1.597,0.006500000000000001,1.5970132279,0.067,-0.0235,0.0710017605,1.53,0.03,1.5302940894
2021-01-01 16:30:00,1.703,0.184,1.7129112645,0.073,-0.026000000000000002,0.0774919351,1.63,0.21,1.6434719347,1.663,-0.166,1.6712644913,0.073,-0.026000000000000002,0.0774919351,1.5899999999999999,-0.14,1.5961516219
2021-01-01 17:00:00,1.883,0.044,1.8835140031000002,0.073,-0.026000000000000002,0.0774919351,1.81,0.07,1.8113530854,1.883,0.054,1.8837741372,0.073,-0.026000000000000002,0.0774919351,1.81,0.08,1.8117670932
2021-01-01 17:30:00,2.042,0.044500000000000005,2.0424848225,0.07200000000000001,-0.025500000000000002,0.0763822623,1.97,0.07,1.9712432625,2.042,0.0545,2.04272716,0.07200000000000001,-0.025500000000000002,0.0763822623,1.97,0.08,1.9716236963
2021-01-01 18:00:00,2.056,0.057,2.0567899747,0.036000000000000004,-0.013000000000000001,0.0382753184,2.02,0.07,2.0212125074,2.056,0.067,2.0570913932,0.036000000000000004,-0.013000000000000001,0.0382753184,2.02,0.08,2.0215835377
2021-01-01 18:30:00,2.0295,0.0555,2.0302587274,0.0395,-0.0145,0.042077309800000004,1.99,0.07,1.9912307752,2.0295,0.0655,2.0305566971,0.0395,-0.0145,0.042077309800000004,1.99,0.08,1.991607391
2021-01-01 19:00:00,1.959,0.049,1.9596127168000002,0.059000000000000004,-0.021,0.0626258732,1.9,0.07,1.9012890364000001,1.959,0.059000000000000004,1.9598882621,0.059000000000000004,-0.021,0.0626258732,1.9,0.08,1.9016834647
2021-01-01 19:30:00,1.85,0.0625,1.8510554422,0.02,-0.007500000000000001,0.0213600094,1.83,0.07,1.8313383085,1.8399999999999999,-0.0275,1.8402054911999999,0.02,-0.007500000000000001,0.0213600094,1.82,-0.02,1.8201098868
2021-01-01 20:00:00,1.7905000000000002,0.022500000000000003,1.7906413655,0.0205,-0.007500000000000001,0.021828880000000002,1.77,0.03,1.770254219,1.7905000000000002,0.022500000000000003,1.7906413655,0.0205,-0.007500000000000001,0.021828880000000002,1.77,0.03,1.770254219
2021-01-01 20:30:00,1.6905000000000001,0.0155,1.6905710574000001,0.0405,-0.0145,0.0430174383,1.65,0.03,1.6502727046999999,1.6905000000000001,0.0155,1.6905710574000001,0.0405,-0.0145,0.0430174383,1.65,0.03,1.6502727046999999
2021-01-01 21:00:00,1.5939999999999999,0.005,1.5940078418999999,0.014,-0.005,0.0148660687,1.58,0.01,1.5800316453,1.5939999999999999,0.025,1.5941960356,0.014,-0.005,0.0148660687,1.58,0.03,1.5802847844999999
2021-01-01 21:30:00,1.5305,0.006,1.5305117608,0.0105,-0.004,0.011236102500000001,1.52,0.01,1.5200328944,1.5305,0.016,1.5305836305,0.0105,-0.004,0.011236102500000001,1.52,0.02,1.5201315733
2021-01-01 22:00:00,1.449,-0.017,1.4490997205,0.019,-0.007,0.0202484567,1.43,-0.01,1.4300349646,1.449,-0.017,1.4490997205,0.019,-0.007,0.0202484567,1.43,-0.01,1.4300349646
2021-01-01 22:30:00,1.3945,-0.022500000000000003,1.3946815049,0.0345,-0.0125,0.0366946863,1.3599999999999999,-0.01,1.3600367642,1.4045,-0.022500000000000003,1.4046802127,0.0345,-0.0125,0.0366946863,1.37,-0.01,1.3700364959
2021-01-01 23:00:00,1.3054999999999999,0.1,1.3093243487000001,0.0555,-0.02,0.0589936437,1.25,0.12,1.2557467897999999,1.2855,-0.17,1.2966920413,0.0555,-0.02,0.0589936437,1.23,-0.15,1.2391125857
2021-01-01 23:30:00,1.205,-0.022500000000000003,1.2052100439,0.035,-0.0125,0.0371651719,1.17,-0.01,1.1700427343,1.215,-0.022500000000000003,1.2152083155,0.035,-0.0125,0.0371651719,1.18,-0.01,1.1800423721
2021-01-02 00:00:00,1.1775,-0.02,1.1776698391,0.0275,-0.01,0.0292617498,1.15,-0.01,1.1500434774000001,1.1775,-0.02,1.1776698391,0.0275,-0.01,0.0292617498,1.15,-0.01,1.1500434774000001
2021-01-02 00:30:00,1.221,-0.0175,1.2211254031,0.021,-0.007500000000000001,0.022299103100000002,1.2,-0.01,1.2000416659,1.221,-0.0175,1.2211254031,0.021,-0.007500000000000001,0.022299103100000002,1.2,-0.01,1.2000416659
2021-01-02 01:00:00,1.284,-0.0385,1.2845770705000001,0.024,-0.0085,0.0254607541,1.26,-0.03,1.2603570923,1.284,-0.0385,1.2845770705000001,0.024,-0.0085,0.0254607541,1.26,-0.03,1.2603570923
2021-01-02 01:30:00,1.27,-0.0635,1.2715865091,0.01,-0.0035,0.010594810100000001,1.26,-0.06,1.2614277624999999,1.29,-0.0635,1.291561942,0.01,-0.0035,0.010594810100000001,1.28,-0.06,1.2814054784
2021-01-02 02:00:00,1.2405,-0.0635,1.2421241886,0.0105,-0.0035,0.0110679718,1.23,-0.06,1.2314625451,1.2405,-0.0635,1.2421241886,0.0105,-0.0035,0.0110679718,1.23,-0.06,1.2314625451
2021-01-02 02:30:00,1.2055,-0.0655,1.207278137,0.0155,-0.0055000000000000005,0.0164468842,1.19,-0.06,1.1915116449,1.2155,-0.0655,1.2172635294,0.0155,-0.0055000000000000005,0.0164468842,1.2,-0.06,1.2014990637
2021-01-02 03:00:00,1.194,-0.0685,1.1959633147,0.024,-0.0085,0.0254607541,1.17,-0.06,1.1715374514,1.194,-0.0685,1.1959633147,0.024,-0.0085,0.0254607541,1.17,-0.06,1.1715374514
2021-01-02 03:30:00,1.188,-0.0665,1.1898597606,0.018000000000000002,-0.006500000000000001,0.0191376592,1.17,-0.06,1.1715374514,1.188,-0.0665,1.1898597606,0.018000000000000002,-0.006500000000000001,0.0191376592,1.17,-0.06,1.1715374514
2021-01-02 04:00:00,1.1485,-0.0635,1.1502541024,0.0085,-0.0035,0.0091923882,1.1400000000000001,-0.06,1.1415778554,1.1585,-0.0635,1.160238984,0.0085,-0.0035,0.0091923882,1.15,-0.06,1.1515641537
2021-01-02 04:30:00,1.1425,-0.062,1.144181039,0.0025,-0.002,0.0032015621000000003,1.1400000000000001,-0.06,1.1415778554,1.1525,-0.062,1.1541664741,0.0025,-0.002,0.0032015621000000003,1.15,-0.06,1.1515641537
2021-01-02 05:00:00,1.141,-0.061,1.1426294237,0.001,-0.001,0.0014142136,1.1400000000000001,-0.06,1.1415778554,1.151,-0.061,1.1526152871,0.001,-0.001,0.0014142136,1.15,-0.06,1.1515641537
2021-01-02 05:30:00,1.1925,-0.021500000000000002,1.1926937998,0.0025,-0.0015,0.0029154759,1.19,-0.02,1.1901680554,1.1925,-0.0115,1.1925554494,0.0025,-0.0015,0.0029154759,1.19,-0.01,1.1900420161
2021-01-02 06:00:00,1.221,-0.024,1.2212358495,0.011,-0.004,0.0117046999,1.21,-0.02,1.210165278,1.231,-0.014,1.2310796075,0.011,-0.004,0.0117046999,1.22,-0.01,1.2200409829
2021-01-02 06:30:00,1.279,0.006500000000000001,1.2790165167,0.009000000000000001,-0.0035,0.009656604000000001,1.27,0.01,1.2700393695,1.279,0.006500000000000001,1.2790165167,0.009000000000000001,-0.0035,0.009656604000000001,1.27,0.01,1.2700393695
2021-01-02 07:00:00,1.3555000000000001,0.021,1.3556626608,0.025500000000000002,-0.009000000000000001,0.0270416346,1.33,0.03,1.3303383028,1.3655,0.021,1.3656614698,0.025500000000000002,-0.009000000000000001,0.0270416346,1.34,0.03,1.3403357788
2021-01-02 07:30:00,1.4140000000000001,0.0175,1.4141082879,0.034,-0.0125,0.0362249914,1.38,0.03,1.3803260484,1.4140000000000001,0.0375,1.4144971721,0.034,-0.0125,0.0362249914,1.38,0.05,1.3809055
2021-01-02 08:00:00,1.4005,0.022500000000000003,1.4006807274,0.0205,-0.007500000000000001,0.021828880000000002,1.38,0.03,1.3803260484,1.4005,0.022500000000000003,1.4006807274,0.0205,-0.007500000000000001,0.021828880000000002,1.38,0.03,1.3803260484
2021-01-02 08:30:00,1.439,0.1865,1.4510352338999999,0.009000000000000001,-0.0035,0.009656604000000001,1.43,0.19,1.4425671561,1.419,-0.14350000000000002,1.4262374452,0.009000000000000001,-0.0035,0.009656604000000001,1.4100000000000001,-0.14,1.4169333082
2021-01-02 09:00:00,1.495,0.011,1.4950404677,0.025,-0.009000000000000001,0.026570660500000003,1.47,0.02,1.4701360481,1.495,0.021,1.4951474844,0.025,-0.009000000000000001,0.026570660500000003,1.47,0.03,1.4703060906
2021-01-02 09:30:00,1.5425,-0.011,1.5425392215,0.0025,-0.001,0.0026925824,1.54,-0.01,1.5400324672,1.5425,-0.021,1.5426429431000002,0.0025,-0.001,0.0026925824,1.54,-0.02,1.5401298647
2021-01-02 10:00:00,1.6505,0.8695,1.8655241891,0.0005,-0.0005,0.0007071068,1.65,0.87,1.8653149868,1.4905,-0.8605,1.7210608647,0.0005,-0.0005,0.0007071068,1.49,-0.86,1.7203778655000002
2021-01-02 10:30:00,1.705,0.8675,1.9130032018,0.005,-0.0025,0.005590169900000001,1.7000000000000002,0.87,1.9096858380000001,1.545,-0.8625,1.7694437685,0.005,-0.0025,0.005590169900000001,1.54,-0.86,1.7638594048
2021-01-02 11:00:00,1.783,0.8955000000000001,1.9952466639000002,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.77,0.9,1.9856736892,1.633,-0.8445,1.8384420714,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.62,-0.84,1.8248287590999999
2021-01-02 11:30:00,1.8399999999999999,0.9095000000000001,2.0525082826,0.03,-0.0105,0.0317844302,1.81,0.92,2.0303940504,1.69,-0.8305,1.8830375063,0.03,-0.0105,0.0317844302,1.6600000000000001,-0.8200000000000001,1.8514858898000002
2021-01-02 12:00:00,1.8365,0.6075,1.934370311,0.006500000000000001,-0.0025,0.0069641941,1.83,0.61,1.9289893727,1.7365,-0.5125000000000001,1.8105492261,0.006500000000000001,-0.0025,0.0069641941,1.73,-0.51,1.8036074961000002
2021-01-02 12:30:00,1.8855,0.028,1.885707891,0.0055000000000000005,-0.002,0.00585235,1.88,0.03,1.8802393465,1.8855,0.038,1.8858828833999999,0.0055000000000000005,-0.002,0.00585235,1.88,0.04,1.8804254838
2021-01-02 13:00:00,1.9020000000000001,0.026000000000000002,1.9021776994000001,0.012,-0.004,0.012649110600000001,1.8900000000000001,0.03,1.8902380802,1.9020000000000001,0.036000000000000004,1.9023406635,0.012,-0.004,0.012649110600000001,1.8900000000000001,0.04,1.890423233
2021-01-02 13:30:00,1.92,0.0395,1.9204062721000001,0.03,-0.0105,0.0317844302,1.8900000000000001,0.05,1.89066126,1.92,0.0495,1.9206379799,0.03,-0.0105,0.0317844302,1.8900000000000001,0.06,1.8909521411
2021-01-02 14:00:00,1.8535,0.022,1.8536305592,0.0235,-0.008,0.0248243832,1.83,0.03,1.8302458851,1.8435000000000001,0.032,1.8437777117,0.0235,-0.008,0.0248243832,1.82,0.04,1.8204395074000002
2021-01-02 14:30:00,1.7965,0.021,1.7966227345,0.026500000000000003,-0.009000000000000001,0.0279866039,1.77,0.03,1.770254219,1.7965,0.031,1.7967674446,0.026500000000000003,-0.009000000000000001,0.0279866039,1.77,0.04,1.7704519197000002
2021-01-02 15:00:00,1.737,0.017,1.7370831874000001,0.037,-0.013000000000000001,0.0392173431,1.7000000000000002,0.03,1.7002646853,1.737,0.027,1.7372098319,0.037,-0.013000000000000001,0.0392173431,1.7000000000000002,0.04,1.7004705231
2021-01-02 15:30:00,1.722,0.022,1.7221405285,0.022,-0.008,0.0234093998,1.7000000000000002,0.03,1.7002646853,1.722,0.032,1.722297303,0.022,-0.008,0.0234093998,1.7000000000000002,0.04,1.7004705231
2021-01-02 16:00:00,1.7469999999999999,0.0165,1.7470779176,0.037,-0.0135,0.0393859112,1.71,0.03,1.7102631376000001,1.7469999999999999,0.026500000000000003,1.7472009758,0.037,-0.0135,0.0393859112,1.71,0.04,1.7104677723
2021-01-02 16:30:00,1.8094999999999999,0.0155,1.8095663845,0.0395,-0.0145,0.042077309800000004,1.77,0.03,1.770254219,1.7995,0.025500000000000002,1.7996806661,0.0395,-0.0145,0.042077309800000004,1.76,0.04,1.7604544868
2021-01-02 17:00:00,1.9765000000000001,0.053500000000000006,1.9772239377,0.0465,-0.0165,0.0493406526,1.9300000000000002,0.07,1.9312690129,1.9665,0.053500000000000006,1.9672276176999999,0.0465,-0.0165,0.0493406526,1.92,0.07,1.9212756179000001
2021-01-02 17:30:00,2.126,0.05,2.1265878773,0.056,-0.02,0.059464275000000004,2.07,0.07,2.0711832367,2.126,0.05,2.1265878773,0.056,-0.02,0.059464275000000004,2.07,0.07,2.0711832367
2021-01-02 18:00:00,2.18,0.052000000000000005,2.1806200953,0.05,-0.018000000000000002,0.053141321000000005,2.13,0.07,2.1311499243,2.17,0.052000000000000005,2.1706229521,0.05,-0.018000000000000002,0.053141321000000005,2.12,0.07,2.1211553456
2021-01-02 18:30:00,2.133,0.044,2.1334537726,0.073,-0.026000000000000002,0.0774919351,2.06,0.07,2.0611889773,2.133,0.044,2.1334537726,0.073,-0.026000000000000002,0.0774919351,2.06,0.07,2.0611889773
2021-01-02 19:00:00,2.068,0.046,2.0685115421,0.068,-0.024,0.07211102550000001,2.0,0.07,2.0012246251,2.068,0.046,2.0685115421,0.068,-0.024,0.07211102550000001,2.0,0.07,2.0012246251
2021-01-02 19:30:00,1.9385,0.022500000000000003,1.9386305734,0.0485,-0.0175,0.0515606439,1.8900000000000001,0.04,1.890423233,1.9385,0.022500000000000003,1.9386305734,0.0485,-0.0175,0.0515606439,1.8900000000000001,0.04,1.890423233
2021-01-02 20:00:00,1.8715000000000002,0.0675,1.8727168766000002,0.0915,-0.0325,0.0971004634,1.78,0.1,1.7828067758000001,1.8615,0.007500000000000001,1.8615151087,0.0915,-0.0325,0.0971004634,1.77,0.04,1.7704519197000002
2021-01-02 20:30:00,1.744,0.0105,1.7440316081,0.084,-0.029500000000000002,0.0890294895,1.6600000000000001,0.04,1.6604818578,1.744,0.0105,1.7440316081,0.084,-0.029500000000000002,0.0890294895,1.6600000000000001,0.04,1.6604818578
2021-01-02 21:00:00,1.6760000000000002,0.0095,1.676026924,0.08600000000000001,-0.030500000000000003,0.0912482877,1.5899999999999999,0.04,1.5905030651,1.6760000000000002,0.0095,1.676026924,0.08600000000000001,-0.030500000000000003,0.0912482877,1.5899999999999999,0.04,1.5905030651
2021-01-02 21:30:00,1.612,-0.0055000000000000005,1.6120093827000002,0.07200000000000001,-0.025500000000000002,0.0763822623,1.54,0.02,1.5401298647,1.612,0.0145,1.6120652127000001,0.07200000000000001,-0.025500000000000002,0.0763822623,1.54,0.04,1.5405193929
2021-01-02 22:00:00,1.5405,0.152,1.5479807008000002,0.0505,-0.018000000000000002,0.0536120322,1.49,0.17,1.4996666296,1.5105,-0.188,1.5221544764,0.0505,-0.018000000000000002,0.0536120322,1.46,-0.17,1.4698639393000001
2021-01-02 22:30:00,1.465,-0.033,1.4653716252,0.065,-0.023,0.0689492567,1.4,-0.01,1.4000357138,1.475,-0.033,1.4753691064,0.065,-0.023,0.0689492567,1.4100000000000001,-0.01,1.4100354605
2021-01-02 23:00:00,1.367,-0.0375,1.3675142595,0.077,-0.0275,0.0817633781,1.29,-0.01,1.2900387591,1.367,-0.0375,1.3675142595,0.077,-0.0275,0.0817633781,1.29,-0.01,1.2900387591
2021-01-02 23:30:00,1.2665,-0.037,1.2670403506,0.0765,-0.027,0.0811249037,1.19,-0.01,1.1900420161,1.2765,-0.017,1.2766131951,0.0765,-0.027,0.0811249037,1.2,0.01,1.2000416659
2021-01-03 00:00:00,1.2205,-0.032,1.2209194281,0.09050000000000001,-0.032,0.09599088500000001,1.13,0.0,1.13,1.2205,-0.022,1.2206982633,0.09050000000000001,-0.032,0.09599088500000001,1.13,0.01,1.1300442469
2021-01-03 00:30:00,1.2425,-0.035500000000000004,1.2430070394000001,0.07250000000000001,-0.025500000000000002,0.0768537572,1.17,-0.01,1.1700427343,1.2525,-0.035500000000000004,1.2530029928,0.07250000000000001,-0.025500000000000002,0.0768537572,1.18,-0.01,1.1800423721
2021-01-03 01:00:00,1.3135,-0.036000000000000004,1.3139932457999999,0.07350000000000001,-0.026000000000000002,0.0779631323,1.24,-0.01,1.2400403219,1.3235000000000001,-0.036000000000000004,1.3239895204,0.07350000000000001,-0.026000000000000002,0.0779631323,1.25,-0.01,1.2500399994
2021-01-03 01:30:00,1.31,-0.035,1.3104674738,0.07,-0.025,0.07433034370000001,1.24,-0.01,1.2400403219,1.32,-0.035,1.3204639336000001,0.07,-0.025,0.07433034370000001,1.25,-0.01,1.2500399994
2021-01-03 02:00:00,1.2570000000000001,-0.0405,1.2576522771,0.08700000000000001,-0.030500000000000003,0.092191377,1.17,-0.01,1.1700427343,1.2570000000000001,-0.0405,1.2576522771,0.08700000000000001,-0.030500000000000003,0.092191377,1.17,-0.01,1.1700427343
2021-01-03 02:30:00,1.221,-0.0685,1.2229199688,0.051000000000000004,-0.018500000000000003,0.0542517281,1.17,-0.05,1.1710678887000001,1.221,-0.0585,1.2224006095,0.051000000000000004,-0.018500000000000003,0.0542517281,1.17,-0.04,1.170683561
2021-01-03 03:00:00,1.2095,-0.07100000000000001,1.2115821268,0.059500000000000004,-0.021,0.0630971473,1.15,-0.05,1.1510864433,1.2095,-0.061,1.211037262,0.059500000000000004,-0.021,0.0630971473,1.15,-0.04,1.1506954419
2021-01-03 03:30:00,1.186,-0.063,1.1876720928,0.036000000000000004,-0.013000000000000001,0.0382753184,1.15,-0.05,1.1510864433,1.186,-0.063,1.1876720928,0.036000000000000004,-0.013000000000000001,0.0382753184,1.15,-0.05,1.1510864433
2021-01-03 04:00:00,1.152,-0.058,1.1534591454,0.022,-0.008,0.0234093998,1.13,-0.05,1.1311056538,1.152,-0.058,1.1534591454,0.022,-0.008,0.0234093998,1.13,-0.05,1.1311056538
2021-01-03 04:30:00,1.1280000000000001,-0.06,1.1295946176,0.028,-0.01,0.029732137500000002,1.1,-0.05,1.1011357773000001,1.1280000000000001,-0.06,1.1295946176,0.028,-0.01,0.029732137500000002,1.1,-0.05,1.1011357773000001
2021-01-03 05:00:00,1.113,-0.062,1.1147255268,0.033,-0.012,0.0351140997,1.08,-0.05,1.0811567879,1.113,-0.062,1.1147255268,0.033,-0.012,0.0351140997,1.08,-0.05,1.0811567879
2021-01-03 05:30:00,1.177,-0.037,1.1775814197,0.047,-0.017,0.049979996000000006,1.13,-0.02,1.1301769773,1.177,-0.037,1.1775814197,0.047,-0.017,0.049979996000000006,1.13,-0.02,1.1301769773
2021-01-03 06:00:00,1.221,-0.018000000000000002,1.2211326708999999,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.17,0.0,1.17,1.231,-0.018000000000000002,1.2311315933,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.18,0.0,1.18
2021-01-03 06:30:00,1.316,0.427,1.3835407475000001,0.036000000000000004,-0.013000000000000001,0.0382753184,1.28,0.44,1.3535139453,1.256,-0.393,1.3160490112,0.036000000000000004,-0.013000000000000001,0.0382753184,1.22,-0.38,1.2778106276
2021-01-03 07:00:00,1.4060000000000001,0.8705,1.6536644914,0.026000000000000002,-0.0095,0.0276812211,1.38,0.88,1.636704005,1.276,-0.7995,1.5057809436,0.026000000000000002,-0.0095,0.0276812211,1.25,-0.79,1.4787156589000001
2021-01-03 07:30:00,1.4545,0.8745,1.6971507004,0.0145,-0.0055000000000000005,0.015508062400000001,1.44,0.88,1.6876018488,1.3245,-0.7955,1.5450309058,0.0145,-0.0055000000000000005,0.015508062400000001,1.31,-0.79,1.5297712247000002
2021-01-03 08:00:00,1.4605000000000001,0.8725,1.7012690851,0.0205,-0.007500000000000001,0.021828880000000002,1.44,0.88,1.6876018488,1.3305,-0.7975,1.5512048542999999,0.0205,-0.007500000000000001,0.021828880000000002,1.31,-0.79,1.5297712247000002
2021-01-03 08:30:00,1.4889999999999999,0.8295,1.7044621586000002,0.029,-0.0105,0.030842341000000002,1.46,0.84,1.6843990026,1.369,-0.7605000000000001,1.5660527609,0.029,-0.0105,0.030842341000000002,1.34,-0.75,1.5356106277000001
2021-01-03 09:00:00,1.4595,0.0125,1.4595535276,0.0495,-0.0175,0.0525023809,1.4100000000000001,0.03,1.4103191127999999,1.4595,0.0125,1.4595535276,0.0495,-0.0175,0.0525023809,1.4100000000000001,0.03,1.4103191127999999
2021-01-03 09:30:00,1.5375,0.0165,1.5375885340000002,0.0375,-0.0135,0.039855990800000005,1.5,0.03,1.50029997,1.5375,0.0165,1.5375885340000002,0.0375,-0.0135,0.039855990800000005,1.5,0.03,1.50029997
2021-01-03 10:00:00,1.562,0.0115,1.562042333,0.052000000000000005,-0.018500000000000003,0.0551928437,1.51,0.03,1.5102979838000001,1.552,0.0115,1.5520426057,0.052000000000000005,-0.018500000000000003,0.0551928437,1.5,0.03,1.50029997
2021-01-03 10:30:00,1.6435,-0.0055000000000000005,1.6435092029,0.043500000000000004,-0.0155,0.0461789996,1.6,0.01,1.6000312497,1.6435,0.0145,1.6435639629,0.043500000000000004,-0.0155,0.0461789996,1.6,0.03,1.6002812253
2021-01-03 11:00:00,1.667,0.001,1.6670002999,0.027,-0.009000000000000001,0.028460498900000002,1.6400000000000001,0.01,1.6400304875,1.667,0.001,1.6670002999,0.027,-0.009000000000000001,0.028460498900000002,1.6400000000000001,0.01,1.6400304875
2021-01-03 11:30:00,1.716,0.022,1.7161410198,0.026000000000000002,-0.008,0.027202941,1.69,0.03,1.6902662512000002,1.716,0.032,1.7162983424,0.026000000000000002,-0.008,0.027202941,1.69,0.04,1.6904733065
2021-01-03 12:00:00,1.709,0.042,1.7095160134,0.029,-0.008,0.0300832179,1.6800000000000002,0.05,1.6807438828999999,1.699,0.052000000000000005,1.6997955759,0.029,-0.008,0.0300832179,1.67,0.06,1.6710774967000002
2021-01-03 12:30:00,1.7770000000000001,0.041,1.7774729253000001,0.027,-0.009000000000000001,0.028460498900000002,1.75,0.05,1.75071414,1.7770000000000001,0.051000000000000004,1.7777317008,0.027,-0.009000000000000001,0.028460498900000002,1.75,0.06,1.7510282692999999
2021-01-03 13:00:00,1.734,0.036500000000000005,1.7343841126,0.044,-0.0135,0.04602445,1.69,0.05,1.6907394832,1.734,0.0465,1.7346233741,0.044,-0.0135,0.04602445,1.69,0.06,1.6910647533
2021-01-03 13:30:00,1.7515,0.03,1.7517569038,0.061500000000000006,-0.02,0.0646703178,1.69,0.05,1.6907394832,1.7515,0.04,1.7519566918,0.061500000000000006,-0.02,0.0646703178,1.69,0.06,1.6910647533
2021-01-03 14:00:00,1.6800000000000002,0.034,1.6803440124,0.05,-0.016,0.052497619,1.63,0.05,1.6307666909,1.6800000000000002,0.024,1.6801714198000002,0.05,-0.016,0.052497619,1.63,0.04,1.6304907237
2021-01-03 14:30:00,1.6455000000000002,0.0145,1.6455638851,0.0455,-0.0155,0.0480676606,1.6,0.03,1.6002812253,1.6455000000000002,0.0245,1.6456823812999999,0.0455,-0.0155,0.0480676606,1.6,0.04,1.6004999219
2021-01-03 15:00:00,1.677,0.026500000000000003,1.6772093638,0.067,-0.0235,0.0710017605,1.6099999999999999,0.05,1.6107762104,1.667,0.0165,1.6670816567,0.067,-0.0235,0.0710017605,1.6,0.04,1.6004999219
2021-01-03 15:30:00,1.686,0.01,1.6860296557,0.056,-0.02,0.059464275000000004,1.63,0.03,1.6302760502,1.686,0.02,1.6861186198,0.056,-0.02,0.059464275000000004,1.63,0.04,1.6304907237
2021-01-03 16:00:00,1.7109999999999999,0.015,1.7110657498,0.041,-0.015,0.0436577599,1.67,0.03,1.6702694393000002,1.701,0.025,1.7011837055,0.041,-0.015,0.0436577599,1.6600000000000001,0.04,1.6604818578
2021-01-03 16:30:00,1.869,0.46900000000000003,1.9269462888,0.059000000000000004,-0.021,0.0626258732,1.81,0.49,1.8751533271,1.7890000000000001,-0.401,1.8333908476,0.059000000000000004,-0.021,0.0626258732,1.73,-0.38,1.7712425017000002
2021-01-03 17:00:00,2.07,0.9115000000000001,2.2617984548,0.08,-0.0285,0.08492496690000001,1.99,0.9400000000000001,2.2008407484,1.9100000000000001,-0.8285,2.0819491468,0.08,-0.0285,0.08492496690000001,1.83,-0.8,1.9972230722000002
2021-01-03 17:30:00,2.192,0.6545000000000001,2.2876263353,0.07200000000000001,-0.025500000000000002,0.0763822623,2.12,0.68,2.2263872080000002,2.082,-0.5655,2.157432328,0.07200000000000001,-0.025500000000000002,0.0763822623,2.01,-0.54,2.0812736485
2021-01-03 18:00:00,2.2105,0.0675,2.2115303525,0.12050000000000001,-0.0425,0.1277751932,2.09,0.11,2.0928927349,2.2005,0.0775,2.2018643237,0.12050000000000001,-0.0425,0.1277751932,2.08,0.12,2.0834586629
2021-01-03 18:30:00,2.1605,0.058,2.1612783833,0.060500000000000005,-0.022,0.0643758495,2.1,0.08,2.1015232571,2.1605,0.058,2.1612783833,0.060500000000000005,-0.022,0.0643758495,2.1,0.08,2.1015232571
2021-01-03 19:00:00,2.0515,0.041,2.0519096593,0.051500000000000004,-0.019,0.054893077900000004,2.0,0.06,2.0008997976,2.0515,0.041,2.0519096593,0.051500000000000004,-0.019,0.054893077900000004,2.0,0.06,2.0008997976
2021-01-03 19:30:00,1.9045,0.047,1.905079854,0.0345,-0.013000000000000001,0.0368680078,1.87,0.06,1.8709623192,1.8945,-0.043000000000000003,1.8949879287,0.0345,-0.013000000000000001,0.0368680078,1.8599999999999999,-0.03,1.8602419198
2021-01-03 20:00:00,1.8335,0.0125,1.8335426093,0.1335,-0.0475,0.1416986238,1.7000000000000002,0.06,1.7010584940000002,1.8235000000000001,0.022500000000000003,1.8236388074,0.1335,-0.0475,0.1416986238,1.69,0.07,1.6914490829000002
2021-01-03 20:30:00,1.7415,0.024,1.7416653668,0.1015,-0.036000000000000004,0.10769517170000001,1.6400000000000001,0.06,1.641097194,1.7415,0.014,1.7415562724,0.1015,-0.036000000000000004,0.10769517170000001,1.6400000000000001,0.05,1.6407620181
2021-01-03 21:00:00,1.661,0.01,1.6610301021,0.14100000000000001,-0.05,0.14960280750000002,1.52,0.06,1.5211837496,1.661,0.0,1.661,0.14100000000000001,-0.05,0.14960280750000002,1.52,0.05,1.5208221461
2021-01-03 21:30:00,1.5805,0.28750000000000003,1.606435962,0.12050000000000001,-0.0425,0.1277751932,1.46,0.33,1.4968299837,1.5405,-0.3125,1.5718767445,0.12050000000000001,-0.0425,0.1277751932,1.42,-0.27,1.4454411091
2021-01-03 22:00:00,1.4765000000000001,-0.018000000000000002,1.4766097149,0.10650000000000001,-0.038,0.1130763017,1.37,0.02,1.3701459776,1.4765000000000001,-0.008,1.4765216727000001,0.10650000000000001,-0.038,0.1130763017,1.37,0.03,1.3703284278
2021-01-03 22:30:00,1.3815,-0.032,1.381870562,0.061500000000000006,-0.022,0.06531653700000001,1.32,-0.01,1.3200378782,1.3815,-0.022,1.3816751608,0.061500000000000006,-0.022,0.06531653700000001,1.32,0.0,1.32
