Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-03 23:00:00,1.305,-0.026500000000000003,1.3052690336000001,0.045,-0.0165,0.0479296359,1.26,-0.01,1.2600396819,1.305,-0.0165,1.3051043062,0.045,-0.0165,0.0479296359,1.26,0.0,1.26
2021-01-03 23:30:00,1.2185,-0.0205,1.2186724334,0.0285,-0.0105,0.0303726851,1.19,-0.01,1.1900420161,1.2185,-0.0105,1.2185452392,0.0285,-0.0105,0.0303726851,1.19,0.0,1.19
2021-01-04 00:00:00,1.151,-0.025,1.151271471,0.041,-0.015,0.0436577599,1.11,-0.01,1.1100450441,1.151,-0.015,1.1510977369,0.041,-0.015,0.0436577599,1.11,0.0,1.11
2021-01-04 00:30:00,1.1685,-0.031,1.1689111386,0.0585,-0.021,0.0621550481,1.11,-0.01,1.1100450441,1.1685,-0.021,1.1686886882,0.0585,-0.021,0.0621550481,1.11,0.0,1.11
2021-01-04 01:00:00,1.3285,0.6955,1.4995440974,0.0685,-0.0245,0.0727495704,1.26,0.72,1.4512063947,1.2185,-0.7745000000000001,1.4438117952,0.0685,-0.0245,0.0727495704,1.15,-0.75,1.3729530218
2021-01-04 01:30:00,1.272,0.138,1.2794639503,0.062,-0.022,0.0657875368,1.21,0.16,1.2205326706,1.252,-0.232,1.2733137869,0.062,-0.022,0.0657875368,1.19,-0.21,1.2083873551
2021-01-04 02:00:00,1.248,-0.0405,1.2486569785000001,0.058,-0.0205,0.061516258000000004,1.19,-0.02,1.1901680554,1.248,-0.030500000000000003,1.2483726407,0.058,-0.0205,0.061516258000000004,1.19,-0.01,1.1900420161
2021-01-04 02:30:00,1.211,0.0015,1.211000929,0.051000000000000004,-0.018500000000000003,0.0542517281,1.16,0.02,1.160172401,1.201,-0.08850000000000001,1.2042563058,0.051000000000000004,-0.018500000000000003,0.0542517281,1.15,-0.07,1.1521284651
2021-01-04 03:00:00,1.193,0.008,1.1930268228,0.033,-0.012,0.0351140997,1.16,0.02,1.160172401,1.173,-0.132,1.1804037445,0.033,-0.012,0.0351140997,1.1400000000000001,-0.12,1.1462983905
2021-01-04 03:30:00,1.158,-0.0665,1.1599078627,0.018000000000000002,-0.006500000000000001,0.0191376592,1.1400000000000001,-0.06,1.1415778554,1.158,-0.0665,1.1599078627,0.018000000000000002,-0.006500000000000001,0.0191376592,1.1400000000000001,-0.06,1.1415778554
2021-01-04 04:00:00,1.1695,-0.07050000000000001,1.1716230196,0.029500000000000002,-0.0105,0.0313129366,1.1400000000000001,-0.06,1.1415778554,1.1695,-0.07050000000000001,1.1716230196,0.029500000000000002,-0.0105,0.0313129366,1.1400000000000001,-0.06,1.1415778554
2021-01-04 04:30:00,1.16,-0.058,1.1614490949,0.05,-0.018000000000000002,0.053141321000000005,1.11,-0.04,1.1107204869,1.16,-0.048,1.1609926787,0.05,-0.018000000000000002,0.053141321000000005,1.11,-0.03,1.1104053314
2021-01-04 05:00:00,1.176,-0.034,1.1764913939000001,0.096,-0.034,0.10184301650000001,1.08,0.0,1.08,1.186,-0.024,1.1862428082,0.096,-0.034,0.10184301650000001,1.09,0.01,1.0900458706
2021-01-04 05:30:00,1.2005,-0.035500000000000004,1.2010247708,0.1005,-0.035500000000000004,0.1065856463,1.1,0.0,1.1,1.2005,-0.025500000000000002,1.2007707941,0.1005,-0.035500000000000004,0.1065856463,1.1,0.01,1.1000454536
2021-01-04 06:00:00,1.3014999999999999,-0.015,1.3015864359,0.0415,-0.015,0.044127655700000004,1.26,0.0,1.26,1.3014999999999999,0.005,1.3015096043,0.0415,-0.015,0.044127655700000004,1.26,0.02,1.2601587202
2021-01-04 06:30:00,1.537,0.2195,1.5525943611000002,0.057,-0.0205,0.0605743345,1.48,0.24,1.4993331851,1.5070000000000001,-0.1705,1.5166144039,0.057,-0.0205,0.0605743345,1.45,-0.15,1.4577379737
2021-01-04 07:00:00,1.6555,0.0765,1.6572665748,0.0655,-0.0235,0.0695880737,1.5899999999999999,0.1,1.5931415505,1.6455000000000002,0.0765,1.6472772991,0.0655,-0.0235,0.0695880737,1.58,0.1,1.5831613942
2021-01-04 07:30:00,1.8014999999999999,0.514,1.8733921773,0.1315,-0.046,0.13931349540000001,1.67,0.56,1.7613914954,1.7115,-0.356,1.7481327896,0.1315,-0.046,0.13931349540000001,1.58,-0.31,1.6101242188
2021-01-04 08:00:00,1.703,0.101,1.7059923798,0.053,-0.019,0.056302753000000004,1.65,0.12,1.6543578815000002,1.703,0.101,1.7059923798,0.053,-0.019,0.056302753000000004,1.65,0.12,1.6543578815000002
2021-01-04 08:30:00,1.7145000000000001,0.0635,1.7156755229,0.044500000000000005,-0.0165,0.0474605099,1.67,0.08,1.6719150696,1.7145000000000001,0.07350000000000001,1.7160747361,0.044500000000000005,-0.0165,0.0474605099,1.67,0.09,1.6724233914000002
2021-01-04 09:00:00,1.8,0.078,1.8016892074,0.09,-0.032,0.09551963150000001,1.71,0.11,1.7135343592,1.8,0.078,1.8016892074,0.09,-0.032,0.09551963150000001,1.71,0.11,1.7135343592
2021-01-04 09:30:00,1.8405,0.0635,1.8415950965999999,0.1305,-0.0465,0.1385369987,1.71,0.11,1.7135343592,1.8405,0.0635,1.8415950965999999,0.1305,-0.0465,0.1385369987,1.71,0.11,1.7135343592
2021-01-04 10:00:00,1.798,0.05,1.7986950826,0.168,-0.06,0.178392825,1.63,0.11,1.6337074401,1.798,0.05,1.7986950826,0.168,-0.06,0.178392825,1.63,0.11,1.6337074401
2021-01-04 10:30:00,1.7825000000000002,0.0555,1.7833638159,0.1525,-0.0545,0.1619459786,1.63,0.11,1.6337074401,1.7825000000000002,0.0555,1.7833638159,0.1525,-0.0545,0.1619459786,1.63,0.11,1.6337074401
2021-01-04 11:00:00,1.8695,0.0655,1.8706470806,0.17950000000000002,-0.0645,0.19073672960000002,1.69,0.13,1.6949926254,1.8695,0.0755,1.8710239175,0.17950000000000002,-0.0645,0.19073672960000002,1.69,0.14,1.695788902
2021-01-04 11:30:00,1.9304999999999999,0.0835,1.9323049708000002,0.1305,-0.0465,0.1385369987,1.8,0.13,1.8046883387000001,1.9304999999999999,0.0935,1.9327629187,0.1305,-0.0465,0.1385369987,1.8,0.14,1.8054362354
2021-01-04 12:00:00,1.925,0.0855,1.9268978307,0.125,-0.044500000000000005,0.13268477680000001,1.8,0.13,1.8046883387000001,1.925,0.0955,1.9273674403,0.125,-0.044500000000000005,0.13268477680000001,1.8,0.14,1.8054362354
2021-01-04 12:30:00,1.928,0.07050000000000001,1.9292885347,0.168,-0.059500000000000004,0.1782252788,1.76,0.13,1.7647946056000001,1.928,0.0805,1.929679831,0.168,-0.059500000000000004,0.1782252788,1.76,0.14,1.7655594014
2021-01-04 13:00:00,1.9355,0.068,1.936694155,0.17550000000000002,-0.062,0.1861296591,1.76,0.13,1.7647946056000001,1.9355,0.078,1.9370710493,0.17550000000000002,-0.062,0.1861296591,1.76,0.14,1.7655594014
2021-01-04 13:30:00,1.904,0.061,1.9049769027,0.194,-0.069,0.205905318,1.71,0.13,1.7149344011,1.904,0.07100000000000001,1.9053233321,0.194,-0.069,0.205905318,1.71,0.14,1.7157214226000002
2021-01-04 14:00:00,1.83,0.0695,1.8313192649,0.17,-0.060500000000000005,0.1804445898,1.6600000000000001,0.13,1.6650825805,1.83,0.0795,1.8317260303,0.17,-0.060500000000000005,0.1804445898,1.6600000000000001,0.14,1.6658931538
2021-01-04 14:30:00,1.808,0.0555,1.8088516385000002,0.20800000000000002,-0.0745,0.2209394713,1.6,0.13,1.6052725625000002,1.798,0.0655,1.7991926662000002,0.20800000000000002,-0.0745,0.2209394713,1.5899999999999999,0.14,1.5961516219
2021-01-04 15:00:00,1.8014999999999999,0.052500000000000005,1.8022648252,0.1615,-0.0575,0.17143074400000002,1.6400000000000001,0.11,1.6436848846,1.7915,0.052500000000000005,1.7922690925,0.1615,-0.0575,0.17143074400000002,1.63,0.11,1.6337074401
2021-01-04 15:30:00,1.8,0.053,1.8007801087000002,0.16,-0.057,0.16984993380000002,1.6400000000000001,0.11,1.6436848846,1.79,0.053,1.7907844650000002,0.16,-0.057,0.16984993380000002,1.63,0.11,1.6337074401
2021-01-04 16:00:00,1.8215,0.04,1.8219391455,0.1115,-0.04,0.11845779840000001,1.71,0.08,1.7118703222,1.8215,0.04,1.8219391455,0.1115,-0.04,0.11845779840000001,1.71,0.08,1.7118703222
2021-01-04 16:30:00,1.8755000000000002,0.0315,1.8757645108,0.1355,-0.0485,0.1439183796,1.74,0.08,1.7418381096000002,1.8755000000000002,0.0315,1.8757645108,0.1355,-0.0485,0.1439183796,1.74,0.08,1.7418381096000002
2021-01-04 17:00:00,2.0455,0.0745,2.046856248,0.1555,-0.0555,0.1651075407,1.8900000000000001,0.13,1.8944656239,2.0455,0.0745,2.046856248,0.1555,-0.0555,0.1651075407,1.8900000000000001,0.13,1.8944656239
2021-01-04 17:30:00,2.1265,0.08700000000000001,2.1282789408,0.17650000000000002,-0.063,0.18740664340000002,1.9500000000000002,0.15,1.9557607216,2.1265,0.097,2.1287111711,0.17650000000000002,-0.063,0.18740664340000002,1.9500000000000002,0.16,1.9565530915
2021-01-04 18:00:00,2.19,0.0965,2.1921250535,0.15,-0.053500000000000006,0.1592552982,2.04,0.15,2.045507272,2.19,0.10650000000000001,2.1925880256,0.15,-0.053500000000000006,0.1592552982,2.04,0.16,2.04626489
2021-01-04 18:30:00,2.1725,0.1005,2.1748233262,0.0825,-0.029500000000000002,0.0876156379,2.09,0.13,2.0940391591,2.1625,0.1005,2.1648340583,0.0825,-0.029500000000000002,0.0876156379,2.08,0.13,2.0840585404
2021-01-04 19:00:00,2.082,0.067,2.083077771,0.092,-0.033,0.0977394496,1.99,0.1,1.9925109786,2.072,0.077,2.0734302496,0.092,-0.033,0.0977394496,1.98,0.11,1.9830532015000002
2021-01-04 19:30:00,1.9525000000000001,0.0505,1.9531529638,0.0825,-0.029500000000000002,0.0876156379,1.87,0.08,1.8717104477,1.9425,0.0505,1.9431563241,0.0825,-0.029500000000000002,0.0876156379,1.8599999999999999,0.08,1.8617196352
2021-01-04 20:00:00,1.8695,0.1005,1.8721993751000001,0.1395,-0.0495,0.1480219578,1.73,0.15,1.7364907140999999,1.8595000000000002,0.0005,1.8595000672,0.1395,-0.0495,0.1480219578,1.72,0.05,1.7207265907
2021-01-04 20:30:00,1.7850000000000001,0.1845,1.7945097520000002,0.155,-0.0555,0.1646367213,1.63,0.24,1.6475739741000002,1.755,-0.1155,1.7587965346,0.155,-0.0555,0.1646367213,1.6,-0.06,1.6011246048
2021-01-04 21:00:00,1.683,0.028,1.6832329013,0.17300000000000001,-0.062,0.1837743181,1.51,0.09,1.5126797414,1.683,0.028,1.6832329013,0.17300000000000001,-0.062,0.1837743181,1.51,0.09,1.5126797414
2021-01-04 21:30:00,1.6515,0.006,1.6515108991,0.1515,-0.054,0.16083609670000001,1.5,0.06,1.5011995204000002,1.6515,0.006,1.6515108991,0.1515,-0.054,0.16083609670000001,1.5,0.06,1.5011995204000002
2021-01-04 22:00:00,1.526,-0.022,1.5261585763,0.146,-0.052000000000000005,0.1549838701,1.38,0.03,1.3803260484,1.526,-0.012,1.5260471814,0.146,-0.052000000000000005,0.1549838701,1.38,0.04,1.3805795884
2021-01-04 22:30:00,1.4505,-0.0165,1.4505938439000001,0.1305,-0.0465,0.1385369987,1.32,0.03,1.3203408651,1.4505,-0.006500000000000001,1.4505145639,0.1305,-0.0465,0.1385369987,1.32,0.04,1.3206059215
2021-01-04 23:00:00,1.3525,0.153,1.3611264636,0.1325,-0.047,0.1405889398,1.22,0.2,1.2362847568,1.3325,-0.187,1.3455575982,0.1325,-0.047,0.1405889398,1.2,-0.14,1.2081390648
2021-01-04 23:30:00,1.23,-0.0245,1.2302439799,0.18,-0.0645,0.19120734820000002,1.05,0.04,1.0507616285,1.23,-0.0245,1.2302439799,0.18,-0.0645,0.19120734820000002,1.05,0.04,1.0507616285
2021-01-05 00:00:00,1.175,-0.0375,1.175598252,0.215,-0.0775,0.2285415717,0.96,0.04,0.9608329720000001,1.175,-0.0175,1.1751303119,0.215,-0.0775,0.2285415717,0.96,0.06,0.9618731725
2021-01-05 00:30:00,1.2165,-0.0345,1.2169891125,0.20650000000000002,-0.0745,0.21952790260000002,1.01,0.04,1.0107917689,1.2165,-0.0145,1.2165864129,0.20650000000000002,-0.0745,0.21952790260000002,1.01,0.06,1.0117806086
2021-01-05 01:00:00,1.301,-0.0405,1.3016302278,0.14100000000000001,-0.0505,0.149770658,1.16,0.01,1.1600431026,1.301,-0.030500000000000003,1.3013574643,0.14100000000000001,-0.0505,0.149770658,1.16,0.02,1.160172401
2021-01-05 01:30:00,1.302,-0.025,1.3022399932,0.182,-0.065,0.19325889370000002,1.12,0.04,1.1207140581,1.302,-0.025,1.3022399932,0.182,-0.065,0.19325889370000002,1.12,0.04,1.1207140581
2021-01-05 02:00:00,1.2525,-0.059000000000000004,1.2538888507000001,0.1925,-0.069,0.2044926649,1.06,0.01,1.0600471688,1.2525,-0.049,1.2534581166,0.1925,-0.069,0.2044926649,1.06,0.02,1.0601886625
2021-01-05 02:30:00,1.1965,-0.0585,1.197929255,0.1365,-0.0485,0.1448602775,1.06,-0.01,1.0600471688,1.2165,-0.0585,1.2179057845,0.1365,-0.0485,0.1448602775,1.08,-0.01,1.0800462953
2021-01-05 03:00:00,1.201,-0.065,1.2027576647,0.181,-0.065,0.1923174459,1.02,0.0,1.02,1.201,-0.055,1.2022587076,0.181,-0.065,0.1923174459,1.02,0.01,1.0200490184
2021-01-05 03:30:00,1.181,-0.058,1.182423359,0.161,-0.058,0.1711286066,1.02,0.0,1.02,1.181,-0.048,1.181975042,0.161,-0.058,0.1711286066,1.02,0.01,1.0200490184
2021-01-05 04:00:00,1.164,-0.061,1.1655972718,0.224,-0.081,0.23819529800000003,0.9400000000000001,0.02,0.9402127419,1.164,-0.061,1.1655972718,0.224,-0.081,0.23819529800000003,0.9400000000000001,0.02,0.9402127419
2021-01-05 04:30:00,1.178,-0.0665,1.1798755231,0.158,-0.0565,0.1677982419,1.02,-0.01,1.0200490184,1.178,-0.0565,1.1793541665,0.158,-0.0565,0.1677982419,1.02,0.0,1.02
2021-01-05 05:00:00,1.1535,-0.065,1.1553299312,0.1535,-0.055,0.16305597200000002,1.0,-0.01,1.0000499988,1.1535,-0.055,1.1548104823,0.1535,-0.055,0.16305597200000002,1.0,0.0,1.0
2021-01-05 05:30:00,1.2125,0.3065,1.2506392366,0.12250000000000001,-0.043500000000000004,0.1299942306,1.09,0.35000000000000003,1.1448143954,1.1625,-0.4035,1.2305358589,0.12250000000000001,-0.043500000000000004,0.1299942306,1.04,-0.36,1.1005453194
2021-01-05 06:00:00,1.2565,-0.011,1.2565481487,0.08650000000000001,-0.031,0.0918871591,1.17,0.02,1.1701709277,1.2565,-0.001,1.2565003979,0.08650000000000001,-0.031,0.0918871591,1.17,0.03,1.1703845522
2021-01-05 06:30:00,1.381,0.014,1.3810709612,0.101,-0.036000000000000004,0.10722406450000001,1.28,0.05,1.2809761903,1.371,0.024,1.3712100496000001,0.101,-0.036000000000000004,0.10722406450000001,1.27,0.06,1.2714165328
2021-01-05 07:00:00,1.451,0.0335,1.4513866645,0.131,-0.0465,0.1390080933,1.32,0.08,1.3224220204,1.451,0.043500000000000004,1.4516519039,0.131,-0.0465,0.1390080933,1.32,0.09,1.3230646243
2021-01-05 07:30:00,1.5995,0.7075,1.7489872784,0.11950000000000001,-0.0425,0.12683256680000002,1.48,0.75,1.6591865477,1.4895,-0.5825,1.5993487737,0.11950000000000001,-0.0425,0.12683256680000002,1.37,-0.54,1.4725827651
2021-01-05 08:00:00,1.6320000000000001,0.6845,1.7697356441,0.042,-0.0155,0.0447688508,1.5899999999999999,0.7000000000000001,1.7372679701,1.522,-0.5555,1.6202050025,0.042,-0.0155,0.0447688508,1.48,-0.54,1.5754364475
2021-01-05 08:30:00,1.6555,0.0565,1.6564638541,0.0655,-0.0235,0.0695880737,1.5899999999999999,0.08,1.5920113065,1.6555,0.0565,1.6564638541,0.0655,-0.0235,0.0695880737,1.5899999999999999,0.08,1.5920113065
2021-01-05 09:00:00,1.7065000000000001,0.056,1.7074185925,0.0665,-0.024,0.0706983027,1.6400000000000001,0.08,1.6419500601,1.7065000000000001,0.056,1.7074185925,0.0665,-0.024,0.0706983027,1.6400000000000001,0.08,1.6419500601
2021-01-05 09:30:00,1.712,0.0245,1.7121752977,0.07200000000000001,-0.025500000000000002,0.0763822623,1.6400000000000001,0.05,1.6407620181,1.732,0.0245,1.7321732737,0.07200000000000001,-0.025500000000000002,0.0763822623,1.6600000000000001,0.05,1.6607528413
2021-01-05 10:00:00,1.7115,0.005,1.7115073035,0.07150000000000001,-0.025,0.0757446368,1.6400000000000001,0.03,1.6402743673,1.7015,0.005,1.7015073464000001,0.07150000000000001,-0.025,0.0757446368,1.63,0.03,1.6302760502
2021-01-05 10:30:00,1.653,-0.009000000000000001,1.6530245007,0.113,-0.039,0.11954078800000001,1.54,0.03,1.5402921801,1.653,0.011,1.6530365997,0.113,-0.039,0.11954078800000001,1.54,0.05,1.5408114745
2021-01-05 11:00:00,1.6835,-0.0095,1.6835268041,0.1135,-0.0395,0.12017695290000001,1.57,0.03,1.570286598,1.6835,0.0105,1.683532744,0.1135,-0.0395,0.12017695290000001,1.57,0.05,1.5707959766
2021-01-05 11:30:00,1.714,0.0105,1.7140321613,0.114,-0.0395,0.1206492851,1.6,0.05,1.6007810594,1.714,0.0105,1.7140321613,0.114,-0.0395,0.1206492851,1.6,0.05,1.6007810594
2021-01-05 12:00:00,1.755,0.037,1.7553899852,0.095,-0.033,0.1005683847,1.6600000000000001,0.07,1.6614752481,1.745,0.037,1.7453922195,0.095,-0.033,0.1005683847,1.65,0.07,1.651484181
2021-01-05 12:30:00,1.6795,0.0345,1.6798543092,0.1095,-0.035500000000000004,0.11511081620000001,1.57,0.07,1.5715597348,1.6695,0.0345,1.669856431,0.1095,-0.035500000000000004,0.11511081620000001,1.56,0.07,1.5615697230999999
2021-01-05 13:00:00,1.6545,0.044500000000000005,1.6550983354,0.0845,-0.025500000000000002,0.0882638091,1.57,0.07,1.5715597348,1.6445,0.044500000000000005,1.6451019725,0.0845,-0.025500000000000002,0.0882638091,1.56,0.07,1.5615697230999999
2021-01-05 13:30:00,1.6720000000000002,0.023,1.6721581863,0.14200000000000002,-0.047,0.1495760676,1.53,0.07,1.5316004700999999,1.6720000000000002,0.023,1.6721581863,0.14200000000000002,-0.047,0.1495760676,1.53,0.07,1.5316004700999999
2021-01-05 14:00:00,1.5859999999999999,0.018500000000000003,1.5861078936,0.096,-0.0315,0.10103588470000001,1.49,0.05,1.4908386901,1.5859999999999999,0.018500000000000003,1.5861078936,0.096,-0.0315,0.10103588470000001,1.49,0.05,1.4908386901
2021-01-05 14:30:00,1.6165,0.0165,1.6165842074999999,0.0965,-0.0335,0.1021494004,1.52,0.05,1.5208221461,1.6065,0.0165,1.6065847317,0.0965,-0.0335,0.1021494004,1.51,0.05,1.5108275878000001
2021-01-05 15:00:00,1.621,0.021500000000000002,1.6211425755,0.081,-0.0285,0.0858676307,1.54,0.05,1.5408114745,1.611,0.021500000000000002,1.6111434604000001,0.081,-0.0285,0.0858676307,1.53,0.05,1.5308167755
2021-01-05 15:30:00,1.641,0.0345,1.6413626199,0.101,-0.035500000000000004,0.10705722770000001,1.54,0.07,1.5415900882,1.631,0.0345,1.6313648427,0.101,-0.035500000000000004,0.10705722770000001,1.53,0.07,1.5316004700999999
2021-01-05 16:00:00,1.717,0.032,1.7172981686000002,0.107,-0.038,0.113547347,1.6099999999999999,0.07,1.6115210207000001,1.717,0.032,1.7172981686000002,0.107,-0.038,0.113547347,1.6099999999999999,0.07,1.6115210207000001
2021-01-05 16:30:00,1.832,0.0335,1.8323062653000002,0.10200000000000001,-0.036500000000000005,0.1083339744,1.73,0.07,1.7314156058,1.822,0.053500000000000006,1.8227853,0.10200000000000001,-0.036500000000000005,0.1083339744,1.72,0.09,1.7223530416
2021-01-05 17:00:00,1.988,0.4585,2.0401877977,0.088,-0.0315,0.09346790890000001,1.9,0.49,1.9621671692,1.908,-0.36150000000000004,1.9419439359,0.088,-0.0315,0.09346790890000001,1.82,-0.33,1.8496756472
2021-01-05 17:30:00,2.163,0.59,2.2420234165,0.113,-0.04,0.11987076370000001,2.05,0.63,2.1446211787,2.073,-0.46,2.1234238861,0.113,-0.04,0.11987076370000001,1.96,-0.42,2.0044949489
2021-01-05 18:00:00,2.22,0.07100000000000001,2.2211350702,0.11,-0.039,0.1167090399,2.11,0.11,2.112865353,2.22,0.081,2.2214772112,0.11,-0.039,0.1167090399,2.11,0.12,2.1134095675
2021-01-05 18:30:00,2.197,0.07,2.1981148742,0.027,-0.01,0.0287923601,2.17,0.08,2.1714741537,2.187,0.07,2.1881199693,0.027,-0.01,0.0287923601,2.16,0.08,2.1614809738
2021-01-05 19:00:00,2.1,0.0585,2.1008146634,0.06,-0.021500000000000002,0.06373578270000001,2.04,0.08,2.0415680248,2.1,0.0585,2.1008146634,0.06,-0.021500000000000002,0.06373578270000001,2.04,0.08,2.0415680248
2021-01-05 19:30:00,2.013,0.027,2.0131810649,0.093,-0.033,0.0986813052,1.92,0.06,1.9209372712000001,2.013,0.047,2.0135486088,0.093,-0.033,0.0986813052,1.92,0.08,1.9216659439
2021-01-05 20:00:00,1.92,0.248,1.9359504126,0.06,-0.022,0.06390618120000001,1.8599999999999999,0.27,1.8794946129,1.88,-0.152,1.8861346718,0.06,-0.022,0.06390618120000001,1.82,-0.13,1.8246369502
2021-01-05 20:30:00,1.8535,0.437,1.904319104,0.0635,-0.023,0.0675370269,1.79,0.46,1.8481612484,1.7835,-0.393,1.8262861906,0.0635,-0.023,0.0675370269,1.72,-0.37,1.7593464696
2021-01-05 21:00:00,1.7475,0.0125,1.7475447062,0.0475,-0.0175,0.050621141800000005,1.7000000000000002,0.03,1.7002646853,1.7475,0.0125,1.7475447062,0.0475,-0.0175,0.050621141800000005,1.7000000000000002,0.03,1.7002646853
2021-01-05 21:30:00,1.6295000000000002,0.0155,1.6295737173,0.0395,-0.0145,0.042077309800000004,1.5899999999999999,0.03,1.5902829937,1.6295000000000002,0.0155,1.6295737173,0.0395,-0.0145,0.042077309800000004,1.5899999999999999,0.03,1.5902829937
2021-01-05 22:00:00,1.564,0.214,1.5785727730999999,0.044,-0.016,0.0468187996,1.52,0.23,1.5373028329,1.534,-0.216,1.5491326606,0.044,-0.016,0.0468187996,1.49,-0.2,1.5033628970000001
2021-01-05 22:30:00,1.437,-0.0205,1.4371462173,0.057,-0.0205,0.0605743345,1.38,0.0,1.38,1.437,-0.0105,1.4370383607,0.057,-0.0205,0.0605743345,1.38,0.01,1.3800362314
2021-01-05 23:00:00,1.3094999999999999,-0.011,1.3095462,0.029500000000000002,-0.011,0.031484123,1.28,0.0,1.28,1.3195000000000001,-0.021,1.3196670982,0.029500000000000002,-0.011,0.031484123,1.29,-0.01,1.2900387591
2021-01-05 23:30:00,1.228,-0.014,1.228079802,0.038,-0.014,0.0404969135,1.19,0.0,1.19,1.238,-0.024,1.2382326114,0.038,-0.014,0.0404969135,1.2,-0.01,1.2000416659
2021-01-06 00:00:00,1.1735,-0.0195,1.1736620042,0.053500000000000006,-0.0195,0.0569429539,1.12,0.0,1.12,1.1735,-0.029500000000000002,1.1738707339,0.053500000000000006,-0.0195,0.0569429539,1.12,-0.01,1.120044642
2021-01-06 00:30:00,1.187,-0.024,1.1872426037000001,0.067,-0.024,0.0711688134,1.12,0.0,1.12,1.187,-0.034,1.187486842,0.067,-0.024,0.0711688134,1.12,-0.01,1.120044642
2021-01-06 01:00:00,1.2885,-0.0245,1.2887329048,0.0685,-0.0245,0.0727495704,1.22,0.0,1.22,1.2885,-0.0345,1.2889617915,0.0685,-0.0245,0.0727495704,1.22,-0.01,1.2200409829
2021-01-06 01:30:00,1.3025,-0.022500000000000003,1.3026943233,0.0625,-0.022500000000000003,0.0664266513,1.24,0.0,1.24,1.3125,-0.0325,1.3129023193,0.0625,-0.022500000000000003,0.0664266513,1.25,-0.01,1.2500399994
2021-01-06 02:00:00,1.2175,-0.07050000000000001,1.2195394623,0.0575,-0.0205,0.0610450653,1.16,-0.05,1.1610770862,1.2275,-0.0505,1.2285383592,0.0575,-0.0205,0.0610450653,1.17,-0.03,1.1703845522
2021-01-06 02:30:00,1.2115,-0.0755,1.2138502791,0.07150000000000001,-0.025500000000000002,0.0759111323,1.1400000000000001,-0.05,1.1410959644,1.2115,-0.0555,1.2127705884,0.07150000000000001,-0.025500000000000002,0.0759111323,1.1400000000000001,-0.03,1.1403946685
2021-01-06 03:00:00,1.222,-0.049,1.2229820113,0.082,-0.029,0.08697700850000001,1.1400000000000001,-0.02,1.1401754251,1.222,-0.059000000000000004,1.2234234753,0.082,-0.029,0.08697700850000001,1.1400000000000001,-0.03,1.1403946685
2021-01-06 03:30:00,1.1975,-0.07100000000000001,1.1996029551,0.08750000000000001,-0.031,0.0928291441,1.11,-0.04,1.1107204869,1.1975,-0.061,1.1990526469,0.08750000000000001,-0.031,0.0928291441,1.11,-0.03,1.1104053314
2021-01-06 04:00:00,1.192,-0.075,1.1943571493,0.042,-0.015,0.044598206200000004,1.15,-0.06,1.1515641537,1.202,-0.065,1.2037562046,0.042,-0.015,0.044598206200000004,1.16,-0.05,1.1610770862
2021-01-06 04:30:00,1.1915,-0.0785,1.1940831211,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.1400000000000001,-0.06,1.1415778554,1.1915,-0.0685,1.1934674272999999,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.1400000000000001,-0.05,1.1410959644
2021-01-06 05:00:00,1.182,-0.075,1.1843770514,0.042,-0.015,0.044598206200000004,1.1400000000000001,-0.06,1.1415778554,1.182,-0.065,1.1837858759,0.042,-0.015,0.044598206200000004,1.1400000000000001,-0.05,1.1410959644
2021-01-06 05:30:00,1.181,-0.025,1.1812645766,0.041,-0.015,0.0436577599,1.1400000000000001,-0.01,1.1400438588,1.181,-0.025,1.1812645766,0.041,-0.015,0.0436577599,1.1400000000000001,-0.01,1.1400438588
2021-01-06 06:00:00,1.271,0.299,1.3056959830000001,0.031,-0.011,0.0328937684,1.24,0.31,1.2781627439,1.221,-0.321,1.262490396,0.031,-0.011,0.0328937684,1.19,-0.31,1.2297154142
2021-01-06 06:30:00,1.3695,0.029,1.369807012,0.059500000000000004,-0.021,0.0630971473,1.31,0.05,1.3109538512,1.3695,0.029,1.369807012,0.059500000000000004,-0.021,0.0630971473,1.31,0.05,1.3109538512
2021-01-06 07:00:00,1.4695,0.049,1.4703167176,0.059500000000000004,-0.021,0.0630971473,1.4100000000000001,0.07,1.4117365193,1.4695,0.049,1.4703167176,0.059500000000000004,-0.021,0.0630971473,1.4100000000000001,0.07,1.4117365193
2021-01-06 07:30:00,1.541,0.045,1.5416569009,0.07100000000000001,-0.025,0.0752728371,1.47,0.07,1.4716657229,1.541,0.045,1.5416569009,0.07100000000000001,-0.025,0.0752728371,1.47,0.07,1.4716657229
2021-01-06 08:00:00,1.562,0.035,1.5623920763,0.042,-0.015,0.044598206200000004,1.52,0.05,1.5208221461,1.562,0.045,1.562648073,0.042,-0.015,0.044598206200000004,1.52,0.06,1.5211837496
2021-01-06 08:30:00,1.6375000000000002,0.033,1.6378324853000001,0.0475,-0.017,0.0504504708,1.5899999999999999,0.05,1.5907859693000002,1.6375000000000002,0.043000000000000003,1.6380644829,0.0475,-0.017,0.0504504708,1.5899999999999999,0.06,1.5911316727
2021-01-06 09:00:00,1.7205,0.035500000000000004,1.7208662063,0.0405,-0.0145,0.0430174383,1.6800000000000002,0.05,1.6807438828999999,1.7205,0.025500000000000002,1.7206889609,0.0405,-0.0145,0.0430174383,1.6800000000000002,0.04,1.680476123
2021-01-06 09:30:00,1.766,0.0575,1.7669358364,0.036000000000000004,-0.0125,0.038108398,1.73,0.07,1.7314156058,1.756,0.0575,1.7569411629,0.036000000000000004,-0.0125,0.038108398,1.72,0.07,1.7214238293
2021-01-06 10:00:00,1.751,0.052500000000000005,1.7517868735,0.051000000000000004,-0.0175,0.0539189206,1.7000000000000002,0.07,1.7014405661,1.751,0.052500000000000005,1.7517868735,0.051000000000000004,-0.0175,0.0539189206,1.7000000000000002,0.07,1.7014405661
2021-01-06 10:30:00,1.7525,0.053500000000000006,1.7533164289,0.052500000000000005,-0.0165,0.055031809,1.7000000000000002,0.07,1.7014405661,1.7525,0.0635,1.7536500506000001,0.052500000000000005,-0.0165,0.055031809,1.7000000000000002,0.08,1.701881312
2021-01-06 11:00:00,1.645,0.034,1.6453513303,0.055,-0.016,0.057280014000000004,1.5899999999999999,0.05,1.5907859693000002,1.645,0.044,1.6455883446000001,0.055,-0.016,0.057280014000000004,1.5899999999999999,0.06,1.5911316727
2021-01-06 11:30:00,1.671,0.0335,1.6713357682,0.051000000000000004,-0.0165,0.0536027052,1.62,0.05,1.6207714213000002,1.671,0.043500000000000004,1.671566107,0.051000000000000004,-0.0165,0.0536027052,1.62,0.06,1.6211107302999999
2021-01-06 12:00:00,1.6575000000000002,0.0195,1.6576147019,0.0375,-0.0105,0.038942265000000004,1.62,0.03,1.620277754,1.6575000000000002,0.029500000000000002,1.6577624980999999,0.0375,-0.0105,0.038942265000000004,1.62,0.04,1.6204937519
2021-01-06 12:30:00,1.694,0.018500000000000003,1.6941010153,0.044,-0.0115,0.0454780167,1.65,0.03,1.6502727046999999,1.6840000000000002,0.0285,1.6842411496,0.044,-0.0115,0.0454780167,1.6400000000000001,0.04,1.6404877324
2021-01-06 13:00:00,1.6705,0.019,1.670608048,0.0405,-0.011,0.0419672491,1.63,0.03,1.6302760502,1.6705,0.029,1.6707517021,0.0405,-0.011,0.0419672491,1.63,0.04,1.6304907237
2021-01-06 13:30:00,1.7295,0.021,1.7296274888,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.7000000000000002,0.03,1.7002646853,1.7295,0.031,1.7297778036,0.029500000000000002,-0.009000000000000001,0.030842341000000002,1.7000000000000002,0.04,1.7004705231
2021-01-06 14:00:00,1.713,0.0055000000000000005,1.7130088295,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.7000000000000002,0.01,1.7000294115,1.713,0.035500000000000004,1.7133678093,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.7000000000000002,0.04,1.7004705231
2021-01-06 14:30:00,1.7265000000000001,0.007,1.7265141905,0.006500000000000001,-0.003,0.0071589105,1.72,0.01,1.7200290695,1.7165,0.017,1.7165841809,0.006500000000000001,-0.003,0.0071589105,1.71,0.02,1.7101169551000002
2021-01-06 15:00:00,1.6785,-0.0165,1.6785810972,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.6600000000000001,-0.01,1.6600301202,1.6785,-0.0165,1.6785810972,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.6600000000000001,-0.01,1.6600301202
2021-01-06 15:30:00,1.7525,0.842,1.9442788509,0.022500000000000003,-0.008,0.0238799079,1.73,0.85,1.9275372889,1.5925,-0.858,1.8089279284000002,0.022500000000000003,-0.008,0.0238799079,1.57,-0.85,1.7853291012999999
2021-01-06 16:00:00,1.8115,0.8555,2.0033503188,0.0115,-0.0045000000000000005,0.012349089,1.8,0.86,1.9948934809,1.6515,-0.8545,1.859468338,0.0115,-0.0045000000000000005,0.012349089,1.6400000000000001,-0.85,1.8471870506
2021-01-06 16:30:00,1.941,0.899,2.1390843836,0.001,-0.001,0.0014142136,1.94,0.9,2.1385976714,1.7810000000000001,-0.851,1.9738698032,0.001,-0.001,0.0014142136,1.78,-0.85,1.9725364382000001
2021-01-06 17:00:00,2.0455,0.6475000000000001,2.1455364131,0.0055000000000000005,-0.0025,0.006041523,2.04,0.65,2.1410511437,1.9355,-0.5325,2.007415378,0.0055000000000000005,-0.0025,0.006041523,1.9300000000000002,-0.53,2.0014494748
2021-01-06 17:30:00,2.1165,0.057,2.1172674016,0.006500000000000001,-0.003,0.0071589105,2.11,0.06,2.1108529082,2.1165,0.067,2.1175602117,0.006500000000000001,-0.003,0.0071589105,2.11,0.07,2.1111608181
2021-01-06 18:00:00,2.205,0.0545,2.2056734232,0.015,-0.0055000000000000005,0.015976545300000002,2.19,0.06,2.1908217636,2.195,0.0645,2.1959474607000002,0.015,-0.0055000000000000005,0.015976545300000002,2.18,0.07,2.1811235637
2021-01-06 18:30:00,2.1345,0.051000000000000004,2.1351091892,0.0245,-0.009000000000000001,0.0261007663,2.11,0.06,2.1108529082,2.1245,0.061,2.125375555,0.0245,-0.009000000000000001,0.0261007663,2.1,0.07,2.1011663428
2021-01-06 19:00:00,2.075,0.044500000000000005,2.0754771138,0.015,-0.0055000000000000005,0.015976545300000002,2.06,0.05,2.0606067068,2.075,0.044500000000000005,2.0754771138,0.015,-0.0055000000000000005,0.015976545300000002,2.06,0.05,2.0606067068
2021-01-06 19:30:00,1.995,0.0245,1.9951504329,0.015,-0.0055000000000000005,0.015976545300000002,1.98,0.03,1.9802272597,1.995,0.0245,1.9951504329,0.015,-0.0055000000000000005,0.015976545300000002,1.98,0.03,1.9802272597
2021-01-06 20:00:00,1.896,0.027,1.8961922371000002,0.006,-0.003,0.0067082039,1.8900000000000001,0.03,1.8902380802,1.896,0.027,1.8961922371000002,0.006,-0.003,0.0067082039,1.8900000000000001,0.03,1.8902380802
2021-01-06 20:30:00,1.7810000000000001,0.022500000000000003,1.7811421195000001,0.021,-0.007500000000000001,0.022299103100000002,1.76,0.03,1.7602556632000002,1.7810000000000001,0.022500000000000003,1.7811421195000001,0.021,-0.007500000000000001,0.022299103100000002,1.76,0.03,1.7602556632000002
2021-01-06 21:00:00,1.7075,0.02,1.7076171263000002,0.0275,-0.01,0.0292617498,1.6800000000000002,0.03,1.6802678358,1.7075,0.02,1.7076171263000002,0.0275,-0.01,0.0292617498,1.6800000000000002,0.03,1.6802678358
2021-01-06 21:30:00,1.642,0.085,1.6441985890000002,0.042,-0.015,0.044598206200000004,1.6,0.1,1.6031219542000001,1.6320000000000001,-0.065,1.6332939111,0.042,-0.015,0.044598206200000004,1.5899999999999999,-0.05,1.5907859693000002
2021-01-06 22:00:00,1.487,-0.0235,1.4871856811000002,0.037,-0.0135,0.0393859112,1.45,-0.01,1.4500344823,1.487,-0.0235,1.4871856811000002,0.037,-0.0135,0.0393859112,1.45,-0.01,1.4500344823
2021-01-06 22:30:00,1.449,0.233,1.4676137094000001,0.019,-0.007,0.0202484567,1.43,0.24,1.45,1.409,-0.277,1.4359700554,0.019,-0.007,0.0202484567,1.3900000000000001,-0.27,1.4159802259
2021-01-06 23:00:00,1.3425,0.232,1.3623987118,0.022500000000000003,-0.008,0.0238799079,1.32,0.24,1.3416407865,1.3025,-0.278,1.331837171,0.022500000000000003,-0.008,0.0238799079,1.28,-0.27,1.308166656
2021-01-06 23:30:00,1.2245,-0.019,1.2246473982000001,0.0245,-0.009000000000000001,0.0261007663,1.2,-0.01,1.2000416659,1.2245,-0.019,1.2246473982000001,0.0245,-0.009000000000000001,0.0261007663,1.2,-0.01,1.2000416659
2021-01-07 00:00:00,1.1615,-0.0145,1.1615905044,0.0115,-0.0045000000000000005,0.012349089,1.15,-0.01,1.1500434774000001,1.1615,-0.0145,1.1615905044,0.0115,-0.0045000000000000005,0.012349089,1.15,-0.01,1.1500434774000001
2021-01-07 00:30:00,1.239,-0.0135,1.239073545,0.009000000000000001,-0.0035,0.009656604000000001,1.23,-0.01,1.2300406497,1.239,-0.0135,1.239073545,0.009000000000000001,-0.0035,0.009656604000000001,1.23,-0.01,1.2300406497
2021-01-07 01:00:00,1.307,-0.013000000000000001,1.3070646503,0.007,-0.003,0.007615773100000001,1.3,-0.01,1.300038461,1.307,-0.013000000000000001,1.3070646503,0.007,-0.003,0.007615773100000001,1.3,-0.01,1.300038461
2021-01-07 01:30:00,1.311,-0.014,1.31107475,0.011,-0.004,0.0117046999,1.3,-0.01,1.300038461,1.311,-0.014,1.31107475,0.011,-0.004,0.0117046999,1.3,-0.01,1.300038461
2021-01-07 02:00:00,1.2745,-0.0155,1.2745942492,0.0145,-0.0055000000000000005,0.015508062400000001,1.26,-0.01,1.2600396819,1.2745,-0.0155,1.2745942492,0.0145,-0.0055000000000000005,0.015508062400000001,1.26,-0.01,1.2600396819
2021-01-07 02:30:00,1.256,-0.016,1.2561019067,0.016,-0.006,0.017088007500000002,1.24,-0.01,1.2400403219,1.256,-0.016,1.2561019067,0.016,-0.006,0.017088007500000002,1.24,-0.01,1.2400403219
2021-01-07 03:00:00,1.2530000000000001,-0.015,1.2530897813,0.013000000000000001,-0.005,0.0139283883,1.24,-0.01,1.2400403219,1.2530000000000001,-0.015,1.2530897813,0.013000000000000001,-0.005,0.0139283883,1.24,-0.01,1.2400403219
2021-01-07 03:30:00,1.2245,-0.0425,1.2252373239,0.0045000000000000005,-0.0025,0.0051478151000000005,1.22,-0.04,1.2206555616,1.2245,-0.0125,1.2245637999,0.0045000000000000005,-0.0025,0.0051478151000000005,1.22,-0.01,1.2200409829
2021-01-07 04:00:00,1.201,-0.041,1.2016996297,0.001,-0.001,0.0014142136,1.2,-0.04,1.2006664816,1.201,-0.011,1.2010503736,0.001,-0.001,0.0014142136,1.2,-0.01,1.2000416659
2021-01-07 04:30:00,1.2,-0.04,1.2006664816,0.0,0.0,0.0,1.2,-0.04,1.2006664816,1.2,-0.03,1.2003749414,0.0,0.0,0.0,1.2,-0.03,1.2003749414
2021-01-07 05:00:00,1.2,-0.06,1.2014990637,0.0,0.0,0.0,1.2,-0.06,1.2014990637,1.2,-0.06,1.2014990637,0.0,0.0,0.0,1.2,-0.06,1.2014990637
2021-01-07 05:30:00,1.2,-0.06,1.2014990637,0.0,0.0,0.0,1.2,-0.06,1.2014990637,1.2,-0.06,1.2014990637,0.0,0.0,0.0,1.2,-0.06,1.2014990637
2021-01-07 06:00:00,1.24,-0.06,1.2414507642000001,0.0,0.0,0.0,1.24,-0.06,1.2414507642000001,1.24,-0.04,1.2406449935000001,0.0,0.0,0.0,1.24,-0.04,1.2406449935000001
2021-01-07 06:30:00,1.35,0.04,1.3505924625999999,0.0,0.0,0.0,1.35,0.04,1.3505924625999999,1.34,-0.03,1.3403357788,0.0,0.0,0.0,1.34,-0.03,1.3403357788
2021-01-07 07:00:00,1.58,0.4,1.6298466186,0.0,0.0,0.0,1.58,0.4,1.6298466186,1.52,-0.31,1.551289786,0.0,0.0,0.0,1.52,-0.31,1.551289786
2021-01-07 07:30:00,1.67,0.07,1.671466422,0.0,0.0,0.0,1.67,0.07,1.671466422,1.67,0.07,1.671466422,0.0,0.0,0.0,1.67,0.07,1.671466422
2021-01-07 08:00:00,1.65,0.07,1.651484181,0.0,0.0,0.0,1.65,0.07,1.651484181,1.65,0.07,1.651484181,0.0,0.0,0.0,1.65,0.07,1.651484181
2021-01-07 08:30:00,1.77,0.07,1.77138364,0.0,0.0,0.0,1.77,0.07,1.77138364,1.77,0.07,1.77138364,0.0,0.0,0.0,1.77,0.07,1.77138364
2021-01-07 09:00:00,1.82,0.07,1.8213456564000001,0.0,0.0,0.0,1.82,0.07,1.8213456564000001,1.82,0.07,1.8213456564000001,0.0,0.0,0.0,1.82,0.07,1.8213456564000001
2021-01-07 09:30:00,1.841,0.07,1.8423303178000001,0.001,0.0,0.001,1.8399999999999999,0.07,1.8413310403,1.841,0.07,1.8423303178000001,0.001,0.0,0.001,1.8399999999999999,0.07,1.8413310403
2021-01-07 10:00:00,1.7930000000000001,0.07,1.7943659047,0.003,0.0,0.003,1.79,0.07,1.7913681922,1.7930000000000001,0.07,1.7943659047,0.003,0.0,0.003,1.79,0.07,1.7913681922
2021-01-07 10:30:00,1.7770000000000001,0.07,1.7783781937,0.007,0.0,0.007,1.77,0.07,1.77138364,1.7770000000000001,0.07,1.7783781937,0.007,0.0,0.007,1.77,0.07,1.77138364
2021-01-07 11:00:00,1.7485,0.07,1.74990064,0.0085,0.0,0.0085,1.74,0.07,1.7414074767,1.7485,0.07,1.74990064,0.0085,0.0,0.0085,1.74,0.07,1.7414074767
2021-01-07 11:30:00,1.9325,0.07,1.9337673723000002,0.0025,0.0,0.0025,1.9300000000000002,0.07,1.9312690129,1.9225,0.07,1.9237739602000001,0.0025,0.0,0.0025,1.92,0.07,1.9212756179000001
2021-01-07 12:00:00,1.933,0.1,1.9355849245,0.003,0.0,0.003,1.9300000000000002,0.1,1.9325889372,1.923,0.11,1.9261435564,0.003,0.0,0.003,1.92,0.11,1.9231484602000002
2021-01-07 12:30:00,1.8905,0.1,1.8931429555000001,0.0105,0.0,0.0105,1.88,0.1,1.8826576958999999,1.8905,0.11,1.8936975075,0.0105,0.0,0.0105,1.88,0.11,1.8832153355
2021-01-07 13:00:00,1.8525,0.11,1.8557629832,0.0125,0.0,0.0125,1.8399999999999999,0.11,1.8432851109000001,1.8525,0.12,1.8563825710000001,0.0125,0.0,0.0125,1.8399999999999999,0.12,1.8439088915
2021-01-07 13:30:00,1.787,0.09,1.7892649329,0.007,0.0,0.007,1.78,0.09,1.7822738286000002,1.787,0.09,1.7892649329,0.007,0.0,0.007,1.78,0.09,1.7822738286000002
2021-01-07 14:00:00,1.6585,0.05,1.6592535219,0.0085,0.0,0.0085,1.65,0.05,1.6507574019,1.6585,0.05,1.6592535219,0.0085,0.0,0.0085,1.65,0.05,1.6507574019
2021-01-07 14:30:00,1.584,-0.001,1.5840003157,0.004,-0.001,0.0041231056,1.58,0.0,1.58,1.584,0.009000000000000001,1.584025568,0.004,-0.001,0.0041231056,1.58,0.01,1.5800316453
2021-01-07 15:00:00,1.581,-0.01,1.5810316252,0.001,0.0,0.001,1.58,-0.01,1.5800316453,1.581,-0.01,1.5810316252,0.001,0.0,0.001,1.58,-0.01,1.5800316453
2021-01-07 15:30:00,1.561,0.05,1.5618005635,0.001,0.0,0.001,1.56,0.05,1.5608010764,1.5510000000000002,-0.09,1.5536090242,0.001,0.0,0.001,1.55,-0.09,1.5526107046000002
2021-01-07 16:00:00,1.722,0.189,1.7323409018,0.002,-0.001,0.0022360680000000003,1.72,0.19,1.730462366,1.6920000000000002,-0.181,1.7016536075,0.002,-0.001,0.0022360680000000003,1.69,-0.18,1.6995587663
2021-01-07 16:30:00,1.9065,0.917,2.1155687769,0.006500000000000001,-0.003,0.0071589105,1.9,0.92,2.1110187114,1.7465000000000002,-0.8230000000000001,1.9306970891000002,0.006500000000000001,-0.003,0.0071589105,1.74,-0.8200000000000001,1.9235384062
2021-01-07 17:00:00,2.0335,0.915,2.2298760616,0.0135,-0.005,0.01439618,2.02,0.92,2.2196396104,1.8735,-0.8250000000000001,2.0471021592,0.0135,-0.005,0.01439618,1.8599999999999999,-0.8200000000000001,2.0327321516
2021-01-07 17:30:00,2.1525,0.48550000000000004,2.2065734749,0.0125,-0.0045000000000000005,0.0132853303,2.14,0.49,2.1953815158,2.0725,-0.3745,2.1060642203,0.0125,-0.0045000000000000005,0.0132853303,2.06,-0.37,2.0929644049
2021-01-07 18:00:00,2.206,0.064,2.2069281819,0.016,-0.006,0.017088007500000002,2.19,0.07,2.1911184359,2.196,0.074,2.1972464586,0.016,-0.006,0.017088007500000002,2.18,0.08,2.181467396
2021-01-07 18:30:00,2.18,0.046,2.1804852671,0.01,-0.004,0.0107703296,2.17,0.05,2.1705759604,2.18,0.076,2.1813243684,0.01,-0.004,0.0107703296,2.17,0.08,2.1714741537
2021-01-07 19:00:00,2.0755,0.044500000000000005,2.0759769989,0.0155,-0.0055000000000000005,0.0164468842,2.06,0.05,2.0606067068,2.0655,0.044500000000000005,2.0659793077,0.0155,-0.0055000000000000005,0.0164468842,2.05,0.05,2.0506096654
2021-01-07 19:30:00,1.956,0.024,1.9561472336999999,0.016,-0.006,0.017088007500000002,1.94,0.03,1.9402319449,1.956,0.024,1.9561472336999999,0.016,-0.006,0.017088007500000002,1.94,0.03,1.9402319449
2021-01-07 20:00:00,1.8885,0.133,1.8931775537000002,0.018500000000000003,-0.007,0.0197800404,1.87,0.14,1.8752333187999999,1.8685,-0.047,1.8690910224000001,0.018500000000000003,-0.007,0.0197800404,1.85,-0.04,1.8504323819000001
2021-01-07 20:30:00,1.7875,0.027,1.7877039045,0.007500000000000001,-0.003,0.0080777472,1.78,0.03,1.7802527910000001,1.7875,0.027,1.7877039045,0.007500000000000001,-0.003,0.0080777472,1.78,0.03,1.7802527910000001
2021-01-07 21:00:00,1.6965,0.004,1.6965047156000002,0.0165,-0.006,0.0175570499,1.6800000000000002,0.01,1.6800297616000002,1.6965,0.014,1.696557765,0.0165,-0.006,0.0175570499,1.6800000000000002,0.02,1.6801190434
2021-01-07 21:30:00,1.6035,-0.015,1.6035701575,0.0135,-0.005,0.01439618,1.5899999999999999,-0.01,1.5900314462,1.6035,-0.005,1.6035077954,0.0135,-0.005,0.01439618,1.5899999999999999,0.0,1.5899999999999999
2021-01-07 22:00:00,1.5205000000000002,-0.014,1.5205644511,0.0105,-0.004,0.011236102500000001,1.51,-0.01,1.5100331122,1.5205000000000002,-0.004,1.5205052613999999,0.0105,-0.004,0.011236102500000001,1.51,0.0,1.51
2021-01-07 22:30:00,1.462,0.468,1.5350791511000001,0.002,-0.002,0.0028284271,1.46,0.47000000000000003,1.533786165,1.3820000000000001,-0.512,1.473793744,0.002,-0.002,0.0028284271,1.38,-0.51,1.4712239802
2021-01-07 23:00:00,1.34,0.49,1.4267795905,0.0,0.0,0.0,1.34,0.49,1.4267795905,1.26,-0.54,1.3708391591,0.0,0.0,0.0,1.26,-0.54,1.3708391591
2021-01-07 23:30:00,1.21,-0.02,1.210165278,0.0,0.0,0.0,1.21,-0.02,1.210165278,1.21,-0.01,1.2100413215999999,0.0,0.0,0.0,1.21,-0.01,1.2100413215999999
2021-01-08 00:00:00,1.15,-0.02,1.1501738999,0.0,0.0,0.0,1.15,-0.02,1.1501738999,1.15,-0.01,1.1500434774000001,0.0,0.0,0.0,1.15,-0.01,1.1500434774000001
2021-01-08 00:30:00,1.19,-0.05,1.191049957,0.0,0.0,0.0,1.19,-0.05,1.191049957,1.19,-0.01,1.1900420161,0.0,0.0,0.0,1.19,-0.01,1.1900420161
2021-01-08 01:00:00,1.27,-0.05,1.2709838709,0.0,0.0,0.0,1.27,-0.05,1.2709838709,1.28,-0.01,1.2800390619,0.0,0.0,0.0,1.28,-0.01,1.2800390619
2021-01-08 01:30:00,1.31,-0.05,1.3109538512,0.0,0.0,0.0,1.31,-0.05,1.3109538512,1.31,-0.01,1.3100381674000001,0.0,0.0,0.0,1.31,-0.01,1.3100381674000001
2021-01-08 02:00:00,1.2715,-0.051000000000000004,1.2725223967,0.0015,-0.001,0.0018027756000000002,1.27,-0.05,1.2709838709,1.2715,-0.011,1.2715475807,0.0015,-0.001,0.0018027756000000002,1.27,-0.01,1.2700393695
2021-01-08 02:30:00,1.2205,-0.054,1.2216940083,0.0105,-0.004,0.011236102500000001,1.21,-0.05,1.2110326171999999,1.2205,-0.034,1.2209734846,0.0105,-0.004,0.011236102500000001,1.21,-0.03,1.2103718437
2021-01-08 03:00:00,1.1925,-0.0545,1.1937447382,0.0125,-0.0045000000000000005,0.0132853303,1.18,-0.05,1.181058847,1.1925,-0.0645,1.1942430657,0.0125,-0.0045000000000000005,0.0132853303,1.18,-0.06,1.181524439
2021-01-08 03:30:00,1.167,-0.056,1.1683428435,0.017,-0.006,0.0180277564,1.15,-0.05,1.1510864433,1.167,-0.066,1.1688648339,0.017,-0.006,0.0180277564,1.15,-0.06,1.1515641537
2021-01-08 04:00:00,1.162,-0.0545,1.1632773745,0.012,-0.0045000000000000005,0.012816005600000001,1.15,-0.05,1.1510864433,1.162,-0.0645,1.163788748,0.012,-0.0045000000000000005,0.012816005600000001,1.15,-0.06,1.1515641537
2021-01-08 04:30:00,1.1360000000000001,-0.056,1.1373794442,0.016,-0.006,0.017088007500000002,1.12,-0.05,1.1211155159,1.1360000000000001,-0.066,1.1379156383,0.016,-0.006,0.017088007500000002,1.12,-0.06,1.1216059914
2021-01-08 05:00:00,1.134,-0.055,1.1353329908,0.014,-0.005,0.0148660687,1.12,-0.05,1.1211155159,1.134,-0.065,1.1358613472,0.014,-0.005,0.0148660687,1.12,-0.06,1.1216059914
2021-01-08 05:30:00,1.141,-0.0575,1.14244792,0.021,-0.007500000000000001,0.022299103100000002,1.12,-0.05,1.1211155159,1.141,-0.0675,1.14299486,0.021,-0.007500000000000001,0.022299103100000002,1.12,-0.06,1.1216059914
2021-01-08 06:00:00,1.2035,-0.0385,1.2041156506,0.0235,-0.0085,0.024989998000000003,1.18,-0.03,1.1803812943,1.2035,-0.0285,1.203837406,0.0235,-0.0085,0.024989998000000003,1.18,-0.02,1.1801694794
2021-01-08 06:30:00,1.459,0.47950000000000004,1.5357738277,0.029,-0.0105,0.030842341000000002,1.43,0.49,1.5116216458,1.399,-0.3305,1.4375086956,0.029,-0.0105,0.030842341000000002,1.37,-0.32,1.4068759718
2021-01-08 07:00:00,1.5805,0.106,1.5840505832,0.0105,-0.004,0.011236102500000001,1.57,0.11,1.5738487856,1.5805,0.116,1.5847511634,0.0105,-0.004,0.011236102500000001,1.57,0.12,1.5745793089
2021-01-08 07:30:00,1.6640000000000001,0.3175,1.6940195542,0.004,-0.0025,0.0047169906,1.6600000000000001,0.32,1.6905620367,1.624,-0.0825,1.6260941701,0.004,-0.0025,0.0047169906,1.62,-0.08,1.6219741058000001
2021-01-08 08:00:00,1.669,0.1165,1.6730610419,0.009000000000000001,-0.0035,0.009656604000000001,1.6600000000000001,0.12,1.6643316977,1.679,0.1165,1.6830369128,0.009000000000000001,-0.0035,0.009656604000000001,1.67,0.12,1.6743058263
2021-01-08 08:30:00,1.724,0.111,1.7275696802,0.024,-0.009000000000000001,0.025632011200000002,1.7000000000000002,0.12,1.7042300314,1.724,0.111,1.7275696802,0.024,-0.009000000000000001,0.025632011200000002,1.7000000000000002,0.12,1.7042300314
2021-01-08 09:00:00,1.8250000000000002,0.111,1.8283725003,0.025,-0.009000000000000001,0.026570660500000003,1.8,0.12,1.8039955654000002,1.8250000000000002,0.111,1.8283725003,0.025,-0.009000000000000001,0.026570660500000003,1.8,0.12,1.8039955654000002
2021-01-08 09:30:00,1.8575,0.1135,1.8609644005,0.0175,-0.006500000000000001,0.0186681547,1.8399999999999999,0.12,1.8439088915,1.8575,0.1135,1.8609644005,0.0175,-0.006500000000000001,0.0186681547,1.8399999999999999,0.12,1.8439088915
2021-01-08 10:00:00,1.8455,0.107,1.848599267,0.035500000000000004,-0.013000000000000001,0.0378054229,1.81,0.12,1.8139735389,1.8455,0.107,1.848599267,0.035500000000000004,-0.013000000000000001,0.0378054229,1.81,0.12,1.8139735389
2021-01-08 10:30:00,1.877,0.1105,1.8802497839,0.027,-0.0095,0.0286225436,1.85,0.12,1.8538878067,1.867,0.1105,1.8702671601,0.027,-0.0095,0.0286225436,1.8399999999999999,0.12,1.8439088915
2021-01-08 11:00:00,1.9300000000000002,0.1125,1.9332760408,0.02,-0.007500000000000001,0.0213600094,1.9100000000000001,0.12,1.9137659209,1.9300000000000002,0.1125,1.9332760408,0.02,-0.007500000000000001,0.0213600094,1.9100000000000001,0.12,1.9137659209
2021-01-08 11:30:00,1.849,0.1095,1.8522395228000001,0.029,-0.0105,0.030842341000000002,1.82,0.12,1.8239517537,1.849,0.1095,1.8522395228000001,0.029,-0.0105,0.030842341000000002,1.82,0.12,1.8239517537
2021-01-08 12:00:00,1.7905000000000002,0.0795,1.7922640709,0.030500000000000003,-0.0105,0.0322567822,1.76,0.09,1.7622996340000001,1.7905000000000002,0.08950000000000001,1.7927354797000001,0.030500000000000003,-0.0105,0.0322567822,1.76,0.1,1.7628386200000001
2021-01-08 12:30:00,1.79,0.08,1.7917868177,0.03,-0.01,0.0316227766,1.76,0.09,1.7622996340000001,1.79,0.09,1.7922611417,0.03,-0.01,0.0316227766,1.76,0.1,1.7628386200000001
2021-01-08 13:00:00,1.876,0.0815,1.8777694880000002,0.026000000000000002,-0.0085,0.027354158700000002,1.85,0.09,1.8521878954000002,1.876,0.0915,1.8782300844000002,0.026000000000000002,-0.0085,0.027354158700000002,1.85,0.1,1.8527007314000001
2021-01-08 13:30:00,1.8559999999999999,0.07100000000000001,1.8573575315,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.83,0.08,1.8317477992,1.8559999999999999,0.07100000000000001,1.8573575315,0.026000000000000002,-0.009000000000000001,0.027513633000000003,1.83,0.08,1.8317477992
2021-01-08 14:00:00,1.8210000000000002,0.069,1.8223067799,0.061,-0.021,0.06451356450000001,1.76,0.09,1.7622996340000001,1.8210000000000002,0.079,1.8227128134,0.061,-0.021,0.06451356450000001,1.76,0.1,1.7628386200000001
2021-01-08 14:30:00,1.839,0.0695,1.8403128131000002,0.059000000000000004,-0.0205,0.062459987200000004,1.78,0.09,1.7822738286000002,1.8290000000000002,0.0795,1.8307269731,0.059000000000000004,-0.0205,0.062459987200000004,1.77,0.1,1.7728226082
2021-01-08 15:00:00,1.8090000000000002,0.08600000000000001,1.8110430696000002,0.069,-0.024,0.073054774,1.74,0.11,1.7434735444,1.8090000000000002,0.08600000000000001,1.8110430696000002,0.069,-0.024,0.073054774,1.74,0.11,1.7434735444
2021-01-08 15:30:00,1.7525,0.0685,1.7538382194,0.0325,-0.0115,0.0344746284,1.72,0.08,1.7218594600000001,1.7425000000000002,0.0785,1.7442673247,0.0325,-0.0115,0.0344746284,1.71,0.09,1.7123667831
2021-01-08 16:00:00,1.7685,0.0695,1.7698651079,0.0285,-0.0105,0.0303726851,1.74,0.08,1.7418381096000002,1.7585000000000002,0.0795,1.7602961399,0.0285,-0.0105,0.0303726851,1.73,0.09,1.7323394587
2021-01-08 16:30:00,1.8305,0.0925,1.8328356446,0.0205,-0.007500000000000001,0.021828880000000002,1.81,0.1,1.8127603261,1.8305,0.0925,1.8328356446,0.0205,-0.007500000000000001,0.021828880000000002,1.81,0.1,1.8127603261
2021-01-08 17:00:00,1.9405000000000001,0.0925,1.9427033999,0.0205,-0.007500000000000001,0.021828880000000002,1.92,0.1,1.922602403,1.9304999999999999,0.0925,1.9327148004999999,0.0205,-0.007500000000000001,0.021828880000000002,1.9100000000000001,0.1,1.9126160096
2021-01-08 17:30:00,2.0595,0.0495,2.0600947794,0.029500000000000002,-0.0105,0.0313129366,2.03,0.06,2.0308865059,2.0495,0.059500000000000004,2.0503635044,0.029500000000000002,-0.0105,0.0313129366,2.02,0.07,2.0212125074
2021-01-08 18:00:00,2.096,0.0505,2.0966082729,0.026000000000000002,-0.0095,0.0276812211,2.07,0.06,2.0708693827,2.096,0.060500000000000005,2.0968729694,0.026000000000000002,-0.0095,0.0276812211,2.07,0.07,2.0711832367
2021-01-08 18:30:00,2.1405,0.052500000000000005,2.1411437364,0.0205,-0.007500000000000001,0.021828880000000002,2.12,0.06,2.1208488866,2.1405,0.0625,2.1414122676,0.0205,-0.007500000000000001,0.021828880000000002,2.12,0.07,2.1211553456
2021-01-08 19:00:00,2.0395,0.033,2.0397669597,0.0195,-0.007,0.020718349400000002,2.02,0.04,2.0203960008,2.0395,0.043000000000000003,2.039953247,0.0195,-0.007,0.020718349400000002,2.02,0.05,2.0206187171
2021-01-08 19:30:00,1.964,0.025,1.9641591076,0.014,-0.005,0.0148660687,1.9500000000000002,0.03,1.9502307556,1.964,0.025,1.9641591076,0.014,-0.005,0.0148660687,1.9500000000000002,0.03,1.9502307556
2021-01-08 20:00:00,1.8545,0.0175,1.8545825676,0.0345,-0.0125,0.0366946863,1.82,0.03,1.8202472360000002,1.8445,0.0175,1.8445830152,0.0345,-0.0125,0.0366946863,1.81,0.03,1.8102486017000001
