Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-08 20:30:00,1.7890000000000001,0.076,1.7906135820000002,0.039,-0.014,0.0414366987,1.75,0.09,1.7523127575,1.7690000000000001,-0.024,1.7691627964,0.039,-0.014,0.0414366987,1.73,-0.01,1.7300289014999999
2021-01-08 21:00:00,1.65,0.012,1.6500436358,0.05,-0.018000000000000002,0.053141321000000005,1.6,0.03,1.6002812253,1.6600000000000001,0.012,1.6600433729000001,0.05,-0.018000000000000002,0.053141321000000005,1.6099999999999999,0.03,1.6102794787999999
2021-01-08 21:30:00,1.5785,-0.0145,1.5785665966,0.0685,-0.0245,0.0727495704,1.51,0.01,1.5100331122,1.5685,0.0055000000000000005,1.5685096429,0.0685,-0.0245,0.0727495704,1.5,0.03,1.50029997
2021-01-08 22:00:00,1.5045000000000002,-0.023,1.5046757955999999,0.0945,-0.033,0.1000962037,1.4100000000000001,0.01,1.4100354605,1.4945,-0.003,1.494503011,0.0945,-0.033,0.1000962037,1.4,0.03,1.4003213917
2021-01-08 22:30:00,1.4195,-0.021500000000000002,1.4196628121,0.08950000000000001,-0.0315,0.094881505,1.33,0.01,1.3300375935,1.4195,-0.021500000000000002,1.4196628121,0.08950000000000001,-0.0315,0.094881505,1.33,0.01,1.3300375935
2021-01-08 23:00:00,1.3255,0.003,1.3255033949000001,0.10550000000000001,-0.037,0.1118000447,1.22,0.04,1.2206555616,1.3155000000000001,-0.057,1.3167343126,0.10550000000000001,-0.037,0.1118000447,1.21,-0.02,1.210165278
2021-01-08 23:30:00,1.23,-0.0385,1.2306023931,0.08,-0.0285,0.08492496690000001,1.15,-0.01,1.1500434774000001,1.23,-0.0485,1.2309558278,0.08,-0.0285,0.08492496690000001,1.15,-0.02,1.1501738999
2021-01-09 00:00:00,1.1475,-0.081,1.1503552712,0.08750000000000001,-0.031,0.0928291441,1.06,-0.05,1.0611785901,1.1475,-0.07100000000000001,1.1496944159,0.08750000000000001,-0.031,0.0928291441,1.06,-0.04,1.0607544485
2021-01-09 00:30:00,1.181,-0.0755,1.1834108543,0.07100000000000001,-0.025500000000000002,0.0754403738,1.11,-0.05,1.1111255555,1.181,-0.0655,1.1828149686,0.07100000000000001,-0.025500000000000002,0.0754403738,1.11,-0.04,1.1107204869
2021-01-09 01:00:00,1.3205,0.0015,1.3205008518999999,0.0505,-0.018500000000000003,0.0537819672,1.27,0.02,1.2701574706,1.3105,-0.08850000000000001,1.3134848686,0.0505,-0.018500000000000003,0.0537819672,1.26,-0.07,1.2619429464
2021-01-09 01:30:00,1.4135,0.8075,1.6278938847000002,0.0635,-0.022500000000000003,0.0673683902,1.35,0.8300000000000001,1.5847397263,1.2835,-0.8725,1.5519756764000001,0.0635,-0.022500000000000003,0.0673683902,1.22,-0.85,1.4869095467
2021-01-09 02:00:00,1.351,0.801,1.5706056157,0.081,-0.029,0.0860348766,1.27,0.8300000000000001,1.5171684152,1.221,-0.879,1.5044872881,0.081,-0.029,0.0860348766,1.1400000000000001,-0.85,1.4220056259
2021-01-09 02:30:00,1.3195000000000001,0.812,1.5493302585,0.0495,-0.018000000000000002,0.0526711496,1.27,0.8300000000000001,1.5171684152,1.1895,-0.868,1.4725264853,0.0495,-0.018000000000000002,0.0526711496,1.1400000000000001,-0.85,1.4220056259
2021-01-09 03:00:00,1.324,0.8105,1.5523808328,0.054,-0.0195,0.057412977600000005,1.27,0.8300000000000001,1.5171684152,1.194,-0.8695,1.4770464617,0.054,-0.0195,0.057412977600000005,1.1400000000000001,-0.85,1.4220056259
2021-01-09 03:30:00,1.2895,0.805,1.5201431676000001,0.0695,-0.025,0.07385966420000001,1.22,0.8300000000000001,1.4755676873999999,1.1595,-0.875,1.4526063644,0.0695,-0.025,0.07385966420000001,1.09,-0.85,1.3822445514
2021-01-09 04:00:00,1.2085,0.0025,1.2085025858,0.0785,-0.0275,0.083177521,1.13,0.03,1.1303981599,1.1985000000000001,-0.0775,1.2010031224,0.0785,-0.0275,0.083177521,1.12,-0.05,1.1211155159
2021-01-09 04:30:00,1.2305,-0.0385,1.2311021485,0.0805,-0.0285,0.0853961357,1.15,-0.01,1.1500434774000001,1.2305,-0.0285,1.2308300045,0.0805,-0.0285,0.0853961357,1.15,0.0,1.15
2021-01-09 05:00:00,1.1945000000000001,-0.0465,1.1954047432000001,0.10450000000000001,-0.036500000000000005,0.1106910114,1.09,-0.01,1.0900458706,1.1945000000000001,-0.036500000000000005,1.19505753,0.10450000000000001,-0.036500000000000005,0.1106910114,1.09,0.0,1.09
2021-01-09 05:30:00,1.226,-0.043500000000000004,1.2267714742,0.096,-0.0335,0.1016771852,1.13,-0.01,1.1300442469,1.226,-0.0235,1.2262252036,0.096,-0.0335,0.1016771852,1.13,0.01,1.1300442469
2021-01-09 06:00:00,1.2435,-0.016,1.243602931,0.07350000000000001,-0.026000000000000002,0.0779631323,1.17,0.01,1.1700427343,1.2435,-0.016,1.243602931,0.07350000000000001,-0.026000000000000002,0.0779631323,1.17,0.01,1.1700427343
2021-01-09 06:30:00,1.2685,-0.034,1.2689555745,0.0685,-0.024,0.0725827114,1.2,-0.01,1.2000416659,1.2685,-0.034,1.2689555745,0.0685,-0.024,0.0725827114,1.2,-0.01,1.2000416659
2021-01-09 07:00:00,1.3575,0.17300000000000001,1.3684791741,0.0475,-0.017,0.0504504708,1.31,0.19,1.3237069162,1.3275000000000001,-0.187,1.3406062994,0.0475,-0.017,0.0504504708,1.28,-0.17,1.2912397144
2021-01-09 07:30:00,1.478,0.856,1.7079871194,0.068,-0.024,0.07211102550000001,1.4100000000000001,0.88,1.6620770139,1.348,-0.834,1.585137218,0.068,-0.024,0.07211102550000001,1.28,-0.81,1.5147607072
2021-01-09 08:00:00,1.516,0.797,1.7127361151,0.036000000000000004,-0.013000000000000001,0.0382753184,1.48,0.81,1.6871573726,1.396,-0.763,1.5909069740000001,0.036000000000000004,-0.013000000000000001,0.0382753184,1.3599999999999999,-0.75,1.5530936868
2021-01-09 08:30:00,1.476,0.007,1.4760165988,0.036000000000000004,-0.013000000000000001,0.0382753184,1.44,0.02,1.4401388822,1.476,0.017,1.4760978965,0.036000000000000004,-0.013000000000000001,0.0382753184,1.44,0.03,1.4403124661
2021-01-09 09:00:00,1.5375,0.003,1.5375029268,0.0475,-0.017,0.0504504708,1.49,0.02,1.4901342221,1.5375,0.013000000000000001,1.5375549584,0.0475,-0.017,0.0504504708,1.49,0.03,1.4903019828000001
2021-01-09 09:30:00,1.5535,-0.0015,1.5535007242,0.0335,-0.0115,0.0354189215,1.52,0.01,1.5200328944,1.5535,0.018500000000000003,1.5536101506,0.0335,-0.0115,0.0354189215,1.52,0.03,1.5202960238
2021-01-09 10:00:00,1.5905,-0.016,1.5905804758,0.0205,-0.006,0.0213600094,1.57,-0.01,1.5700318468,1.5905,-0.006,1.5905113172,0.0205,-0.006,0.0213600094,1.57,0.0,1.57
2021-01-09 10:30:00,1.5505,-0.015,1.5505725555,0.0205,-0.005,0.021100947800000002,1.53,-0.01,1.5300326794,1.5505,-0.005,1.5505080619,0.0205,-0.005,0.021100947800000002,1.53,0.0,1.53
2021-01-09 11:00:00,1.549,0.026500000000000003,1.5492266619000001,0.019,-0.0035,0.0193196791,1.53,0.03,1.5302940894,1.549,0.026500000000000003,1.5492266619000001,0.019,-0.0035,0.0193196791,1.53,0.03,1.5302940894
2021-01-09 11:30:00,1.56,0.027,1.5602336364,0.02,-0.003,0.0202237484,1.54,0.03,1.5402921801,1.56,0.027,1.5602336364,0.02,-0.003,0.0202237484,1.54,0.03,1.5402921801
2021-01-09 12:00:00,1.554,0.03,1.5542895482999999,0.014,0.0,0.014,1.54,0.03,1.5402921801,1.554,0.03,1.5542895482999999,0.014,0.0,0.014,1.54,0.03,1.5402921801
2021-01-09 12:30:00,1.554,0.03,1.5542895482999999,0.014,0.0,0.014,1.54,0.03,1.5402921801,1.554,0.03,1.5542895482999999,0.014,0.0,0.014,1.54,0.03,1.5402921801
2021-01-09 13:00:00,1.553,0.03,1.5532897346999999,0.013000000000000001,0.0,0.013000000000000001,1.54,0.03,1.5402921801,1.553,0.03,1.5532897346999999,0.013000000000000001,0.0,0.013000000000000001,1.54,0.03,1.5402921801
2021-01-09 13:30:00,1.5514999999999999,0.03,1.5517900148,0.0115,0.0,0.0115,1.54,0.03,1.5402921801,1.5514999999999999,0.03,1.5517900148,0.0115,0.0,0.0115,1.54,0.03,1.5402921801
2021-01-09 14:00:00,1.509,0.03,1.5092981813000002,0.009000000000000001,0.0,0.009000000000000001,1.5,0.03,1.50029997,1.509,0.03,1.5092981813000002,0.009000000000000001,0.0,0.009000000000000001,1.5,0.03,1.50029997
2021-01-09 14:30:00,1.564,0.01,1.5640319690000002,0.004,0.0,0.004,1.56,0.01,1.560032051,1.564,0.03,1.5642876973000002,0.004,0.0,0.004,1.56,0.03,1.5602884349
2021-01-09 15:00:00,1.522,0.01,1.5220328512,0.002,0.0,0.002,1.52,0.01,1.5200328944,1.522,0.03,1.5222956348999999,0.002,0.0,0.002,1.52,0.03,1.5202960238
2021-01-09 15:30:00,1.5514999999999999,0.01,1.5515322265,0.0015,0.0,0.0015,1.55,0.01,1.5500322576999999,1.5514999999999999,0.03,1.5517900148,0.0015,0.0,0.0015,1.55,0.03,1.5502902954
2021-01-09 16:00:00,1.6005,0.03,1.6007811374,0.0005,0.0,0.0005,1.6,0.03,1.6002812253,1.6005,0.03,1.6007811374,0.0005,0.0,0.0005,1.6,0.03,1.6002812253
2021-01-09 16:30:00,1.79,0.52,1.864001073,0.0,0.0,0.0,1.79,0.52,1.864001073,1.7000000000000002,-0.44,1.7560182230999999,0.0,0.0,0.0,1.7000000000000002,-0.44,1.7560182230999999
2021-01-09 17:00:00,1.98,0.23,1.9933138237999999,0.0,0.0,0.0,1.98,0.23,1.9933138237999999,1.9500000000000002,-0.07,1.9512560058,0.0,0.0,0.0,1.9500000000000002,-0.07,1.9512560058
2021-01-09 17:30:00,2.11,0.08,2.111516043,0.0,0.0,0.0,2.11,0.08,2.111516043,2.1,0.08,2.1015232571,0.0,0.0,0.0,2.1,0.08,2.1015232571
2021-01-09 18:00:00,2.17,0.05,2.1705759604,0.0,0.0,0.0,2.17,0.05,2.1705759604,2.16,0.06,2.1608331726,0.0,0.0,0.0,2.16,0.06,2.1608331726
2021-01-09 18:30:00,2.18,0.05,2.1805733191,0.0,0.0,0.0,2.18,0.05,2.1805733191,2.18,0.06,2.1808255318,0.0,0.0,0.0,2.18,0.06,2.1808255318
2021-01-09 19:00:00,2.09,0.03,2.0902152999,0.0,0.0,0.0,2.09,0.03,2.0902152999,2.08,0.03,2.0802163349,0.0,0.0,0.0,2.08,0.03,2.0802163349
2021-01-09 19:30:00,1.97,0.01,1.9700253805,0.0,0.0,0.0,1.97,0.01,1.9700253805,1.97,0.03,1.9702284132,0.0,0.0,0.0,1.97,0.03,1.9702284132
2021-01-09 20:00:00,1.81,0.0,1.81,0.0,0.0,0.0,1.81,0.0,1.81,1.8,0.0,1.8,0.0,0.0,0.0,1.8,0.0,1.8
2021-01-09 20:30:00,1.7625000000000002,0.4585,1.8211613053,0.0025,-0.0015,0.0029154759,1.76,0.46,1.8191206667,1.6825,-0.4615,1.744645666,0.0025,-0.0015,0.0029154759,1.6800000000000002,-0.46,1.7418381096000002
2021-01-09 21:00:00,1.7109999999999999,-0.004,1.7110046756,0.011,-0.004,0.0117046999,1.7000000000000002,0.0,1.7000000000000002,1.7109999999999999,-0.004,1.7110046756,0.011,-0.004,0.0117046999,1.7000000000000002,0.0,1.7000000000000002
2021-01-09 21:30:00,1.654,-0.005,1.6540075574,0.014,-0.005,0.0148660687,1.6400000000000001,0.0,1.6400000000000001,1.6440000000000001,-0.015,1.6440684292,0.014,-0.005,0.0148660687,1.63,-0.01,1.6300306746
2021-01-09 22:00:00,1.552,-0.0245,1.5521933675000001,0.012,-0.0045000000000000005,0.012816005600000001,1.54,-0.02,1.5401298647,1.552,-0.0145,1.5520677337,0.012,-0.0045000000000000005,0.012816005600000001,1.54,-0.01,1.5400324672
2021-01-09 22:30:00,1.4845000000000002,0.3245,1.5195527302,0.0145,-0.0055000000000000005,0.015508062400000001,1.47,0.33,1.5065855435,1.4344999999999999,-0.3755,1.482831919,0.0145,-0.0055000000000000005,0.015508062400000001,1.42,-0.37,1.4674126891000001
2021-01-09 23:00:00,1.4635,0.8250000000000001,1.6800170386,0.0135,-0.005,0.01439618,1.45,0.8300000000000001,1.6707483352999999,1.3335,-0.865,1.5894801823,0.0135,-0.005,0.01439618,1.32,-0.86,1.5754364475
2021-01-09 23:30:00,1.2850000000000001,0.1675,1.2958708462000001,0.005,-0.0025,0.005590169900000001,1.28,0.17,1.2912397144,1.2650000000000001,-0.2225,1.2844186428,0.005,-0.0025,0.005590169900000001,1.26,-0.22,1.2790621564
2021-01-10 00:00:00,1.213,-0.043000000000000003,1.2137619206,0.003,-0.003,0.0042426407000000005,1.21,-0.04,1.2106609765,1.223,-0.023,1.2232162523,0.003,-0.003,0.0042426407000000005,1.22,-0.02,1.2201639234
2021-01-10 00:30:00,1.251,-0.061500000000000006,1.2525107784,0.001,-0.0015,0.0018027756000000002,1.25,-0.06,1.2514391715,1.251,-0.0415,1.25168816,0.001,-0.0015,0.0018027756000000002,1.25,-0.04,1.2506398362
2021-01-10 01:00:00,1.3900000000000001,0.29,1.4199295757,0.0,0.0,0.0,1.3900000000000001,0.29,1.4199295757,1.34,-0.35000000000000003,1.3849548729,0.0,0.0,0.0,1.34,-0.35000000000000003,1.3849548729
2021-01-10 01:30:00,1.34,-0.05,1.3409325114000001,0.0,0.0,0.0,1.34,-0.05,1.3409325114000001,1.34,-0.04,1.340596882,0.0,0.0,0.0,1.34,-0.04,1.340596882
2021-01-10 02:00:00,1.26,-0.05,1.2609916732,0.0,0.0,0.0,1.26,-0.05,1.2609916732,1.27,-0.06,1.2714165328,0.0,0.0,0.0,1.27,-0.06,1.2714165328
2021-01-10 02:30:00,1.28,-0.05,1.2809761903,0.0,0.0,0.0,1.28,-0.05,1.2809761903,1.29,-0.06,1.291394595,0.0,0.0,0.0,1.29,-0.06,1.291394595
2021-01-10 03:00:00,1.24,-0.05,1.2410076551,0.0,0.0,0.0,1.24,-0.05,1.2410076551,1.25,-0.06,1.2514391715,0.0,0.0,0.0,1.25,-0.06,1.2514391715
2021-01-10 03:30:00,1.2205,-0.0505,1.2215443095,0.0005,-0.0005,0.0007071068,1.22,-0.05,1.2210241603,1.2205,-0.060500000000000005,1.2219985679,0.0005,-0.0005,0.0007071068,1.22,-0.06,1.2214745188
2021-01-10 04:00:00,1.26,0.02,1.2601587202,0.0,0.0,0.0,1.26,0.02,1.2601587202,1.25,-0.14,1.2578155668,0.0,0.0,0.0,1.25,-0.14,1.2578155668
2021-01-10 04:30:00,1.26,0.65,1.4177799547,0.0,0.0,0.0,1.26,0.65,1.4177799547,1.1400000000000001,-0.76,1.3701094847,0.0,0.0,0.0,1.1400000000000001,-0.76,1.3701094847
2021-01-10 05:00:00,1.16,-0.06,1.1615506877,0.0,0.0,0.0,1.16,-0.06,1.1615506877,1.17,-0.05,1.1710678887000001,0.0,0.0,0.0,1.17,-0.05,1.1710678887000001
2021-01-10 05:30:00,1.21,-0.04,1.2106609765,0.0,0.0,0.0,1.21,-0.04,1.2106609765,1.21,-0.03,1.2103718437,0.0,0.0,0.0,1.21,-0.03,1.2103718437
2021-01-10 06:00:00,1.263,-0.012,1.2630570058,0.003,-0.002,0.0036055513000000003,1.26,-0.01,1.2600396819,1.263,-0.032,1.263405319,0.003,-0.002,0.0036055513000000003,1.26,-0.03,1.2603570923
2021-01-10 06:30:00,1.37,0.20950000000000002,1.3859257736,0.0,-0.0005,0.0005,1.37,0.21,1.386001443,1.33,-0.2305,1.3498260073,0.0,-0.0005,0.0005,1.33,-0.23,1.3497407157999999
2021-01-10 07:00:00,1.48,0.88,1.7218594600000001,0.0,0.0,0.0,1.48,0.88,1.7218594600000001,1.33,-0.8200000000000001,1.5624659996,0.0,0.0,0.0,1.33,-0.8200000000000001,1.5624659996
2021-01-10 07:30:00,1.49,0.47000000000000003,1.5623699946,0.0,0.0,0.0,1.49,0.47000000000000003,1.5623699946,1.43,-0.41000000000000003,1.4876155417,0.0,0.0,0.0,1.43,-0.41000000000000003,1.4876155417
2021-01-10 08:00:00,1.49,0.03,1.4903019828000001,0.0,0.0,0.0,1.49,0.03,1.4903019828000001,1.49,0.03,1.4903019828000001,0.0,0.0,0.0,1.49,0.03,1.4903019828000001
2021-01-10 08:30:00,1.5235,0.0285,1.5237665504,0.0035,-0.0015,0.0038078866,1.52,0.03,1.5202960238,1.5235,0.0285,1.5237665504,0.0035,-0.0015,0.0038078866,1.52,0.03,1.5202960238
2021-01-10 09:00:00,1.634,0.3785,1.6772651102,0.004,-0.0015,0.0042720019,1.63,0.38,1.6737084573,1.574,-0.3315,1.6085298412,0.004,-0.0015,0.0042720019,1.57,-0.33,1.6043067038
2021-01-10 09:30:00,1.697,0.027,1.6972147772000001,0.007,-0.003,0.007615773100000001,1.69,0.03,1.6902662512000002,1.697,0.027,1.6972147772000001,0.007,-0.003,0.007615773100000001,1.69,0.03,1.6902662512000002
2021-01-10 10:00:00,1.758,0.026500000000000003,1.7581997185,0.008,-0.0035,0.0087321246,1.75,0.03,1.750257124,1.758,0.026500000000000003,1.7581997185,0.008,-0.0035,0.0087321246,1.75,0.03,1.750257124
2021-01-10 10:30:00,1.8595000000000002,0.026000000000000002,1.8596817604,0.0095,-0.004,0.0103077641,1.85,0.03,1.8502432273,1.8595000000000002,0.026000000000000002,1.8596817604,0.0095,-0.004,0.0103077641,1.85,0.03,1.8502432273
2021-01-10 11:00:00,1.907,0.024,1.9071510166,0.017,-0.006,0.0180277564,1.8900000000000001,0.03,1.8902380802,1.907,0.024,1.9071510166,0.017,-0.006,0.0180277564,1.8900000000000001,0.03,1.8902380802
2021-01-10 11:30:00,1.9100000000000001,0.0235,1.9101445626,0.02,-0.006500000000000001,0.021029740800000002,1.8900000000000001,0.03,1.8902380802,1.9100000000000001,0.0235,1.9101445626,0.02,-0.006500000000000001,0.021029740800000002,1.8900000000000001,0.03,1.8902380802
2021-01-10 12:00:00,1.9540000000000002,0.022,1.9541238446,0.024,-0.008,0.0252982213,1.9300000000000002,0.03,1.9302331465,1.9540000000000002,0.042,1.9544513297,0.024,-0.008,0.0252982213,1.9300000000000002,0.05,1.9306475598000001
2021-01-10 12:30:00,1.9165,0.024,1.9166502680000002,0.0165,-0.006,0.0175570499,1.9,0.03,1.9002368273,1.9165,0.024,1.9166502680000002,0.0165,-0.006,0.0175570499,1.9,0.03,1.9002368273
2021-01-10 13:00:00,1.94,0.023,1.9401363354,0.02,-0.007,0.0211896201,1.92,0.03,1.9202343607,1.9300000000000002,0.023,1.9301370418000001,0.02,-0.007,0.0211896201,1.9100000000000001,0.03,1.9102355876
2021-01-10 13:30:00,1.9020000000000001,0.0125,1.9020410747,0.022,-0.007500000000000001,0.0232432786,1.88,0.02,1.88010638,1.9020000000000001,0.022500000000000003,1.9021330789,0.022,-0.007500000000000001,0.0232432786,1.88,0.03,1.8802393465
2021-01-10 14:00:00,1.849,0.006,1.849009735,0.039,-0.014,0.0414366987,1.81,0.02,1.8101104939,1.849,0.016,1.8490692253,0.039,-0.014,0.0414366987,1.81,0.03,1.8102486017000001
2021-01-10 14:30:00,1.849,0.043000000000000003,1.8494999324,0.019,-0.007,0.0202484567,1.83,0.05,1.8306829327,1.8290000000000002,-0.057,1.8298879747,0.019,-0.007,0.0202484567,1.81,-0.05,1.810690476
2021-01-10 15:00:00,1.8395000000000001,0.026500000000000003,1.8396908708000002,0.0095,-0.0035,0.010124228400000001,1.83,0.03,1.8302458851,1.8395000000000001,0.026500000000000003,1.8396908708000002,0.0095,-0.0035,0.010124228400000001,1.83,0.03,1.8302458851
2021-01-10 15:30:00,1.846,0.024,1.8461560064,0.016,-0.006,0.017088007500000002,1.83,0.03,1.8302458851,1.846,0.024,1.8461560064,0.016,-0.006,0.017088007500000002,1.83,0.03,1.8302458851
2021-01-10 16:00:00,1.8765,0.024,1.8766534709,0.0165,-0.006,0.0175570499,1.8599999999999999,0.03,1.8602419198,1.8765,0.024,1.8766534709,0.0165,-0.006,0.0175570499,1.8599999999999999,0.03,1.8602419198
2021-01-10 16:30:00,1.9715,0.182,1.9798828880000001,0.021500000000000002,-0.008,0.0229401395,1.9500000000000002,0.19,1.9592345444,1.9415,-0.098,1.9439717719,0.021500000000000002,-0.008,0.0229401395,1.92,-0.09,1.9221082176
2021-01-10 17:00:00,2.091,0.07250000000000001,2.0922564972,0.021,-0.007500000000000001,0.022299103100000002,2.07,0.08,2.0715453169,2.091,0.0825,2.0926268779,0.021,-0.007500000000000001,0.022299103100000002,2.07,0.09,2.071955598
2021-01-10 17:30:00,2.243,0.0975,2.2451180927,0.063,-0.022500000000000003,0.06689730940000001,2.18,0.12,2.1833002542,2.243,0.0975,2.2451180927,0.063,-0.022500000000000003,0.06689730940000001,2.18,0.12,2.1833002542
2021-01-10 18:00:00,2.2235,0.10400000000000001,2.2259308727000002,0.043500000000000004,-0.016,0.0463492179,2.18,0.12,2.1833002542,2.2235,0.10400000000000001,2.2259308727000002,0.043500000000000004,-0.016,0.0463492179,2.18,0.12,2.1833002542
2021-01-10 18:30:00,2.161,0.0785,2.1624253166,0.031,-0.0115,0.0330643312,2.13,0.09,2.1319005605,2.151,0.08850000000000001,2.1528198369,0.031,-0.0115,0.0330643312,2.12,0.1,2.1223571801
2021-01-10 19:00:00,2.0785,0.063,2.0794545559,0.018500000000000003,-0.007,0.0197800404,2.06,0.07,2.0611889773,2.0785,0.073,2.079781539,0.018500000000000003,-0.007,0.0197800404,2.06,0.08,2.0615528128
2021-01-10 19:30:00,1.956,0.017,1.9560738738999999,0.036000000000000004,-0.013000000000000001,0.0382753184,1.92,0.03,1.9202343607,1.956,0.037,1.9563499175999999,0.036000000000000004,-0.013000000000000001,0.0382753184,1.92,0.05,1.9206509313
2021-01-10 20:00:00,1.8359999999999999,0.28350000000000003,1.8577589321999999,0.046,-0.0165,0.0488697248,1.79,0.30000000000000004,1.8149655644,1.796,-0.23650000000000002,1.8115044162,0.046,-0.0165,0.0488697248,1.75,-0.22,1.763774362
2021-01-10 20:30:00,1.7695,0.6425000000000001,1.8825345946,0.0495,-0.0175,0.0525023809,1.72,0.66,1.8422811946,1.6495000000000002,-0.6275000000000001,1.7648247788,0.0495,-0.0175,0.0525023809,1.6,-0.61,1.7123375835
2021-01-10 21:00:00,1.634,-0.0125,1.6340478113999999,0.064,-0.022500000000000003,0.067839885,1.57,0.01,1.5700318468,1.634,-0.0025,1.6340019125,0.064,-0.022500000000000003,0.067839885,1.57,0.02,1.5701273834
2021-01-10 21:30:00,1.5105,-0.0415,1.5110699851,0.060500000000000005,-0.021500000000000002,0.0642066975,1.45,-0.02,1.4501379245,1.5005000000000002,-0.0315,1.5008306033999999,0.060500000000000005,-0.021500000000000002,0.0642066975,1.44,-0.01,1.4400347218
2021-01-10 22:00:00,1.431,-0.058,1.4321749195,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.38,-0.04,1.3805795884,1.421,-0.048,1.4218104656000001,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.37,-0.03,1.3703284278
2021-01-10 22:30:00,1.342,-0.055,1.3431265763,0.042,-0.015,0.044598206200000004,1.3,-0.04,1.300615239,1.342,-0.045,1.342754259,0.042,-0.015,0.044598206200000004,1.3,-0.03,1.3003461078
2021-01-10 23:00:00,1.2635,-0.0055000000000000005,1.2635119707,0.043500000000000004,-0.0155,0.0461789996,1.22,0.01,1.2200409829,1.2635,-0.10550000000000001,1.2678968807,0.043500000000000004,-0.0155,0.0461789996,1.22,-0.09,1.2233151679
2021-01-10 23:30:00,1.1475,-0.0805,1.1503201728,0.0575,-0.0205,0.0610450653,1.09,-0.06,1.0916501271,1.1475,-0.07050000000000001,1.1496636465,0.0575,-0.0205,0.0610450653,1.09,-0.05,1.0911461864
2021-01-11 00:00:00,1.1435,-0.059000000000000004,1.1450210697,0.053500000000000006,-0.019,0.0567736735,1.09,-0.04,1.090733698,1.1435,-0.049,1.1445493655,0.053500000000000006,-0.019,0.0567736735,1.09,-0.03,1.0904127659
2021-01-11 00:30:00,1.164,-0.0625,1.1656767348,0.064,-0.022500000000000003,0.067839885,1.1,-0.04,1.1007270325,1.164,-0.0325,1.1644536272,0.064,-0.022500000000000003,0.067839885,1.1,-0.01,1.1000454536
2021-01-11 01:00:00,1.2665,0.2195,1.2853802939,0.08650000000000001,-0.030500000000000003,0.0917196816,1.18,0.25,1.2061923561,1.2265,-0.3105,1.2651926731,0.08650000000000001,-0.030500000000000003,0.0917196816,1.1400000000000001,-0.28,1.1738824473
2021-01-11 01:30:00,1.27,-0.0415,1.2706778703000001,0.09,-0.0315,0.09535329050000001,1.18,-0.01,1.1800423721,1.26,-0.0415,1.2606832473,0.09,-0.0315,0.09535329050000001,1.17,-0.01,1.1700427343
2021-01-11 02:00:00,1.235,-0.04,1.2356476035,0.085,-0.03,0.0901387819,1.15,-0.01,1.1500434774000001,1.235,-0.04,1.2356476035,0.085,-0.03,0.0901387819,1.15,-0.01,1.1500434774000001
2021-01-11 02:30:00,1.217,-0.034,1.2174748457,0.067,-0.024,0.0711688134,1.15,-0.01,1.1500434774000001,1.217,-0.034,1.2174748457,0.067,-0.024,0.0711688134,1.15,-0.01,1.1500434774000001
2021-01-11 03:00:00,1.233,0.0405,1.2336649667,0.083,-0.029500000000000002,0.0880866051,1.15,0.07,1.1521284651,1.233,-0.0995,1.2370081851,0.083,-0.029500000000000002,0.0880866051,1.15,-0.07,1.1521284651
2021-01-11 03:30:00,1.178,-0.044,1.1788214453,0.068,-0.024,0.07211102550000001,1.11,-0.02,1.1101801656,1.178,-0.034,1.17849056,0.068,-0.024,0.07211102550000001,1.11,-0.01,1.1100450441
2021-01-11 04:00:00,1.1360000000000001,-0.0465,1.1369512962,0.046,-0.0165,0.0488697248,1.09,-0.03,1.0904127659,1.1360000000000001,-0.026500000000000003,1.1363090469000001,0.046,-0.0165,0.0488697248,1.09,-0.01,1.0900458706
2021-01-11 04:30:00,1.1085,-0.0775,1.1112058765,0.0485,-0.0175,0.0515606439,1.06,-0.06,1.0616967552,1.1085,-0.0775,1.1112058765,0.0485,-0.0175,0.0515606439,1.06,-0.06,1.0616967552
2021-01-11 05:00:00,1.1219999999999999,-0.068,1.1240587173,0.022,-0.008,0.0234093998,1.1,-0.06,1.1016351483,1.1219999999999999,-0.068,1.1240587173,0.022,-0.008,0.0234093998,1.1,-0.06,1.1016351483
2021-01-11 05:30:00,1.142,-0.068,1.144022727,0.022,-0.008,0.0234093998,1.12,-0.06,1.1216059914,1.152,-0.068,1.1540051993,0.022,-0.008,0.0234093998,1.13,-0.06,1.1315917992
2021-01-11 06:00:00,1.166,-0.066,1.1678664307,0.016,-0.006,0.017088007500000002,1.15,-0.06,1.1515641537,1.176,-0.036000000000000004,1.1765508914,0.016,-0.006,0.017088007500000002,1.16,-0.03,1.1603878662
2021-01-11 06:30:00,1.306,0.0505,1.3069759944000001,0.026000000000000002,-0.0095,0.0276812211,1.28,0.06,1.2814054784,1.296,-0.0395,1.2966018086,0.026000000000000002,-0.0095,0.0276812211,1.27,-0.03,1.2703542813
2021-01-11 07:00:00,1.4775,0.10350000000000001,1.4811206906,0.0175,-0.006500000000000001,0.0186681547,1.46,0.11,1.4641379716,1.4575,-0.036500000000000005,1.457956961,0.0175,-0.006500000000000001,0.0186681547,1.44,-0.03,1.4403124661
2021-01-11 07:30:00,1.536,0.147,1.5430181464000001,0.006,-0.003,0.0067082039,1.53,0.15,1.537335357,1.526,-0.033,1.5263567734999999,0.006,-0.003,0.0067082039,1.52,-0.03,1.5202960238
2021-01-11 08:00:00,1.5815000000000001,0.0755,1.58330114,0.0115,-0.0045000000000000005,0.012349089,1.57,0.08,1.5720368952000001,1.5715,0.0855,1.5738241643,0.0115,-0.0045000000000000005,0.012349089,1.56,0.09,1.5625939972
2021-01-11 08:30:00,1.6775,0.1,1.6804779826,0.0275,-0.01,0.0292617498,1.65,0.11,1.6536626016,1.6775,0.11,1.6811026887,0.0275,-0.01,0.0292617498,1.65,0.12,1.6543578815000002
2021-01-11 09:00:00,1.732,0.065,1.7332192591000002,0.042,-0.015,0.044598206200000004,1.69,0.08,1.6918924316,1.732,0.085,1.7340844846999999,0.042,-0.015,0.044598206200000004,1.69,0.1,1.6929559947000001
2021-01-11 09:30:00,1.763,0.06,1.7640206915,0.113,-0.04,0.11987076370000001,1.65,0.1,1.6530275255,1.763,0.06,1.7640206915,0.113,-0.04,0.11987076370000001,1.65,0.1,1.6530275255
2021-01-11 10:00:00,1.7575,0.063,1.7586287982000002,0.0475,-0.017,0.0504504708,1.71,0.08,1.7118703222,1.7475,0.063,1.7486352536,0.0475,-0.017,0.0504504708,1.7000000000000002,0.08,1.701881312
2021-01-11 10:30:00,1.776,0.0635,1.7771348429,0.046,-0.0165,0.0488697248,1.73,0.08,1.7318487232000002,1.776,0.0635,1.7771348429,0.046,-0.0165,0.0488697248,1.73,0.08,1.7318487232000002
2021-01-11 11:00:00,1.737,0.053,1.7378083899,0.077,-0.027,0.0815965686,1.6600000000000001,0.08,1.6619265928,1.737,0.073,1.7385332899,0.077,-0.027,0.0815965686,1.6600000000000001,0.1,1.6630093205
2021-01-11 11:30:00,1.787,0.056,1.7878772329000001,0.067,-0.024,0.0711688134,1.72,0.08,1.7218594600000001,1.787,0.056,1.7878772329000001,0.067,-0.024,0.0711688134,1.72,0.08,1.7218594600000001
2021-01-11 12:00:00,1.8175,0.063,1.8185915567,0.0475,-0.017,0.0504504708,1.77,0.08,1.7718069872000002,1.8175,0.063,1.8185915567,0.0475,-0.017,0.0504504708,1.77,0.08,1.7718069872000002
2021-01-11 12:30:00,1.8625,0.063,1.8635651988,0.1325,-0.047,0.1405889398,1.73,0.11,1.7334935823,1.8625,0.073,1.863930055,0.1325,-0.047,0.1405889398,1.73,0.12,1.7341568557
2021-01-11 13:00:00,1.8205,0.06,1.8214884709999999,0.1405,-0.05,0.1491316532,1.6800000000000002,0.11,1.683597339,1.8205,0.07,1.8218452871,0.1405,-0.05,0.1491316532,1.6800000000000002,0.12,1.6842802617000001
2021-01-11 13:30:00,1.7705000000000002,0.039,1.7709294876000001,0.1705,-0.061,0.1810835443,1.6,0.1,1.6031219542000001,1.7705000000000002,0.059000000000000004,1.7714827829000002,0.1705,-0.061,0.1810835443,1.6,0.12,1.6044936896
2021-01-11 14:00:00,1.7515,0.039,1.7519341455,0.1715,-0.061,0.1820254103,1.58,0.1,1.5831613942,1.7515,0.059000000000000004,1.7524934379000001,0.1715,-0.061,0.1820254103,1.58,0.12,1.5845504094
2021-01-11 14:30:00,1.7269999999999999,0.0405,1.7274748189,0.167,-0.059500000000000004,0.1772829659,1.56,0.1,1.5632018424,1.7269999999999999,0.0505,1.7277381891,0.167,-0.059500000000000004,0.1772829659,1.56,0.11,1.5638733964
2021-01-11 15:00:00,1.6840000000000002,0.023,1.6841570592,0.214,-0.077,0.2274313083,1.47,0.1,1.4733974345,1.674,0.033,1.6743252372000001,0.214,-0.077,0.2274313083,1.46,0.11,1.4641379716
2021-01-11 15:30:00,1.649,-0.015,1.6490682218,0.209,-0.075,0.22204954400000002,1.44,0.06,1.4412494579000001,1.649,-0.015,1.6490682218,0.209,-0.075,0.22204954400000002,1.44,0.06,1.4412494579000001
2021-01-11 16:00:00,1.6535000000000002,-0.017,1.6535873881,0.21350000000000002,-0.077,0.2269608997,1.44,0.06,1.4412494579000001,1.6535000000000002,-0.017,1.6535873881,0.21350000000000002,-0.077,0.2269608997,1.44,0.06,1.4412494579000001
2021-01-11 16:30:00,1.7685,0.015,1.7685636121,0.20850000000000002,-0.075,0.2215789927,1.56,0.09,1.5625939972,1.7685,0.025,1.7686766945999999,0.20850000000000002,-0.075,0.2215789927,1.56,0.1,1.5632018424
2021-01-11 17:00:00,1.9060000000000001,0.042,1.9064626931,0.216,-0.078,0.2296519105,1.69,0.12,1.6942549985,1.9060000000000001,0.042,1.9064626931,0.216,-0.078,0.2296519105,1.69,0.12,1.6942549985
2021-01-11 17:30:00,2.027,0.189,2.0357922291,0.197,-0.07100000000000001,0.20940391590000001,1.83,0.26,1.848377667,2.007,-0.081,2.0086338641,0.197,-0.07100000000000001,0.20940391590000001,1.81,-0.01,1.8100276241
2021-01-11 18:00:00,2.109,0.11850000000000001,2.1123265018,0.199,-0.07150000000000001,0.21145507800000002,1.9100000000000001,0.19,1.9194269978,2.089,0.0285,2.0891944022,0.199,-0.07150000000000001,0.21145507800000002,1.8900000000000001,0.1,1.8926436537
2021-01-11 18:30:00,2.1,0.34950000000000003,2.1288847432,0.14,-0.0505,0.1488296006,1.96,0.4,2.00039996,2.03,-0.2205,2.041940315,0.14,-0.0505,0.1488296006,1.8900000000000001,-0.17,1.8976301009
2021-01-11 19:00:00,1.9769999999999999,0.4025,2.0175567526,0.187,-0.0675,0.1988095823,1.79,0.47000000000000003,1.8506755523,1.917,-0.34750000000000003,1.948241579,0.187,-0.0675,0.1988095823,1.73,-0.28,1.7525124821
2021-01-11 19:30:00,1.8405,0.12350000000000001,1.8446388535,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.6,0.21,1.6137224049,1.8205,-0.1265,1.8248897227,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.58,-0.04,1.580506248
2021-01-11 20:00:00,1.917,0.898,2.1169064694,0.227,-0.082,0.24135658270000002,1.69,0.98,1.9535864455,1.767,-0.852,1.9616811668,0.227,-0.082,0.24135658270000002,1.54,-0.77,1.7217723427
2021-01-11 20:30:00,1.7745000000000002,0.8755000000000001,1.9787244629,0.23450000000000001,-0.0845,0.24925990450000002,1.54,0.96,1.8147176089000001,1.6245,-0.8545,1.8355300324,0.23450000000000001,-0.0845,0.24925990450000002,1.3900000000000001,-0.77,1.5890248582000002
2021-01-11 21:00:00,1.641,0.313,1.6705837303000002,0.241,-0.08700000000000001,0.2562225595,1.4,0.4,1.4560219779,1.591,-0.317,1.6222730966,0.241,-0.08700000000000001,0.2562225595,1.35,-0.23,1.3694524452999999
2021-01-11 21:30:00,1.5085000000000002,-0.016,1.5085848501,0.23850000000000002,-0.08600000000000001,0.2535315562,1.27,0.07,1.2719276709,1.5085000000000002,-0.016,1.5085848501,0.23850000000000002,-0.08600000000000001,0.2535315562,1.27,0.07,1.2719276709
2021-01-11 22:00:00,1.4304999999999999,0.0335,1.4308922042,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.19,0.12,1.1960351165,1.4205,-0.0665,1.4220557303,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.18,0.02,1.1801694794
2021-01-11 22:30:00,1.4045,0.8255,1.629131824,0.23450000000000001,-0.0845,0.24925990450000002,1.17,0.91,1.4822280526,1.2845,-0.8645,1.5483218335,0.23450000000000001,-0.0845,0.24925990450000002,1.05,-0.78,1.3080137614
2021-01-11 23:00:00,1.2974999999999999,0.8280000000000001,1.5391849304,0.2275,-0.082,0.2418269009,1.07,0.91,1.404635184,1.1675,-0.862,1.4512409345,0.2275,-0.082,0.2418269009,0.9400000000000001,-0.78,1.2214745188
2021-01-11 23:30:00,1.1455,0.005,1.1455109122,0.23550000000000001,-0.085,0.2503702259,0.91,0.09,0.9144397192,1.1455,-0.065,1.1473426907,0.23550000000000001,-0.085,0.2503702259,0.91,0.02,0.9102197537000001
2021-01-12 00:00:00,1.0805,-0.047,1.0815217289,0.24050000000000002,-0.08700000000000001,0.2557523216,0.84,0.04,0.8409518417,1.0805,-0.027,1.0808372912,0.24050000000000002,-0.08700000000000001,0.2557523216,0.84,0.06,0.8421401309000001
2021-01-12 00:30:00,1.108,-0.05,1.1091275851,0.248,-0.09,0.2638257,0.86,0.04,0.8609297300000001,1.108,-0.03,1.1084060628,0.248,-0.09,0.2638257,0.86,0.06,0.8620904825
2021-01-12 01:00:00,1.2385,0.19,1.2529893256,0.2485,-0.09,0.2642957624,0.99,0.28,1.0288342918,1.2085,-0.23,1.2301919566,0.2485,-0.09,0.2642957624,0.96,-0.14,0.9701546269
2021-01-12 01:30:00,1.238,-0.0195,1.2381535648,0.248,-0.08950000000000001,0.2636555518,0.99,0.07,0.9924716621,1.238,-0.0195,1.2381535648,0.248,-0.08950000000000001,0.2636555518,0.99,0.07,0.9924716621
2021-01-12 02:00:00,1.238,0.2505,1.2630891695,0.248,-0.08950000000000001,0.2636555518,0.99,0.34,1.0467568963,1.198,-0.2795,1.2301724473,0.248,-0.08950000000000001,0.2636555518,0.9500000000000001,-0.19,0.9688137076000001
2021-01-12 02:30:00,1.2345,0.47150000000000003,1.3214773928999999,0.24450000000000002,-0.08850000000000001,0.2600240374,0.99,0.56,1.137409337,1.1445,-0.5185000000000001,1.256472244,0.24450000000000002,-0.08850000000000001,0.2600240374,0.9,-0.43,0.9974467404
2021-01-12 03:00:00,1.206,-0.019,1.206149659,0.246,-0.089,0.2616046636,0.96,0.07,0.9625487001,1.206,-0.019,1.206149659,0.246,-0.089,0.2616046636,0.96,0.07,0.9625487001
2021-01-12 03:30:00,1.137,-0.0155,1.1371056459,0.23700000000000002,-0.0855,0.2519508881,0.9,0.07,0.9027181177,1.137,-0.0155,1.1371056459,0.23700000000000002,-0.0855,0.2519508881,0.9,0.07,0.9027181177
2021-01-12 04:00:00,1.1195,-0.036500000000000005,1.1200948621,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.88,0.05,0.8814193100000001,1.1195,-0.0165,1.1196215879,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.88,0.07,0.8827797007
2021-01-12 04:30:00,1.1145,-0.035,1.1150494384,0.23450000000000001,-0.085,0.2494298499,0.88,0.05,0.8814193100000001,1.1145,-0.015,1.1146009376000001,0.23450000000000001,-0.085,0.2494298499,0.88,0.07,0.8827797007
2021-01-12 05:00:00,1.1225,-0.038,1.1231430229,0.24250000000000002,-0.088,0.2579733513,0.88,0.05,0.8814193100000001,1.1225,-0.018000000000000002,1.1226443114,0.24250000000000002,-0.088,0.2579733513,0.88,0.07,0.8827797007
2021-01-12 05:30:00,1.0985,-0.036500000000000005,1.0991062278000001,0.23850000000000002,-0.08650000000000001,0.2537015964,0.86,0.05,0.8614522622,1.0985,-0.026500000000000003,1.0988195939,0.23850000000000002,-0.08650000000000001,0.2537015964,0.86,0.06,0.8620904825
2021-01-12 06:00:00,1.139,0.171,1.1517647329,0.219,-0.079,0.2328132299,0.92,0.25,0.9533624704,1.119,-0.229,1.1421917527,0.219,-0.079,0.2328132299,0.9,-0.15,0.9124143795
2021-01-12 06:30:00,1.256,0.4385,1.330345162,0.226,-0.0815,0.2402462279,1.03,0.52,1.1538197433,1.196,-0.4615,1.2819509546,0.226,-0.0815,0.2402462279,0.97,-0.38,1.0417773275
2021-01-12 07:00:00,1.317,0.0205,1.3171595386,0.167,-0.059500000000000004,0.1772829659,1.15,0.08,1.1527792503,1.327,0.030500000000000003,1.3273504624,0.167,-0.059500000000000004,0.1772829659,1.16,0.09,1.1634861409
2021-01-12 07:30:00,1.4045,0.0125,1.4045556237,0.1345,-0.0475,0.1426411582,1.27,0.06,1.2714165328,1.4045,0.0425,1.4051428753000001,0.1345,-0.0475,0.1426411582,1.27,0.09,1.2731849826000001
2021-01-12 08:00:00,1.3925,0.091,1.3954702612,0.1925,-0.069,0.2044926649,1.2,0.16,1.210619676,1.3825,-0.049,1.3833680819,0.1925,-0.069,0.2044926649,1.19,0.02,1.1901680554
2021-01-12 08:30:00,1.541,0.6605000000000001,1.6765861893,0.111,-0.0395,0.1178187167,1.43,0.7000000000000001,1.5921369288,1.431,-0.5895,1.5476663885000002,0.111,-0.0395,0.1178187167,1.32,-0.55,1.43
2021-01-12 09:00:00,1.5855000000000001,0.057,1.5865242671000002,0.035500000000000004,-0.013000000000000001,0.0378054229,1.55,0.07,1.55157984,1.5855000000000001,0.067,1.5869150103,0.035500000000000004,-0.013000000000000001,0.0378054229,1.55,0.08,1.552063143
2021-01-12 09:30:00,1.601,0.051500000000000004,1.6018280963,0.051000000000000004,-0.018500000000000003,0.0542517281,1.55,0.07,1.55157984,1.601,0.061500000000000006,1.6021807794,0.051000000000000004,-0.018500000000000003,0.0542517281,1.55,0.08,1.552063143
2021-01-12 10:00:00,1.603,0.041,1.6035242437,0.053,-0.019,0.056302753000000004,1.55,0.06,1.5511608556,1.603,0.061,1.6041602164,0.053,-0.019,0.056302753000000004,1.55,0.08,1.552063143
2021-01-12 10:30:00,1.585,0.044,1.5856106079,0.045,-0.016,0.0477598157,1.54,0.06,1.5411683879,1.585,0.064,1.5862915872999999,0.045,-0.016,0.0477598157,1.54,0.08,1.5420765221
2021-01-12 11:00:00,1.5670000000000002,0.0205,1.5671340881,0.027,-0.0095,0.0286225436,1.54,0.03,1.5402921801,1.5670000000000002,0.030500000000000003,1.567296797,0.027,-0.0095,0.0286225436,1.54,0.04,1.5405193929
2021-01-12 11:30:00,1.5785,0.026500000000000003,1.5787224265000002,0.0085,-0.0035,0.0091923882,1.57,0.03,1.570286598,1.5785,0.036500000000000005,1.5789219423,0.0085,-0.0035,0.0091923882,1.57,0.04,1.5705094714999999
2021-01-12 12:00:00,1.6055000000000001,0.028,1.6057441421,0.0055000000000000005,-0.002,0.00585235,1.6,0.03,1.6002812253,1.6055000000000001,0.038,1.6059496412,0.0055000000000000005,-0.002,0.00585235,1.6,0.04,1.6004999219
2021-01-12 12:30:00,1.657,0.027,1.6572199613,0.007,-0.003,0.007615773100000001,1.65,0.03,1.6502727046999999,1.657,0.037,1.6574130445000002,0.007,-0.003,0.007615773100000001,1.65,0.04,1.6504847773
2021-01-12 13:00:00,1.6635,0.025,1.6636878463,0.0135,-0.005,0.01439618,1.65,0.03,1.6502727046999999,1.6635,0.035,1.6638681588000002,0.0135,-0.005,0.01439618,1.65,0.04,1.6504847773
2021-01-12 13:30:00,1.657,0.6675,1.7863944833,0.007,-0.0025,0.0074330344,1.65,0.67,1.7808424972,1.557,-0.6325000000000001,1.680566943,0.007,-0.0025,0.0074330344,1.55,-0.63,1.6731407592
2021-01-12 14:00:00,1.6215000000000002,0.879,1.8444249104,0.0015,-0.001,0.0018027756000000002,1.62,0.88,1.8435834671,1.4715,-0.861,1.7048851134,0.0015,-0.001,0.0018027756000000002,1.47,-0.86,1.7030854353
2021-01-12 14:30:00,1.5535,0.4985,1.6315221421000001,0.0035,-0.0015,0.0038078866,1.55,0.5,1.6286497475,1.4735,-0.47150000000000003,1.5470987363000002,0.0035,-0.0015,0.0038078866,1.47,-0.47000000000000003,1.5433081351
2021-01-12 15:00:00,1.5115,0.0095,1.5115298542,0.0015,-0.0005,0.0015811388,1.51,0.01,1.5100331122,1.5115,0.0195,1.5116257804000002,0.0015,-0.0005,0.0015811388,1.51,0.02,1.5101324445
2021-01-12 15:30:00,1.5510000000000002,0.029500000000000002,1.5512805194000001,0.001,-0.0005,0.0011180340000000002,1.55,0.03,1.5502902954,1.5510000000000002,0.0195,1.5511225774000001,0.001,-0.0005,0.0011180340000000002,1.55,0.02,1.5501290269
2021-01-12 16:00:00,1.5205000000000002,0.0,1.5205000000000002,0.0005,0.0,0.0005,1.52,0.0,1.52,1.5205000000000002,0.0,1.5205000000000002,0.0005,0.0,0.0005,1.52,0.0,1.52
2021-01-12 16:30:00,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57,1.57,0.0,1.57,0.0,0.0,0.0,1.57,0.0,1.57
2021-01-12 17:00:00,1.78,0.04,1.7804493815,0.0,0.0,0.0,1.78,0.04,1.7804493815,1.78,0.05,1.7807021087,0.0,0.0,0.0,1.78,0.05,1.7807021087
2021-01-12 17:30:00,1.94,0.41000000000000003,1.9828514821,0.0,0.0,0.0,1.94,0.41000000000000003,1.9828514821,1.8599999999999999,-0.31,1.8856563844,0.0,0.0,0.0,1.8599999999999999,-0.31,1.8856563844
2021-01-12 18:00:00,1.9805000000000001,0.0695,1.9817190770000002,0.0005,-0.0005,0.0007071068,1.98,0.07,1.9812369873,1.9805000000000001,0.0695,1.9817190770000002,0.0005,-0.0005,0.0007071068,1.98,0.07,1.9812369873
2021-01-12 18:30:00,1.96,0.07,1.9612496017,0.0,0.0,0.0,1.96,0.07,1.9612496017,1.98,0.07,1.9812369873,0.0,0.0,0.0,1.98,0.07,1.9812369873
2021-01-12 19:00:00,1.8900000000000001,0.03,1.8902380802,0.0,0.0,0.0,1.8900000000000001,0.03,1.8902380802,1.8900000000000001,0.03,1.8902380802,0.0,0.0,0.0,1.8900000000000001,0.03,1.8902380802
2021-01-12 19:30:00,1.87,0.53,1.9436563482,0.0,0.0,0.0,1.87,0.53,1.9436563482,1.78,-0.5,1.8488915598000002,0.0,0.0,0.0,1.78,-0.5,1.8488915598000002
2021-01-12 20:00:00,1.73,0.03,1.7302600960999999,0.0,0.0,0.0,1.73,0.03,1.7302600960999999,1.73,0.03,1.7302600960999999,0.0,0.0,0.0,1.73,0.03,1.7302600960999999
2021-01-12 20:30:00,1.6400000000000001,0.03,1.6402743673,0.0,0.0,0.0,1.6400000000000001,0.03,1.6402743673,1.63,0.03,1.6302760502,0.0,0.0,0.0,1.63,0.03,1.6302760502
2021-01-12 21:00:00,1.57,0.29,1.5965587994,0.0,0.0,0.0,1.57,0.29,1.5965587994,1.53,-0.24,1.5487091399000001,0.0,0.0,0.0,1.53,-0.24,1.5487091399000001
2021-01-12 21:30:00,1.46,0.13,1.4657762449,0.0,0.0,0.0,1.46,0.13,1.4657762449,1.43,-0.16,1.4389232084999999,0.0,0.0,0.0,1.43,-0.16,1.4389232084999999
2021-01-12 22:00:00,1.3719999999999999,-0.011,1.3720440955,0.002,-0.001,0.0022360680000000003,1.37,-0.01,1.3700364959,1.3719999999999999,-0.011,1.3720440955,0.002,-0.001,0.0022360680000000003,1.37,-0.01,1.3700364959
2021-01-12 22:30:00,1.3054999999999999,-0.012,1.3055551501,0.0055000000000000005,-0.002,0.00585235,1.3,-0.01,1.300038461,1.3054999999999999,-0.012,1.3055551501,0.0055000000000000005,-0.002,0.00585235,1.3,-0.01,1.300038461
2021-01-12 23:00:00,1.186,-0.012,1.1860607067,0.006,-0.002,0.0063245553000000005,1.18,-0.01,1.1800423721,1.186,-0.012,1.1860607067,0.006,-0.002,0.0063245553000000005,1.18,-0.01,1.1800423721
2021-01-12 23:30:00,1.1135,-0.0115,1.1135593832,0.0035,-0.0015,0.0038078866,1.11,-0.01,1.1100450441,1.1235,-0.0115,1.1235588547,0.0035,-0.0015,0.0038078866,1.12,-0.01,1.120044642
2021-01-13 00:00:00,1.1095,-0.0135,1.1095821286,0.0095,-0.0035,0.010124228400000001,1.1,-0.01,1.1000454536,1.1095,-0.0135,1.1095821286,0.0095,-0.0035,0.010124228400000001,1.1,-0.01,1.1000454536
2021-01-13 00:30:00,1.084,-0.015,1.0841037773,0.014,-0.005,0.0148660687,1.07,-0.01,1.070046728,1.084,-0.015,1.0841037773,0.014,-0.005,0.0148660687,1.07,-0.01,1.070046728
2021-01-13 01:00:00,1.1995,-0.017,1.1996204608,0.0195,-0.007,0.020718349400000002,1.18,-0.01,1.1800423721,1.1995,-0.017,1.1996204608,0.0195,-0.007,0.020718349400000002,1.18,-0.01,1.1800423721
2021-01-13 01:30:00,1.195,-0.0155,1.1951005188,0.015,-0.0055000000000000005,0.015976545300000002,1.18,-0.01,1.1800423721,1.195,-0.0155,1.1951005188,0.015,-0.0055000000000000005,0.015976545300000002,1.18,-0.01,1.1800423721
2021-01-13 02:00:00,1.151,-0.021,1.1511915566,0.031,-0.011,0.0328937684,1.12,-0.01,1.120044642,1.151,-0.021,1.1511915566,0.031,-0.011,0.0328937684,1.12,-0.01,1.120044642
2021-01-13 02:30:00,1.1265,-0.023,1.1267347736,0.036500000000000005,-0.013000000000000001,0.0387459675,1.09,-0.01,1.0900458706,1.1265,-0.023,1.1267347736,0.036500000000000005,-0.013000000000000001,0.0387459675,1.09,-0.01,1.0900458706
2021-01-13 03:00:00,1.1145,-0.018500000000000003,1.1146535336,0.0245,-0.0085,0.025932605,1.09,-0.01,1.0900458706,1.1145,-0.018500000000000003,1.1146535336,0.0245,-0.0085,0.025932605,1.09,-0.01,1.0900458706
2021-01-13 03:30:00,1.074,-0.0485,1.0750945307,0.024,-0.0085,0.0254607541,1.05,-0.04,1.0507616285,1.074,-0.0385,1.074689839,0.024,-0.0085,0.0254607541,1.05,-0.03,1.050428484
2021-01-13 04:00:00,1.005,-0.069,1.007365872,0.025,-0.009000000000000001,0.026570660500000003,0.98,-0.06,0.9818350167000001,1.015,-0.069,1.0173426168,0.025,-0.009000000000000001,0.026570660500000003,0.99,-0.06,0.9918165153
2021-01-13 04:30:00,1.0255,-0.0655,1.0275896555,0.0155,-0.0055000000000000005,0.0164468842,1.01,-0.06,1.0117806086,1.0255,-0.0655,1.0275896555,0.0155,-0.0055000000000000005,0.0164468842,1.01,-0.06,1.0117806086
2021-01-13 05:00:00,1.002,-0.07150000000000001,1.0045477838,0.032,-0.0115,0.0340036763,0.97,-0.06,0.9718538985,1.002,-0.07150000000000001,1.0045477838,0.032,-0.0115,0.0340036763,0.97,-0.06,0.9718538985
2021-01-13 05:30:00,1.0415,-0.051500000000000004,1.0427725064,0.0315,-0.0115,0.0335335653,1.01,-0.04,1.0107917689,1.0415,-0.0415,1.0423264844,0.0315,-0.0115,0.0335335653,1.01,-0.03,1.0104454463
2021-01-13 06:00:00,1.0645,-0.026000000000000002,1.0648174726,0.044500000000000005,-0.016,0.0472890051,1.02,-0.01,1.0200490184,1.0645,-0.026000000000000002,1.0648174726,0.044500000000000005,-0.016,0.0472890051,1.02,-0.01,1.0200490184
2021-01-13 06:30:00,1.195,0.017,1.1951209144,0.065,-0.023,0.0689492567,1.13,0.04,1.130707743,1.195,0.017,1.1951209144,0.065,-0.023,0.0689492567,1.13,0.04,1.130707743
2021-01-13 07:00:00,1.4395,0.559,1.5442283672000001,0.059500000000000004,-0.021,0.0630971473,1.38,0.58,1.4969301921,1.3695,-0.461,1.445009083,0.059500000000000004,-0.021,0.0630971473,1.31,-0.44,1.3819189557
2021-01-13 07:30:00,1.4615,0.07150000000000001,1.4632479284,0.0815,-0.0285,0.0863394464,1.38,0.1,1.3836184445,1.4715,0.0815,1.4737552375,0.0815,-0.0285,0.0863394464,1.3900000000000001,0.11,1.3943457247
2021-01-13 08:00:00,1.475,0.08700000000000001,1.477563535,0.065,-0.023,0.0689492567,1.4100000000000001,0.11,1.4142842713000001,1.475,0.08700000000000001,1.477563535,0.065,-0.023,0.0689492567,1.4100000000000001,0.11,1.4142842713000001
2021-01-13 08:30:00,1.509,0.07200000000000001,1.5107167173,0.079,-0.028,0.0838152731,1.43,0.1,1.4334922393,1.509,0.082,1.5112263232,0.079,-0.028,0.0838152731,1.43,0.11,1.4342245291
2021-01-13 09:00:00,1.538,0.069,1.5395470113,0.088,-0.031,0.0933005895,1.45,0.1,1.4534441854,1.538,0.069,1.5395470113,0.088,-0.031,0.0933005895,1.45,0.1,1.4534441854
2021-01-13 09:30:00,1.6355,0.05,1.6362641138,0.0855,-0.03,0.0906104299,1.55,0.08,1.552063143,1.6355,0.05,1.6362641138,0.0855,-0.03,0.0906104299,1.55,0.08,1.552063143
2021-01-13 10:00:00,1.6175000000000002,0.056,1.6184691069000001,0.0675,-0.024,0.0716397236,1.55,0.08,1.552063143,1.6175000000000002,0.056,1.6184691069000001,0.0675,-0.024,0.0716397236,1.55,0.08,1.552063143
2021-01-13 10:30:00,1.5899999999999999,0.041,1.5905285285000001,0.11,-0.039,0.1167090399,1.48,0.08,1.4821605851,1.5899999999999999,0.051000000000000004,1.5908177143,0.11,-0.039,0.1167090399,1.48,0.09,1.4827339613000001
2021-01-13 11:00:00,1.5985,0.054,1.599411845,0.1585,-0.056,0.16810190360000002,1.44,0.11,1.4441952777,1.5985,0.054,1.599411845,0.1585,-0.056,0.16810190360000002,1.44,0.11,1.4441952777
2021-01-13 11:30:00,1.6275,0.043000000000000003,1.6280679501000002,0.1875,-0.067,0.1991111499,1.44,0.11,1.4441952777,1.6175000000000002,0.043000000000000003,1.6180714601,0.1875,-0.067,0.1991111499,1.43,0.11,1.4342245291
2021-01-13 12:00:00,1.6480000000000001,0.065,1.6492813587000001,0.20800000000000002,-0.075,0.2211085706,1.44,0.14,1.4467895493,1.638,0.075,1.639716134,0.20800000000000002,-0.075,0.2211085706,1.43,0.15,1.4378456106
2021-01-13 12:30:00,1.7455,0.07,1.7469030454,0.1955,-0.07,0.2076541596,1.55,0.14,1.5563097378,1.7455,0.08,1.7473323239,0.1955,-0.07,0.2076541596,1.55,0.15,1.5572411501999999
2021-01-13 13:00:00,1.7965,0.051000000000000004,1.7972237618,0.1665,-0.059000000000000004,0.1766444168,1.63,0.11,1.6337074401,1.7865000000000002,0.061,1.7875411184,0.1665,-0.059000000000000004,0.1766444168,1.62,0.12,1.6244383645
2021-01-13 13:30:00,1.7145000000000001,0.04,1.7149665449,0.0845,-0.03,0.08966744110000001,1.63,0.07,1.6315023751000002,1.7045,0.04,1.7049692812,0.0845,-0.03,0.08966744110000001,1.62,0.07,1.6215116404
2021-01-13 14:00:00,1.615,0.006500000000000001,1.6150130804,0.095,-0.0335,0.1007335595,1.52,0.04,1.5205262247,1.605,0.0165,1.6050848108,0.095,-0.0335,0.1007335595,1.51,0.05,1.5108275878000001
2021-01-13 14:30:00,1.616,0.013000000000000001,1.6160522888000002,0.076,-0.027,0.0806535802,1.54,0.04,1.5405193929,1.616,0.023,1.6161636675,0.076,-0.027,0.0806535802,1.54,0.05,1.5408114745
2021-01-13 15:00:00,1.5899999999999999,0.015,1.5900707531,0.07,-0.025,0.07433034370000001,1.52,0.04,1.5205262247,1.5899999999999999,0.025,1.5901965287,0.07,-0.025,0.07433034370000001,1.52,0.05,1.5208221461
2021-01-13 15:30:00,1.5985,0.042,1.5990516720999999,0.0785,-0.028,0.08334416600000001,1.52,0.07,1.5216109884,1.5985,0.042,1.5990516720999999,0.0785,-0.028,0.08334416600000001,1.52,0.07,1.5216109884
2021-01-13 16:00:00,1.6235,0.061500000000000006,1.6246644269,0.0235,-0.0085,0.024989998000000003,1.6,0.07,1.6015305180000001,1.6235,0.061500000000000006,1.6246644269,0.0235,-0.0085,0.024989998000000003,1.6,0.07,1.6015305180000001
2021-01-13 16:30:00,1.6785,0.059500000000000004,1.6795542562999999,0.0285,-0.0105,0.0303726851,1.65,0.07,1.651484181,1.6785,0.059500000000000004,1.6795542562999999,0.0285,-0.0105,0.0303726851,1.65,0.07,1.651484181
2021-01-13 17:00:00,1.7545000000000002,0.047,1.7551294112,0.0645,-0.023,0.0684780987,1.69,0.07,1.6914490829000002,1.7545000000000002,0.047,1.7551294112,0.0645,-0.023,0.0684780987,1.69,0.07,1.6914490829000002
2021-01-13 17:30:00,1.9300000000000002,0.065,1.9310942494,0.07,-0.025,0.07433034370000001,1.8599999999999999,0.09,1.8621761463,1.92,0.065,1.9210999453,0.07,-0.025,0.07433034370000001,1.85,0.09,1.8521878954000002
2021-01-13 18:00:00,1.959,0.062,1.9599808673,0.079,-0.028,0.0838152731,1.88,0.09,1.8821530225,1.959,0.062,1.9599808673,0.079,-0.028,0.0838152731,1.88,0.09,1.8821530225
2021-01-13 18:30:00,2.027,0.9055000000000001,2.2200583889,0.097,-0.0345,0.102952659,1.9300000000000002,0.9400000000000001,2.1467417171,1.867,-0.8045,2.0329557915,0.097,-0.0345,0.102952659,1.77,-0.77,1.9302331465
2021-01-13 19:00:00,1.9420000000000002,0.9075000000000001,2.143576509,0.092,-0.0325,0.0975717685,1.85,0.9400000000000001,2.0751144547,1.782,-0.8225,1.9626589745,0.092,-0.0325,0.0975717685,1.69,-0.79,1.8655294155000002
2021-01-13 19:30:00,1.832,0.874,2.0298029461,0.07200000000000001,-0.026000000000000002,0.0765506368,1.76,0.9,1.9767650341,1.6720000000000002,-0.856,1.8783822827,0.07200000000000001,-0.026000000000000002,0.0765506368,1.6,-0.8300000000000001,1.8024705268
2021-01-13 20:00:00,1.7575,0.9025000000000001,1.9756802626,0.0775,-0.0275,0.082234421,1.6800000000000002,0.93,1.9202343607,1.5975000000000001,-0.8375,1.8037218466,0.0775,-0.0275,0.082234421,1.52,-0.81,1.7223530416
