Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-13 20:30:00,1.6755,0.6865,1.8106856436,0.0655,-0.0235,0.0695880737,1.6099999999999999,0.71,1.7596022277999999,1.5554999999999999,-0.6235,1.6758080141,0.0655,-0.0235,0.0695880737,1.49,-0.6000000000000001,1.6062689688
2021-01-13 21:00:00,1.538,0.018500000000000003,1.5381112606,0.088,-0.0315,0.09346790890000001,1.45,0.05,1.4508618129,1.538,0.0285,1.5382640377999999,0.088,-0.0315,0.09346790890000001,1.45,0.06,1.4512408484
2021-01-13 21:30:00,1.483,0.267,1.5068437212,0.093,-0.033,0.0986813052,1.3900000000000001,0.30000000000000004,1.4220056259,1.433,-0.243,1.4534572577,0.093,-0.033,0.0986813052,1.34,-0.21,1.3563554107
2021-01-13 22:00:00,1.3980000000000001,0.8320000000000001,1.6268460284000001,0.078,-0.028,0.0828733974,1.32,0.86,1.5754364475,1.268,-0.858,1.5310088177,0.078,-0.028,0.0828733974,1.19,-0.8300000000000001,1.4508618129
2021-01-13 22:30:00,1.324,0.6235,1.4634644683,0.074,-0.026500000000000003,0.0786018448,1.25,0.65,1.4089002804000001,1.224,-0.6365000000000001,1.3796043817,0.074,-0.026500000000000003,0.0786018448,1.15,-0.61,1.3017680285
2021-01-13 23:00:00,1.154,-0.029500000000000002,1.1543769965,0.054,-0.0195,0.057412977600000005,1.1,-0.01,1.1000454536,1.154,-0.029500000000000002,1.1543769965,0.054,-0.0195,0.057412977600000005,1.1,-0.01,1.1000454536
2021-01-13 23:30:00,1.0725,-0.029,1.072892003,0.052500000000000005,-0.019,0.0558323383,1.02,-0.01,1.0200490184,1.0725,-0.029,1.072892003,0.052500000000000005,-0.019,0.0558323383,1.02,-0.01,1.0200490184
2021-01-14 00:00:00,1.02,-0.0245,1.0202941978,0.04,-0.0145,0.0425470328,0.98,-0.01,0.9800510191,1.02,-0.0245,1.0202941978,0.04,-0.0145,0.0425470328,0.98,-0.01,0.9800510191
2021-01-14 00:30:00,1.0525,-0.0325,1.0530016619,0.0625,-0.022500000000000003,0.0664266513,0.99,-0.01,0.9900505038,1.0625,-0.0125,1.0625735269,0.0625,-0.022500000000000003,0.0664266513,1.0,0.01,1.0000499988
2021-01-14 01:00:00,1.195,0.1965,1.2110479966,0.095,-0.0335,0.1007335595,1.1,0.23,1.1237882363,1.165,-0.2235,1.1862450211,0.095,-0.0335,0.1007335595,1.07,-0.19,1.086738239
2021-01-14 01:30:00,1.1755,-0.007500000000000001,1.1755239257,0.10550000000000001,-0.0375,0.11196651290000001,1.07,0.03,1.0704204781,1.1755,-0.007500000000000001,1.1755239257,0.10550000000000001,-0.0375,0.11196651290000001,1.07,0.03,1.0704204781
2021-01-14 02:00:00,1.1275,-0.0115,1.1275586459,0.11750000000000001,-0.0415,0.1246134022,1.01,0.03,1.0104454463,1.1275,-0.0115,1.1275586459,0.11750000000000001,-0.0415,0.1246134022,1.01,0.03,1.0104454463
2021-01-14 02:30:00,1.097,0.0025,1.0970028487,0.077,-0.0275,0.0817633781,1.02,0.03,1.0204410811,1.097,0.0025,1.0970028487,0.077,-0.0275,0.0817633781,1.02,0.03,1.0204410811
2021-01-14 03:00:00,1.088,0.0855,1.0913543192,0.068,-0.0245,0.0722789734,1.02,0.11,1.0259142264,1.088,-0.0945,1.0920962641,0.068,-0.0245,0.0722789734,1.02,-0.07,1.0223991393
2021-01-14 03:30:00,1.063,0.3875,1.1314262017,0.063,-0.022500000000000003,0.06689730940000001,1.0,0.41000000000000003,1.0807867505,1.003,-0.4525,1.1003477859,0.063,-0.022500000000000003,0.06689730940000001,0.9400000000000001,-0.43,1.0336827366
2021-01-14 04:00:00,0.97,-0.058,0.9717324735,0.05,-0.018000000000000002,0.053141321000000005,0.92,-0.04,0.9208691547000001,0.99,-0.048,0.9911629533,0.05,-0.018000000000000002,0.053141321000000005,0.9400000000000001,-0.03,0.9404786016000001
2021-01-14 04:30:00,1.005,-0.056,1.0065589898,0.045,-0.016,0.0477598157,0.96,-0.04,0.9608329720000001,1.005,-0.046,1.0060521855,0.045,-0.016,0.0477598157,0.96,-0.03,0.9604686356000001
2021-01-14 05:00:00,0.992,-0.07150000000000001,0.994573401,0.032,-0.0115,0.0340036763,0.96,-0.06,0.9618731725,0.992,-0.061500000000000006,0.9939045477,0.032,-0.0115,0.0340036763,0.96,-0.05,0.9613012015
2021-01-14 05:30:00,1.006,0.1935,1.024440457,0.046,-0.0165,0.0488697248,0.96,0.21,0.9827003612,0.976,-0.3065,1.0229947458,0.046,-0.0165,0.0488697248,0.93,-0.29,0.9741663102
2021-01-14 06:00:00,1.108,0.7145,1.3183983654,0.128,-0.0455,0.13584642060000002,0.98,0.76,1.2401612798000001,0.998,-0.7655000000000001,1.2577735289,0.128,-0.0455,0.13584642060000002,0.87,-0.72,1.1292918135
2021-01-14 06:30:00,1.203,0.0505,1.2040594877,0.193,-0.0695,0.2051322744,1.01,0.12,1.0171037312,1.203,0.060500000000000005,1.2045203402,0.193,-0.0695,0.2051322744,1.01,0.13,1.0183319694
2021-01-14 07:00:00,1.2795,0.07350000000000001,1.2816093399000001,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.04,0.16,1.052235715,1.2795,0.07350000000000001,1.2816093399000001,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.04,0.16,1.052235715
2021-01-14 07:30:00,1.4465,0.111,1.4507526495,0.24650000000000002,-0.089,0.2620748939,1.2,0.2,1.2165525061,1.4465,0.111,1.4507526495,0.24650000000000002,-0.089,0.2620748939,1.2,0.2,1.2165525061
2021-01-14 08:00:00,1.5385,0.5700000000000001,1.6406956604,0.2485,-0.09,0.2642957624,1.29,0.66,1.4490341611,1.4685000000000001,-0.33,1.505122005,0.2485,-0.09,0.2642957624,1.22,-0.24,1.2433824834
2021-01-14 08:30:00,1.5985,0.43,1.6553254212000001,0.2485,-0.09,0.2642957624,1.35,0.52,1.4466858678,1.5485,-0.18,1.5589266339,0.2485,-0.09,0.2642957624,1.3,-0.09,1.3031116606
2021-01-14 09:00:00,1.666,0.121,1.6703882782,0.246,-0.089,0.2616046636,1.42,0.21,1.4354441821,1.666,0.121,1.6703882782,0.246,-0.089,0.2616046636,1.42,0.21,1.4354441821
2021-01-14 09:30:00,1.6105,0.12350000000000001,1.6152283120000002,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.37,0.21,1.386001443,1.6105,0.12350000000000001,1.6152283120000002,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.37,0.21,1.386001443
2021-01-14 10:00:00,1.6145,0.092,1.6171191205,0.24450000000000002,-0.088,0.2598542861,1.37,0.18,1.3817742218,1.6145,0.10200000000000001,1.6177188415,0.24450000000000002,-0.088,0.2598542861,1.37,0.19,1.3831124322
2021-01-14 10:30:00,1.6165,0.091,1.6190593720000002,0.24650000000000002,-0.089,0.2620748939,1.37,0.18,1.3817742218,1.6165,0.101,1.6196522003,0.24650000000000002,-0.089,0.2620748939,1.37,0.19,1.3831124322
2021-01-14 11:00:00,1.6175000000000002,0.14100000000000001,1.6236339643000002,0.24750000000000003,-0.089,0.2630156839,1.37,0.23,1.3891724155,1.6175000000000002,0.061,1.6186498232000002,0.24750000000000003,-0.089,0.2630156839,1.37,0.15,1.3781872151
2021-01-14 11:30:00,1.646,0.0915,1.6485412491,0.246,-0.08850000000000001,0.2614349824,1.4,0.18,1.4115239991,1.646,0.1015,1.6491265112,0.246,-0.08850000000000001,0.2614349824,1.4,0.19,1.4128340313
2021-01-14 12:00:00,1.6695,0.09050000000000001,1.6719511057,0.2495,-0.08950000000000001,0.2650669727,1.42,0.18,1.4313629868,1.6695,0.1005,1.6725221972000002,0.2495,-0.08950000000000001,0.2650669727,1.42,0.19,1.4326548782000001
2021-01-14 12:30:00,1.7095,0.09,1.7118674744,0.2495,-0.09,0.2652362155,1.46,0.18,1.4710540439,1.7095,0.1,1.712422334,0.2495,-0.09,0.2652362155,1.46,0.19,1.4723111084
2021-01-14 13:00:00,1.8014999999999999,0.09,1.8037467256,0.2515,-0.09,0.26711841940000003,1.55,0.18,1.560416611,1.7915,0.1,1.7942887867000001,0.2515,-0.09,0.26711841940000003,1.54,0.19,1.5516765127
2021-01-14 13:30:00,1.6315,0.09,1.6339804925,0.2515,-0.09,0.26711841940000003,1.38,0.18,1.3916896206,1.6315,0.1,1.6345617914,0.2515,-0.09,0.26711841940000003,1.38,0.19,1.3930183057
2021-01-14 14:00:00,1.5899999999999999,0.07,1.5915401346,0.25,-0.09,0.2657066051,1.34,0.16,1.3495184326,1.58,0.07,1.5815498728000001,0.25,-0.09,0.2657066051,1.33,0.16,1.3395894894
2021-01-14 14:30:00,1.62,0.07,1.6215116404,0.25,-0.09,0.2657066051,1.37,0.16,1.3793114224,1.62,0.07,1.6215116404,0.25,-0.09,0.2657066051,1.37,0.16,1.3793114224
2021-01-14 15:00:00,1.709,0.09,1.7113681661,0.249,-0.09,0.2647659344,1.46,0.18,1.4710540439,1.709,0.1,1.7119231875,0.249,-0.09,0.2647659344,1.46,0.19,1.4723111084
2021-01-14 15:30:00,1.709,0.09,1.7113681661,0.249,-0.09,0.2647659344,1.46,0.18,1.4710540439,1.709,0.1,1.7119231875,0.249,-0.09,0.2647659344,1.46,0.19,1.4723111084
2021-01-14 16:00:00,1.7285,0.11,1.731996608,0.2485,-0.09,0.2642957624,1.48,0.2,1.4934523762,1.7285,0.12,1.7326604543,0.2485,-0.09,0.2642957624,1.48,0.21,1.4948244044
2021-01-14 16:30:00,1.8085,0.12,1.8124768274,0.2485,-0.09,0.2642957624,1.56,0.21,1.5740711547,1.8085,0.12,1.8124768274,0.2485,-0.09,0.2642957624,1.56,0.21,1.5740711547
2021-01-14 17:00:00,1.8885,0.1,1.8911457506,0.2485,-0.09,0.2642957624,1.6400000000000001,0.19,1.6509694122,1.8885,0.12,1.892308709,0.2485,-0.09,0.2642957624,1.6400000000000001,0.21,1.653390456
2021-01-14 17:30:00,2.079,0.5700000000000001,2.1557228486,0.249,-0.09,0.2647659344,1.83,0.66,1.9453791404,1.9889999999999999,-0.31,2.013012916,0.249,-0.09,0.2647659344,1.74,-0.22,1.7538529015000002
2021-01-14 18:00:00,2.1745,0.3415,2.201152539,0.24450000000000002,-0.08850000000000001,0.2600240374,1.9300000000000002,0.43,1.9773214205,2.1345,-0.0385,2.1348471842,0.24450000000000002,-0.08850000000000001,0.2600240374,1.8900000000000001,0.05,1.89066126
2021-01-14 18:30:00,2.1555,0.1515,2.1608175536,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.9100000000000001,0.24,1.9250194804,2.1355,0.1515,2.1408672308,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.8900000000000001,0.24,1.9051771571
2021-01-14 19:00:00,2.0735,0.17200000000000001,2.0806216018,0.24350000000000002,-0.088,0.2589135956,1.83,0.26,1.848377667,2.0635,0.062,2.0644312171,0.24350000000000002,-0.088,0.2589135956,1.82,0.15,1.8261708573000002
2021-01-14 19:30:00,1.932,0.34650000000000003,1.9628260875999999,0.232,-0.0835,0.2465689559,1.7000000000000002,0.43,1.7535392780999999,1.8820000000000001,-0.17350000000000002,1.8899804893,0.232,-0.0835,0.2465689559,1.65,-0.09,1.6524527225
2021-01-14 20:00:00,1.877,0.101,1.8797154040000001,0.247,-0.089,0.26254523420000003,1.63,0.19,1.6410362580000002,1.867,0.101,1.869729927,0.247,-0.089,0.26254523420000003,1.62,0.19,1.6311039207
2021-01-14 20:30:00,1.82,0.10350000000000001,1.8229405503,0.24,-0.08650000000000001,0.2551122302,1.58,0.19,1.5913830463,1.82,0.10350000000000001,1.8229405503,0.24,-0.08650000000000001,0.2551122302,1.58,0.19,1.5913830463
2021-01-14 21:00:00,1.6880000000000002,0.0805,1.6899184152000002,0.248,-0.08950000000000001,0.2636555518,1.44,0.17,1.45,1.6880000000000002,0.0805,1.6899184152000002,0.248,-0.08950000000000001,0.2636555518,1.44,0.17,1.45
2021-01-14 21:30:00,1.504,0.036500000000000005,1.5044428371,0.20400000000000001,-0.07350000000000001,0.2168369203,1.3,0.11,1.3046455457000001,1.504,0.0465,1.5047186614,0.20400000000000001,-0.07350000000000001,0.2168369203,1.3,0.12,1.3055267136
2021-01-14 22:00:00,1.4045,-0.0025,1.404502225,0.17450000000000002,-0.0625,0.18535506470000002,1.23,0.06,1.2314625451,1.4045,-0.0025,1.404502225,0.17450000000000002,-0.0625,0.18535506470000002,1.23,0.06,1.2314625451
2021-01-14 22:30:00,1.315,0.029500000000000002,1.3153308519,0.085,-0.030500000000000003,0.09030642280000001,1.23,0.06,1.2314625451,1.295,-0.060500000000000005,1.2964124537,0.085,-0.030500000000000003,0.09030642280000001,1.21,-0.03,1.2103718437
2021-01-14 23:00:00,1.1915,-0.025500000000000002,1.1917728391,0.07150000000000001,-0.025500000000000002,0.0759111323,1.12,0.0,1.12,1.1915,-0.025500000000000002,1.1917728391,0.07150000000000001,-0.025500000000000002,0.0759111323,1.12,0.0,1.12
2021-01-14 23:30:00,1.1,-0.021500000000000002,1.1002100936,0.06,-0.021500000000000002,0.06373578270000001,1.04,0.0,1.04,1.1,-0.021500000000000002,1.1002100936,0.06,-0.021500000000000002,0.06373578270000001,1.04,0.0,1.04
2021-01-15 00:00:00,1.0975,-0.021,1.0977008928,0.0575,-0.021,0.061214785800000004,1.04,0.0,1.04,1.0975,-0.021,1.0977008928,0.0575,-0.021,0.061214785800000004,1.04,0.0,1.04
2021-01-15 00:30:00,1.1145,-0.009000000000000001,1.1145363386,0.0245,-0.009000000000000001,0.0261007663,1.09,0.0,1.09,1.1145,-0.019,1.1146619443,0.0245,-0.009000000000000001,0.0261007663,1.09,-0.01,1.0900458706
2021-01-15 01:00:00,1.1844999999999999,-0.0055000000000000005,1.184512769,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,0.0,1.17,1.1844999999999999,-0.0155,1.1846014098,0.0145,-0.0055000000000000005,0.015508062400000001,1.17,-0.01,1.1700427343
2021-01-15 01:30:00,1.24,0.676,1.4122945868,0.01,-0.004,0.0107703296,1.23,0.68,1.4054536633999999,1.1400000000000001,-0.714,1.3451379111000001,0.01,-0.004,0.0107703296,1.13,-0.71,1.3345411195999999
2021-01-15 02:00:00,1.244,0.8245,1.4924262963000001,0.014,-0.0055000000000000005,0.015041609000000001,1.23,0.8300000000000001,1.4838463532000001,1.114,-0.8655,1.4107041681,0.014,-0.0055000000000000005,0.015041609000000001,1.1,-0.86,1.3962807741
2021-01-15 02:30:00,1.177,0.797,1.4214562955,0.007,-0.003,0.007615773100000001,1.17,0.8,1.4173566947,1.047,-0.883,1.3696342577,0.007,-0.003,0.007615773100000001,1.04,-0.88,1.3623509093
2021-01-15 03:00:00,1.152,0.799,1.4019646929,0.002,-0.001,0.0022360680000000003,1.15,0.8,1.4008925726,1.022,-0.911,1.3690891132,0.002,-0.001,0.0022360680000000003,1.02,-0.91,1.3669308688
2021-01-15 03:30:00,1.1205,0.5395,1.2436158973,0.0005,-0.0005,0.0007071068,1.12,0.54,1.2433824834,1.0305,-0.6405000000000001,1.2133303342,0.0005,-0.0005,0.0007071068,1.03,-0.64,1.2126417443
2021-01-15 04:00:00,1.0765,-0.063,1.0783418985,0.006500000000000001,-0.003,0.0071589105,1.07,-0.06,1.0716809227,1.0765,-0.063,1.0783418985,0.006500000000000001,-0.003,0.0071589105,1.07,-0.06,1.0716809227
2021-01-15 04:30:00,1.0345,-0.062,1.036356237,0.0045000000000000005,-0.002,0.0049244289000000005,1.03,-0.06,1.0317460928,1.0345,-0.062,1.036356237,0.0045000000000000005,-0.002,0.0049244289000000005,1.03,-0.06,1.0317460928
2021-01-15 05:00:00,1.0195,-0.0635,1.0214756483,0.0095,-0.0035,0.010124228400000001,1.01,-0.06,1.0117806086,1.0195,-0.0635,1.0214756483,0.0095,-0.0035,0.010124228400000001,1.01,-0.06,1.0117806086
2021-01-15 05:30:00,1.066,-0.0465,1.0670137066,0.046,-0.0165,0.0488697248,1.02,-0.03,1.0204410811,1.066,-0.0465,1.0670137066,0.046,-0.0165,0.0488697248,1.02,-0.03,1.0204410811
2021-01-15 06:00:00,1.1365,-0.023,1.1367327082,0.036500000000000005,-0.013000000000000001,0.0387459675,1.1,-0.01,1.1000454536,1.1365,-0.013000000000000001,1.1365743486,0.036500000000000005,-0.013000000000000001,0.0387459675,1.1,0.0,1.1
2021-01-15 06:30:00,1.3565,0.29050000000000004,1.387257186,0.026500000000000003,-0.0095,0.028151376500000002,1.33,0.30000000000000004,1.3634148305,1.3265,-0.11950000000000001,1.3318718031,0.026500000000000003,-0.0095,0.028151376500000002,1.3,-0.11,1.3046455457000001
2021-01-15 07:00:00,1.4625,0.105,1.4662643861,0.0125,-0.005,0.013462912,1.45,0.11,1.4541664279,1.4625,0.115,1.4670144001,0.0125,-0.005,0.013462912,1.45,0.12,1.454957044
2021-01-15 07:30:00,1.5750000000000002,0.7010000000000001,1.723956496,0.025,-0.009000000000000001,0.026570660500000003,1.55,0.71,1.7048753620000001,1.475,-0.46900000000000003,1.5477680705,0.025,-0.009000000000000001,0.026570660500000003,1.45,-0.46,1.5212166184
2021-01-15 08:00:00,1.6475,0.9965,1.9254268358000002,0.007500000000000001,-0.0035,0.0082764727,1.6400000000000001,1.0,1.9208331526,1.4975,-0.7335,1.6674916791,0.007500000000000001,-0.0035,0.0082764727,1.49,-0.73,1.6592166827
2021-01-15 08:30:00,1.759,0.9965,2.0216560662,0.009000000000000001,-0.0035,0.009656604000000001,1.75,1.0,2.0155644371,1.599,-0.7335,1.7592109737000001,0.009000000000000001,-0.0035,0.009656604000000001,1.5899999999999999,-0.73,1.7495713761
2021-01-15 09:00:00,1.8035,0.6685,1.9234096028,0.0035,-0.0015,0.0038078866,1.8,0.67,1.9206509313,1.7035,-0.3915,1.7479086074999999,0.0035,-0.0015,0.0038078866,1.7000000000000002,-0.39,1.7441616898
2021-01-15 09:30:00,1.803,0.129,1.8076089179000001,0.003,-0.001,0.0031622777,1.8,0.13,1.8046883387000001,1.7930000000000001,0.129,1.7976345569,0.003,-0.001,0.0031622777,1.79,0.13,1.794714462
2021-01-15 10:00:00,1.871,0.13,1.8755108637000002,0.001,0.0,0.001,1.87,0.13,1.8745132702,1.881,0.13,1.8854869398,0.001,0.0,0.001,1.88,0.13,1.8844893207000002
2021-01-15 10:30:00,1.842,0.1295,1.846546574,0.002,-0.0005,0.0020615528,1.8399999999999999,0.13,1.8445866746,1.842,0.1295,1.846546574,0.002,-0.0005,0.0020615528,1.8399999999999999,0.13,1.8445866746
2021-01-15 11:00:00,1.8455,0.128,1.8499335799,0.0055000000000000005,-0.002,0.00585235,1.8399999999999999,0.13,1.8445866746,1.8455,0.128,1.8499335799,0.0055000000000000005,-0.002,0.00585235,1.8399999999999999,0.13,1.8445866746
2021-01-15 11:30:00,1.863,0.13,1.8675301872,0.003,0.0,0.003,1.8599999999999999,0.13,1.8645374762,1.863,0.13,1.8675301872,0.003,0.0,0.003,1.8599999999999999,0.13,1.8645374762
2021-01-15 12:00:00,1.8455,0.0985,1.8481267543,0.0055000000000000005,-0.0015,0.0057008771000000005,1.8399999999999999,0.1,1.8427153877,1.8455,0.0985,1.8481267543,0.0055000000000000005,-0.0015,0.0057008771000000005,1.8399999999999999,0.1,1.8427153877
2021-01-15 12:30:00,1.6965,0.094,1.6991021894,0.0165,-0.006,0.0175570499,1.6800000000000002,0.1,1.6829735589,1.6965,0.084,1.6985783026,0.0165,-0.006,0.0175570499,1.6800000000000002,0.09,1.6824089871
2021-01-15 13:00:00,1.7045,0.0845,1.7065932439,0.044500000000000005,-0.0155,0.0471221816,1.6600000000000001,0.1,1.6630093205,1.7045,0.0745,1.7061273399,0.044500000000000005,-0.0155,0.0471221816,1.6600000000000001,0.09,1.6624379688
2021-01-15 13:30:00,1.639,0.0635,1.6402296333000002,0.049,-0.0165,0.0517034815,1.5899999999999999,0.08,1.5920113065,1.639,0.07350000000000001,1.6406472046,0.049,-0.0165,0.0517034815,1.5899999999999999,0.09,1.5925451328
2021-01-15 14:00:00,1.595,0.0665,1.5963856832999999,0.045,-0.0135,0.0469813793,1.55,0.08,1.552063143,1.595,0.0765,1.5968335073,0.045,-0.0135,0.0469813793,1.55,0.09,1.5526107046000002
2021-01-15 14:30:00,1.6480000000000001,0.0935,1.6506502507,0.048,-0.0165,0.050756772900000004,1.6,0.11,1.6037767924000002,1.6480000000000001,0.0935,1.6506502507,0.048,-0.0165,0.050756772900000004,1.6,0.11,1.6037767924000002
2021-01-15 15:00:00,1.645,0.0945,1.6477121259,0.045,-0.0155,0.0475946426,1.6,0.11,1.6037767924000002,1.645,0.0945,1.6477121259,0.045,-0.0155,0.0475946426,1.6,0.11,1.6037767924000002
2021-01-15 15:30:00,1.69,0.0855,1.6921614137,0.07,-0.0245,0.0741636704,1.62,0.11,1.6237302732,1.69,0.0855,1.6921614137,0.07,-0.0245,0.0741636704,1.62,0.11,1.6237302732
2021-01-15 16:00:00,1.763,0.0945,1.7655308692,0.043000000000000003,-0.0155,0.045708314300000004,1.72,0.11,1.7235138526,1.7530000000000001,0.0945,1.7555452857,0.043000000000000003,-0.0155,0.045708314300000004,1.71,0.11,1.7135343592
2021-01-15 16:30:00,1.8755000000000002,0.123,1.8795289969,0.0755,-0.027,0.0801826041,1.8,0.15,1.8062391868,1.8755000000000002,0.123,1.8795289969,0.0755,-0.027,0.0801826041,1.8,0.15,1.8062391868
2021-01-15 17:00:00,2.0345,0.13,2.0386491238,0.1145,-0.04,0.1212858195,1.92,0.17,1.9275113489,2.0345,0.14,2.0393112195,0.1145,-0.04,0.1212858195,1.92,0.18,1.9284190416
2021-01-15 17:30:00,2.094,0.13,2.0980314583,0.084,-0.03,0.0891964125,2.01,0.16,2.0163581031,2.094,0.13,2.0980314583,0.084,-0.03,0.0891964125,2.01,0.16,2.0163581031
2021-01-15 18:00:00,2.221,0.139,2.2253453665,0.171,-0.061,0.1815543996,2.05,0.2,2.0597329924,2.211,0.149,2.2160148916,0.171,-0.061,0.1815543996,2.04,0.21,2.0507803393
2021-01-15 18:30:00,2.216,0.1285,2.2197225615,0.146,-0.051500000000000004,0.15481682730000002,2.07,0.18,2.0778113485,2.206,0.1385,2.2103434688,0.146,-0.051500000000000004,0.15481682730000002,2.06,0.19,2.0687435801
2021-01-15 19:00:00,2.141,0.1115,2.1439014086,0.191,-0.0685,0.2029119267,1.9500000000000002,0.18,1.9582900704,2.1310000000000002,0.12150000000000001,2.1344608804,0.191,-0.0685,0.2029119267,1.94,0.19,1.9492819191000001
2021-01-15 19:30:00,2.0145,0.9540000000000001,2.2289742596,0.1845,-0.066,0.19594961090000002,1.83,1.02,2.0950656314,1.8645,-0.776,2.0195386231,0.1845,-0.066,0.19594961090000002,1.6800000000000002,-0.71,1.8238695129
2021-01-15 20:00:00,1.8290000000000002,0.7415,1.9735914598000002,0.219,-0.0785,0.2326440414,1.6099999999999999,0.8200000000000001,1.8067927385,1.709,-0.6485000000000001,1.8279040593,0.219,-0.0785,0.2326440414,1.49,-0.5700000000000001,1.5953056133999999
2021-01-15 20:30:00,1.6844999999999999,0.0155,1.6845713105,0.23450000000000001,-0.0845,0.24925990450000002,1.45,0.1,1.4534441854,1.6844999999999999,0.025500000000000002,1.6846929987,0.23450000000000001,-0.0845,0.24925990450000002,1.45,0.11,1.4541664279
2021-01-15 21:00:00,1.5995,-0.0095,1.5995282117,0.2495,-0.08950000000000001,0.2650669727,1.35,0.08,1.352368293,1.5995,0.0005,1.5995000781000002,0.2495,-0.08950000000000001,0.2650669727,1.35,0.09,1.3529966741
2021-01-15 21:30:00,1.5295,0.030500000000000003,1.5298040724000002,0.2495,-0.08950000000000001,0.2650669727,1.28,0.12,1.2856126944000001,1.5195,-0.0495,1.5203060547,0.2495,-0.08950000000000001,0.2650669727,1.27,0.04,1.2706297651
2021-01-15 22:00:00,1.4945,0.6315000000000001,1.6224433733999999,0.24450000000000002,-0.08850000000000001,0.2600240374,1.25,0.72,1.4425324953,1.3945,-0.6585000000000001,1.54215839,0.24450000000000002,-0.08850000000000001,0.2600240374,1.15,-0.5700000000000001,1.2835108102000001
2021-01-15 22:30:00,1.369,-0.0165,1.3690994303,0.23900000000000002,-0.08650000000000001,0.2541716939,1.13,0.07,1.1321660655999999,1.369,-0.0165,1.3690994303,0.23900000000000002,-0.08650000000000001,0.2541716939,1.13,0.07,1.1321660655999999
2021-01-15 23:00:00,1.2665,-0.0115,1.2665522097,0.2265,-0.0815,0.24071663840000002,1.04,0.07,1.0423531072,1.2665,-0.0115,1.2665522097,0.2265,-0.0815,0.24071663840000002,1.04,0.07,1.0423531072
2021-01-15 23:30:00,1.1785,-0.016,1.1786086076,0.23850000000000002,-0.08600000000000001,0.2535315562,0.9400000000000001,0.07,0.9426027795,1.1785,-0.016,1.1786086076,0.23850000000000002,-0.08600000000000001,0.2535315562,0.9400000000000001,0.07,0.9426027795
2021-01-16 00:00:00,1.1695,-0.02,1.1696710008,0.2495,-0.09,0.2652362155,0.92,0.07,0.9226592004,1.1695,-0.02,1.1696710008,0.2495,-0.09,0.2652362155,0.92,0.07,0.9226592004
2021-01-16 00:30:00,1.2610000000000001,0.753,1.4687171273000001,0.241,-0.08700000000000001,0.2562225595,1.02,0.84,1.3213629327,1.141,-0.8270000000000001,1.4091877093,0.241,-0.08700000000000001,0.2562225595,0.9,-0.74,1.1651609331000001
2021-01-16 01:00:00,1.312,0.0125,1.3120595451,0.242,-0.08750000000000001,0.2573329555,1.07,0.1,1.0746627378,1.312,-0.0375,1.3125358089999999,0.242,-0.08750000000000001,0.2573329555,1.07,0.05,1.0711675873
2021-01-16 01:30:00,1.298,-0.0195,1.2981464671,0.248,-0.08950000000000001,0.2636555518,1.05,0.07,1.0523307465,1.308,-0.0195,1.3081453474,0.248,-0.08950000000000001,0.2636555518,1.06,0.07,1.0623088063
2021-01-16 02:00:00,1.296,0.42150000000000004,1.3628199624000001,0.246,-0.08850000000000001,0.2614349824,1.05,0.51,1.1673045875,1.226,-0.4485,1.3054609339,0.246,-0.08850000000000001,0.2614349824,0.98,-0.36,1.0440306509
2021-01-16 02:30:00,1.2585,0.2705,1.2872422072,0.2485,-0.08950000000000001,0.26412591690000004,1.01,0.36,1.0722406446,1.2085,-0.3195,1.2500209998,0.2485,-0.08950000000000001,0.26412591690000004,0.96,-0.23,0.9871676656
2021-01-16 03:00:00,1.198,-0.0195,1.1981586915,0.248,-0.08950000000000001,0.2636555518,0.9500000000000001,0.07,0.9525754563000001,1.208,-0.0195,1.2081573780000001,0.248,-0.08950000000000001,0.2636555518,0.96,0.07,0.9625487001
2021-01-16 03:30:00,1.17,-0.009000000000000001,1.1700346149,0.22,-0.079,0.23375414430000002,0.9500000000000001,0.07,0.9525754563000001,1.17,-0.009000000000000001,1.1700346149,0.22,-0.079,0.23375414430000002,0.9500000000000001,0.07,0.9525754563000001
2021-01-16 04:00:00,1.107,-0.0395,1.1077044958,0.247,-0.08950000000000001,0.2627151499,0.86,0.05,0.8614522622,1.117,-0.0395,1.1176981927,0.247,-0.08950000000000001,0.2627151499,0.87,0.05,0.8714355972000001
2021-01-16 04:30:00,1.0835,-0.060500000000000005,1.0851877718,0.2235,-0.0805,0.2375552567,0.86,0.02,0.8602325267,1.0935,-0.0505,1.094665474,0.2235,-0.0805,0.2375552567,0.87,0.03,0.8705170877
2021-01-16 05:00:00,1.079,-0.059000000000000004,1.0806118637,0.219,-0.079,0.2328132299,0.86,0.02,0.8602325267,1.089,-0.049,1.0901018301,0.219,-0.079,0.2328132299,0.87,0.03,0.8705170877
2021-01-16 05:30:00,1.0815,-0.045,1.0824357949,0.18150000000000002,-0.065,0.1927880961,0.9,0.02,0.9002221948,1.0815,-0.035,1.0820661948,0.18150000000000002,-0.065,0.1927880961,0.9,0.03,0.9004998612
2021-01-16 06:00:00,1.1175,-0.036500000000000005,1.1180959261,0.1575,-0.0565,0.16732752310000001,0.96,0.02,0.9602083107,1.1175,-0.0165,1.1176218054,0.1575,-0.0565,0.16732752310000001,0.96,0.04,0.9608329720000001
2021-01-16 06:30:00,1.165,-0.014,1.1650841171,0.095,-0.034,0.10090094150000001,1.07,0.02,1.0701868996,1.165,0.006,1.1650154504999999,0.095,-0.034,0.10090094150000001,1.07,0.04,1.0707474025
2021-01-16 07:00:00,1.2375,0.006,1.2375145454,0.0375,-0.014,0.040028115100000004,1.2,0.02,1.2001666551,1.2375,0.026000000000000002,1.2377731012,0.0375,-0.014,0.040028115100000004,1.2,0.04,1.2006664816
2021-01-16 07:30:00,1.3155000000000001,0.029,1.3158196115,0.1155,-0.041,0.12256120920000001,1.2,0.07,1.2020399328,1.3155000000000001,0.039,1.3160779802,0.1155,-0.041,0.12256120920000001,1.2,0.08,1.2026637103
2021-01-16 08:00:00,1.321,0.0415,1.3216517128,0.191,-0.0685,0.2029119267,1.13,0.11,1.1353413584,1.321,0.051500000000000004,1.3220034985,0.191,-0.0685,0.2029119267,1.13,0.12,1.1363538181
2021-01-16 08:30:00,1.4365,0.3095,1.4694633374000001,0.1965,-0.07050000000000001,0.2087642211,1.24,0.38,1.2969194269,1.3965,-0.2005,1.4108197971,0.1965,-0.07050000000000001,0.2087642211,1.2,-0.13,1.2070211266
2021-01-16 09:00:00,1.45,0.043000000000000003,1.4506374461,0.24,-0.08700000000000001,0.2552821968,1.21,0.13,1.2169634341,1.45,0.063,1.4513679754,0.24,-0.08700000000000001,0.2552821968,1.21,0.15,1.2192620719
2021-01-16 09:30:00,1.4849999999999999,0.0325,1.4853555972,0.215,-0.0775,0.2285415717,1.27,0.11,1.2747548784,1.4849999999999999,0.0325,1.4853555972,0.215,-0.0775,0.2285415717,1.27,0.11,1.2747548784
2021-01-16 10:00:00,1.5145,0.0285,1.5147681341,0.14450000000000002,-0.051500000000000004,0.1534030639,1.37,0.08,1.3723337786,1.5145,0.0285,1.5147681341,0.14450000000000002,-0.051500000000000004,0.1534030639,1.37,0.08,1.3723337786
2021-01-16 10:30:00,1.514,0.038,1.5144768073,0.17400000000000002,-0.062,0.1847159982,1.34,0.1,1.3437261625999999,1.514,0.038,1.5144768073,0.17400000000000002,-0.062,0.1847159982,1.34,0.1,1.3437261625999999
2021-01-16 11:00:00,1.517,0.049,1.5177911582,0.147,-0.051000000000000004,0.1555956298,1.37,0.1,1.3736447867,1.5070000000000001,0.049,1.5077964054000002,0.147,-0.051000000000000004,0.1555956298,1.3599999999999999,0.1,1.3636715147
2021-01-16 11:30:00,1.549,0.032,1.5493305006,0.219,-0.078,0.2324758052,1.33,0.11,1.3345411195999999,1.549,0.032,1.5493305006,0.219,-0.078,0.2324758052,1.33,0.11,1.3345411195999999
2021-01-16 12:00:00,1.5825,0.0375,1.5829442504,0.2025,-0.07250000000000001,0.2150871916,1.38,0.11,1.3843771163,1.5825,0.0375,1.5829442504,0.2025,-0.07250000000000001,0.2150871916,1.38,0.11,1.3843771163
2021-01-16 12:30:00,1.631,0.0455,1.6316345332000002,0.181,-0.0645,0.1921490307,1.45,0.11,1.4541664279,1.631,0.0455,1.6316345332000002,0.181,-0.0645,0.1921490307,1.45,0.11,1.4541664279
2021-01-16 13:00:00,1.584,0.053,1.5848864313000002,0.164,-0.057,0.1736231551,1.42,0.11,1.4242541908000002,1.584,0.053,1.5848864313000002,0.164,-0.057,0.1736231551,1.42,0.11,1.4242541908000002
2021-01-16 13:30:00,1.5025,0.045,1.5031737258,0.1325,-0.045,0.1399330197,1.37,0.09,1.3729530218,1.5025,0.045,1.5031737258,0.1325,-0.045,0.1399330197,1.37,0.09,1.3729530218
2021-01-16 14:00:00,1.5215,0.036500000000000005,1.5219377451,0.1515,-0.053500000000000006,0.1606689142,1.37,0.09,1.3729530218,1.5215,0.036500000000000005,1.5219377451,0.1515,-0.053500000000000006,0.1606689142,1.37,0.09,1.3729530218
2021-01-16 14:30:00,1.5275,0.026500000000000003,1.5277298518,0.0675,-0.0235,0.0714737714,1.46,0.05,1.4608559135,1.5175,0.036500000000000005,1.5179388986,0.0675,-0.0235,0.0714737714,1.45,0.06,1.4512408484
2021-01-16 15:00:00,1.467,-0.001,1.4670003408,0.08700000000000001,-0.031,0.0923579991,1.38,0.03,1.3803260484,1.467,0.009000000000000001,1.4670276071,0.08700000000000001,-0.031,0.0923579991,1.38,0.04,1.3805795884
2021-01-16 15:30:00,1.476,0.0035,1.4760041497,0.076,-0.026500000000000003,0.08048757670000001,1.4,0.03,1.4003213917,1.476,0.0135,1.4760617365,0.076,-0.026500000000000003,0.08048757670000001,1.4,0.04,1.400571312
2021-01-16 16:00:00,1.5230000000000001,-0.003,1.5230029547,0.093,-0.033,0.0986813052,1.43,0.03,1.4303146507,1.5230000000000001,0.007,1.5230160866,0.093,-0.033,0.0986813052,1.43,0.04,1.4305593312
2021-01-16 16:30:00,1.612,0.0175,1.6120949879,0.092,-0.0325,0.0975717685,1.52,0.05,1.5208221461,1.612,0.0175,1.6120949879,0.092,-0.0325,0.0975717685,1.52,0.05,1.5208221461
2021-01-16 17:00:00,1.7985,0.562,1.8842627869,0.0785,-0.028,0.08334416600000001,1.72,0.59,1.8183783985000002,1.7085,-0.448,1.7662605272,0.0785,-0.028,0.08334416600000001,1.63,-0.42,1.6832409216
2021-01-16 17:30:00,1.9495,0.3285,1.9769831815,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.8900000000000001,0.35000000000000003,1.9221342305,1.8995000000000002,-0.18150000000000002,1.9081515924999999,0.059500000000000004,-0.021500000000000002,0.06326531440000001,1.8399999999999999,-0.16,1.8469434209000002
2021-01-16 18:00:00,1.9905,0.07150000000000001,1.9917837483,0.0505,-0.018500000000000003,0.0537819672,1.94,0.09,1.9420865068,1.9905,0.0815,1.9921677891,0.0505,-0.018500000000000003,0.0537819672,1.94,0.1,1.9425756099
2021-01-16 18:30:00,1.9785,0.076,1.9799591536,0.0385,-0.014,0.040966449700000004,1.94,0.09,1.9420865068,1.9785,0.076,1.9799591536,0.0385,-0.014,0.040966449700000004,1.94,0.09,1.9420865068
2021-01-16 19:00:00,1.9140000000000001,0.2675,1.9326024552,0.034,-0.0125,0.0362249914,1.88,0.28,1.9007366992999999,1.874,-0.1625,1.8810322299000002,0.034,-0.0125,0.0362249914,1.8399999999999999,-0.15,1.8461040057
2021-01-16 19:30:00,1.764,0.021,1.7641249956,0.024,-0.009000000000000001,0.025632011200000002,1.74,0.03,1.7402586015,1.764,0.021,1.7641249956,0.024,-0.009000000000000001,0.025632011200000002,1.74,0.03,1.7402586015
2021-01-16 20:00:00,1.7225000000000001,0.0345,1.7228454661,0.07250000000000001,-0.025500000000000002,0.0768537572,1.65,0.06,1.6510905487,1.7225000000000001,0.044500000000000005,1.7230747227,0.07250000000000001,-0.025500000000000002,0.0768537572,1.65,0.07,1.651484181
2021-01-16 20:30:00,1.6565,0.04,1.6569828756,0.0565,-0.02,0.0599353819,1.6,0.06,1.6011246048,1.6465,0.05,1.6472590112,0.0565,-0.02,0.0599353819,1.5899999999999999,0.07,1.5915401346
2021-01-16 21:00:00,1.5425,0.041,1.5430447984,0.0825,-0.029,0.08744855630000001,1.46,0.07,1.4616771189,1.5325,-0.019,1.5326177769,0.0825,-0.029,0.08744855630000001,1.45,0.01,1.4500344823
2021-01-16 21:30:00,1.4555,-0.006500000000000001,1.4555145138,0.0755,-0.026500000000000003,0.08001562350000001,1.38,0.02,1.3801449199,1.4555,0.0035,1.4555042082,0.0755,-0.026500000000000003,0.08001562350000001,1.38,0.03,1.3803260484
2021-01-16 22:00:00,1.4135,-0.0165,1.4135963002,0.10350000000000001,-0.036500000000000005,0.1097474373,1.31,0.02,1.3101526629,1.4135,-0.006500000000000001,1.4135149451,0.10350000000000001,-0.036500000000000005,0.1097474373,1.31,0.03,1.3103434664
2021-01-16 22:30:00,1.319,-0.008,1.3190242606,0.079,-0.028,0.0838152731,1.24,0.02,1.2401612798000001,1.319,0.002,1.3190015163,0.079,-0.028,0.0838152731,1.24,0.03,1.2403628501
2021-01-16 23:00:00,1.2385,-0.021,1.2386780252,0.0585,-0.021,0.0621550481,1.18,0.0,1.18,1.2385,-0.001,1.2385004037,0.0585,-0.021,0.0621550481,1.18,0.02,1.1801694794
2021-01-16 23:30:00,1.1675,-0.024,1.1677466549,0.0675,-0.024,0.0716397236,1.1,0.0,1.1,1.1675,-0.004,1.1675068522,0.0675,-0.024,0.0716397236,1.1,0.02,1.1001818032
2021-01-17 00:00:00,1.123,-0.036500000000000005,1.1235930091,0.10300000000000001,-0.036500000000000005,0.1092760266,1.02,0.0,1.02,1.123,-0.0165,1.123121209,0.10300000000000001,-0.036500000000000005,0.1092760266,1.02,0.02,1.0201960596
2021-01-17 00:30:00,1.1605,-0.0195,1.1606638187,0.2205,-0.0795,0.2343938992,0.9400000000000001,0.06,0.9419129471000001,1.1705,-0.0195,1.1706624193,0.2205,-0.0795,0.2343938992,0.9500000000000001,0.06,0.9518928511
2021-01-17 01:00:00,1.2635,-0.0245,1.2637375123,0.2335,-0.0845,0.2483193508,1.03,0.06,1.0317460928,1.2635,-0.0245,1.2637375123,0.2335,-0.0845,0.2483193508,1.03,0.06,1.0317460928
2021-01-17 01:30:00,1.27,-0.026500000000000003,1.2702764463,0.24,-0.08650000000000001,0.2551122302,1.03,0.06,1.0317460928,1.27,-0.026500000000000003,1.2702764463,0.24,-0.08650000000000001,0.2551122302,1.03,0.06,1.0317460928
2021-01-17 02:00:00,1.2115,-0.02,1.2116650734,0.2215,-0.08,0.23550424620000002,0.99,0.06,0.9918165153,1.2115,-0.02,1.2116650734,0.2215,-0.08,0.23550424620000002,0.99,0.06,0.9918165153
2021-01-17 02:30:00,1.1695,-0.0315,1.1699241428,0.1995,-0.07150000000000001,0.2119256945,0.97,0.04,0.9708243919,1.1695,-0.0115,1.1695565399,0.1995,-0.07150000000000001,0.2119256945,0.97,0.06,0.9718538985
2021-01-17 03:00:00,1.156,-0.038,1.1566243988,0.216,-0.078,0.2296519105,0.9400000000000001,0.04,0.9408506789000001,1.156,-0.018000000000000002,1.1561401299,0.216,-0.078,0.2296519105,0.9400000000000001,0.06,0.9419129471000001
2021-01-17 03:30:00,1.1305,-0.0285,1.1308591866,0.1905,-0.0685,0.2024413495,0.9400000000000001,0.04,0.9408506789000001,1.1305,-0.018500000000000003,1.1306513609,0.1905,-0.0685,0.2024413495,0.9400000000000001,0.05,0.941328848
2021-01-17 04:00:00,1.1025,-0.0275,1.1028429172,0.24250000000000002,-0.08750000000000001,0.2578032195,0.86,0.06,0.8620904825,1.1125,-0.0175,1.1126376319,0.24250000000000002,-0.08750000000000001,0.2578032195,0.87,0.07,0.872811549
2021-01-17 04:30:00,1.0725,-0.0275,1.0728525062,0.24250000000000002,-0.08750000000000001,0.2578032195,0.8300000000000001,0.06,0.8321658489,1.0825,-0.0175,1.0826414457,0.24250000000000002,-0.08750000000000001,0.2578032195,0.84,0.07,0.8429116205
2021-01-17 05:00:00,1.0635,-0.044,1.064409813,0.2335,-0.084,0.2481496524,0.8300000000000001,0.04,0.8309632964,1.0735000000000001,-0.044,1.0744013449,0.2335,-0.084,0.2481496524,0.84,0.04,0.8409518417
2021-01-17 05:30:00,1.0295,-0.057,1.031076743,0.1595,-0.057,0.16937901290000001,0.87,0.0,0.87,1.0295,-0.047,1.0305722925,0.1595,-0.057,0.16937901290000001,0.87,0.01,0.8700574694000001
2021-01-17 06:00:00,1.052,-0.032,1.0524865795,0.032,-0.012,0.034176015000000004,1.02,-0.02,1.0201960596,1.062,-0.022,1.0622278475,0.032,-0.012,0.034176015000000004,1.03,-0.01,1.0300485425
2021-01-17 06:30:00,1.112,-0.028,1.1123524621,0.022,-0.008,0.0234093998,1.09,-0.02,1.0901834708,1.1219999999999999,-0.018000000000000002,1.1221443757,0.022,-0.008,0.0234093998,1.1,-0.01,1.1000454536
2021-01-17 07:00:00,1.182,-0.003,1.1820038071,0.092,-0.033,0.0977394496,1.09,0.03,1.0904127659,1.192,0.007,1.1920205535,0.092,-0.033,0.0977394496,1.1,0.04,1.1007270325
2021-01-17 07:30:00,1.288,0.505,1.3834626847,0.20800000000000002,-0.075,0.2211085706,1.08,0.58,1.2258874337,1.218,-0.495,1.3147429407,0.20800000000000002,-0.075,0.2211085706,1.01,-0.42,1.0938464243000001
2021-01-17 08:00:00,1.342,0.854,1.5906853869000002,0.212,-0.076,0.2252110122,1.13,0.93,1.4634889819,1.222,-0.8160000000000001,1.4694012386,0.212,-0.076,0.2252110122,1.01,-0.74,1.2520782723
2021-01-17 08:30:00,1.3825,0.5785,1.4986555642,0.17250000000000001,-0.061500000000000006,0.183135196,1.21,0.64,1.3688316186,1.3025,-0.5515,1.4144463581,0.17250000000000001,-0.061500000000000006,0.183135196,1.13,-0.49,1.231665539
2021-01-17 09:00:00,1.457,0.028,1.4572690211000001,0.147,-0.052000000000000005,0.1559262646,1.31,0.08,1.3124404748,1.457,0.038,1.4574954545,0.147,-0.052000000000000005,0.1559262646,1.31,0.09,1.3130879635000001
2021-01-17 09:30:00,1.5235,0.0505,1.524336741,0.0835,-0.029500000000000002,0.0885578907,1.44,0.08,1.4422205102,1.5235,0.060500000000000005,1.5247007903,0.0835,-0.029500000000000002,0.0885578907,1.44,0.09,1.4428097588
2021-01-17 10:00:00,1.5710000000000002,0.0285,1.5712584924000002,0.061,-0.021500000000000002,0.0646780488,1.51,0.05,1.5108275878000001,1.5710000000000002,0.0385,1.5714716829,0.061,-0.021500000000000002,0.0646780488,1.51,0.06,1.5111915828
2021-01-17 10:30:00,1.5765,0.0375,1.5769459407,0.036500000000000005,-0.0125,0.0385810834,1.54,0.05,1.5408114745,1.5765,0.0475,1.577215426,0.036500000000000005,-0.0125,0.0385810834,1.54,0.06,1.5411683879
2021-01-17 11:00:00,1.605,0.042,1.6055494387,0.025,-0.008,0.0262488095,1.58,0.05,1.5807909413,1.605,0.052000000000000005,1.6058421467000001,0.025,-0.008,0.0262488095,1.58,0.06,1.5811388301
2021-01-17 11:30:00,1.612,0.039,1.6124717052,0.032,-0.011,0.0338378486,1.58,0.05,1.5807909413,1.612,0.049,1.6127445551,0.032,-0.011,0.0338378486,1.58,0.06,1.5811388301
2021-01-17 12:00:00,1.7505000000000002,0.043000000000000003,1.7510280552,0.0205,-0.007,0.021662179,1.73,0.05,1.7307223925000002,1.7505000000000002,0.053,1.7513021584000001,0.0205,-0.007,0.021662179,1.73,0.06,1.7310401497
2021-01-17 12:30:00,1.6945000000000001,0.042,1.6950204276,0.0245,-0.008,0.025773047900000002,1.67,0.05,1.6707483352999999,1.6945000000000001,0.052000000000000005,1.6952976877,0.0245,-0.008,0.025773047900000002,1.67,0.06,1.6710774967000002
2021-01-17 13:00:00,1.695,0.042,1.6955202741000002,0.025,-0.008,0.0262488095,1.67,0.05,1.6707483352999999,1.695,0.052000000000000005,1.6957974525,0.025,-0.008,0.0262488095,1.67,0.06,1.6710774967000002
2021-01-17 13:30:00,1.6415000000000002,0.04,1.6419872868,0.0315,-0.01,0.0330492057,1.6099999999999999,0.05,1.6107762104,1.6415000000000002,0.05,1.6422613221,0.0315,-0.01,0.0330492057,1.6099999999999999,0.06,1.6111176245
2021-01-17 14:00:00,1.6315,0.036000000000000004,1.6318971322,0.0415,-0.014,0.043797831,1.5899999999999999,0.05,1.5907859693000002,1.6315,0.046,1.6321483542,0.0415,-0.014,0.043797831,1.5899999999999999,0.06,1.5911316727
2021-01-17 14:30:00,1.6075,0.034,1.6078595243,0.0475,-0.016,0.0501223503,1.56,0.05,1.5608010764,1.6075,0.044,1.6081020645000002,0.0475,-0.016,0.0501223503,1.56,0.06,1.5611534198
2021-01-17 15:00:00,1.641,0.879,1.8615912548,0.031,-0.011,0.0328937684,1.6099999999999999,0.89,1.8396195258999999,1.501,-0.8310000000000001,1.7156812058000002,0.031,-0.011,0.0328937684,1.47,-0.8200000000000001,1.6832409216
2021-01-17 15:30:00,1.6595,0.8795000000000001,1.8781534815,0.029500000000000002,-0.0105,0.0313129366,1.63,0.89,1.8571483516,1.5195,-0.8305,1.731649647,0.029500000000000002,-0.0105,0.0313129366,1.49,-0.8200000000000001,1.7007351352
2021-01-17 16:00:00,1.65,0.843,1.8528758727999999,0.02,-0.007,0.0211896201,1.63,0.85,1.8383144454,1.51,-0.847,1.7313315685,0.02,-0.007,0.0211896201,1.49,-0.84,1.7104677723
2021-01-17 16:30:00,1.7215,0.432,1.7748764041,0.021500000000000002,-0.008,0.0229401395,1.7000000000000002,0.44,1.7560182230999999,1.6515,-0.398,1.6987808128,0.021500000000000002,-0.008,0.0229401395,1.63,-0.39,1.6760071599000002
2021-01-17 17:00:00,1.8639999999999999,0.271,1.8835968252000002,0.024,-0.009000000000000001,0.025632011200000002,1.8399999999999999,0.28,1.8611824199,1.824,-0.179,1.8327621231000002,0.024,-0.009000000000000001,0.025632011200000002,1.8,-0.17,1.8080099557
2021-01-17 17:30:00,2.0435,0.168,2.0503941694,0.0335,-0.012,0.0355844067,2.01,0.18,2.0180436071,2.0235,-0.022,2.0236195912,0.0335,-0.012,0.0355844067,1.99,-0.01,1.9900251254999999
2021-01-17 18:00:00,2.08,0.069,2.0811441565,0.03,-0.011,0.031953090600000005,2.05,0.08,2.0515603818,2.07,0.069,2.0711496807,0.03,-0.011,0.031953090600000005,2.04,0.08,2.0415680248
2021-01-17 18:30:00,2.0055,0.067,2.0066188602,0.035500000000000004,-0.013000000000000001,0.0378054229,1.97,0.08,1.9716236963,1.9955,0.067,1.9966244639,0.035500000000000004,-0.013000000000000001,0.0378054229,1.96,0.08,1.9616319736
2021-01-17 19:00:00,1.9595,0.08600000000000001,1.9613863082,0.0395,-0.014,0.041907636500000005,1.92,0.1,1.922602403,1.9495,0.026000000000000002,1.9496733701000002,0.0395,-0.014,0.041907636500000005,1.9100000000000001,0.04,1.9104188023000002
2021-01-17 19:30:00,1.8025,0.018500000000000003,1.8025949351000001,0.0325,-0.0115,0.0344746284,1.77,0.03,1.770254219,1.7925,0.0285,1.7927265547,0.0325,-0.0115,0.0344746284,1.76,0.04,1.7604544868
2021-01-17 20:00:00,1.7365,0.0205,1.7366210007,0.026500000000000003,-0.0095,0.028151376500000002,1.71,0.03,1.7102631376000001,1.7365,0.030500000000000003,1.7367678313,0.026500000000000003,-0.0095,0.028151376500000002,1.71,0.04,1.7104677723
2021-01-17 20:30:00,1.649,0.0125,1.6490473765,0.049,-0.0175,0.0520312406,1.6,0.03,1.6002812253,1.639,0.022500000000000003,1.6391544314000002,0.049,-0.0175,0.0520312406,1.5899999999999999,0.04,1.5905030651
2021-01-17 21:00:00,1.587,0.5630000000000001,1.6839055793000002,0.047,-0.017,0.049979996000000006,1.54,0.58,1.6456001945,1.4969999999999999,-0.547,1.5938061363,0.047,-0.017,0.049979996000000006,1.45,-0.53,1.5438264151
2021-01-17 21:30:00,1.4705,-0.011,1.4705411419,0.030500000000000003,-0.011,0.032422985700000004,1.44,0.0,1.44,1.4805000000000001,0.019,1.4806219133,0.030500000000000003,-0.011,0.032422985700000004,1.45,0.03,1.4503103116
2021-01-17 22:00:00,1.3855,-0.019,1.3856302718,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3599999999999999,-0.01,1.3600367642,1.3855,-0.019,1.3856302718,0.025500000000000002,-0.009000000000000001,0.0270416346,1.3599999999999999,-0.01,1.3600367642
2021-01-17 22:30:00,1.289,-0.017,1.2891120974999999,0.019,-0.007,0.0202484567,1.27,-0.01,1.2700393695,1.299,-0.017,1.2991112347,0.019,-0.007,0.0202484567,1.28,-0.01,1.2800390619
2021-01-17 23:00:00,1.1895,-0.017,1.1896214734,0.0195,-0.007,0.020718349400000002,1.17,-0.01,1.1700427343,1.1895,-0.017,1.1896214734,0.0195,-0.007,0.020718349400000002,1.17,-0.01,1.1700427343
2021-01-17 23:30:00,1.126,-0.023,1.1262348778,0.036000000000000004,-0.013000000000000001,0.0382753184,1.09,-0.01,1.0900458706,1.1360000000000001,-0.023,1.1362328107,0.036000000000000004,-0.013000000000000001,0.0382753184,1.1,-0.01,1.1000454536
2021-01-18 00:00:00,1.087,-0.0235,1.0872539952,0.037,-0.0135,0.0393859112,1.05,-0.01,1.050047618,1.087,-0.0235,1.0872539952,0.037,-0.0135,0.0393859112,1.05,-0.01,1.050047618
2021-01-18 00:30:00,1.1205,-0.0315,1.1209426836,0.060500000000000005,-0.021500000000000002,0.0642066975,1.06,-0.01,1.0600471688,1.1305,-0.0315,1.1309387693,0.060500000000000005,-0.021500000000000002,0.0642066975,1.07,-0.01,1.070046728
2021-01-18 01:00:00,1.2205,-0.0245,1.2207458786,0.0405,-0.0145,0.0430174383,1.18,-0.01,1.1800423721,1.2205,-0.0245,1.2207458786,0.0405,-0.0145,0.0430174383,1.18,-0.01,1.1800423721
2021-01-18 01:30:00,1.206,-0.0195,1.206157639,0.026000000000000002,-0.0095,0.0276812211,1.18,-0.01,1.1800423721,1.206,-0.0195,1.206157639,0.026000000000000002,-0.0095,0.0276812211,1.18,-0.01,1.1800423721
2021-01-18 02:00:00,1.218,-0.0235,1.2182266825,0.038,-0.0135,0.0403267901,1.18,-0.01,1.1800423721,1.218,-0.0235,1.2182266825,0.038,-0.0135,0.0403267901,1.18,-0.01,1.1800423721
2021-01-18 02:30:00,1.1755,-0.029500000000000002,1.1758701034,0.0555,-0.0195,0.058826014700000005,1.12,-0.01,1.120044642,1.1755,-0.029500000000000002,1.1758701034,0.0555,-0.0195,0.058826014700000005,1.12,-0.01,1.120044642
2021-01-18 03:00:00,1.158,-0.0375,1.15860703,0.078,-0.0275,0.0827058039,1.08,-0.01,1.0800462953,1.158,-0.0375,1.15860703,0.078,-0.0275,0.0827058039,1.08,-0.01,1.0800462953
2021-01-18 03:30:00,1.112,-0.052000000000000005,1.1132151634,0.062,-0.022,0.0657875368,1.05,-0.03,1.050428484,1.112,-0.052000000000000005,1.1132151634,0.062,-0.022,0.0657875368,1.05,-0.03,1.050428484
2021-01-18 04:00:00,1.067,-0.054,1.0683655741,0.067,-0.024,0.0711688134,1.0,-0.03,1.0004498988,1.067,-0.054,1.0683655741,0.067,-0.024,0.0711688134,1.0,-0.03,1.0004498988
2021-01-18 04:30:00,1.0665,-0.060500000000000005,1.068214632,0.08650000000000001,-0.030500000000000003,0.0917196816,0.98,-0.03,0.9804590761,1.0665,-0.060500000000000005,1.068214632,0.08650000000000001,-0.030500000000000003,0.0917196816,0.98,-0.03,0.9804590761
2021-01-18 05:00:00,1.0285,-0.0675,1.0307126176,0.0485,-0.0175,0.0515606439,0.98,-0.05,0.9812746812,1.0285,-0.0575,1.0301060625,0.0485,-0.0175,0.0515606439,0.98,-0.04,0.9808159868
2021-01-18 05:30:00,1.1125,0.012,1.1125647172,0.022500000000000003,-0.008,0.0238799079,1.09,0.02,1.0901834708,1.1225,0.012,1.1225641407,0.022500000000000003,-0.008,0.0238799079,1.1,0.02,1.1001818032
2021-01-18 06:00:00,1.17,0.021,1.1701884464,0.11,-0.039,0.1167090399,1.06,0.06,1.0616967552,1.18,0.021,1.1801868496,0.11,-0.039,0.1167090399,1.07,0.06,1.0716809227
2021-01-18 06:30:00,1.3495,0.418,1.4127541364,0.08950000000000001,-0.032,0.0950486717,1.26,0.45,1.3379461873,1.2995,-0.312,1.3364296652,0.08950000000000001,-0.032,0.0950486717,1.21,-0.28,1.2419742348
2021-01-18 07:00:00,1.4545,0.094,1.4575343049,0.044500000000000005,-0.016,0.0472890051,1.4100000000000001,0.11,1.4142842713000001,1.4545,0.10400000000000001,1.458213376,0.044500000000000005,-0.016,0.0472890051,1.4100000000000001,0.12,1.4150971698
2021-01-18 07:30:00,1.6425,0.2015,1.6548137357,0.022500000000000003,-0.0085,0.024052026900000002,1.62,0.21,1.6335544068,1.6225,0.061500000000000006,1.623665144,0.022500000000000003,-0.0085,0.024052026900000002,1.6,0.07,1.6015305180000001
2021-01-18 08:00:00,1.6565,0.15,1.6632775625,0.026500000000000003,-0.01,0.0283240181,1.63,0.16,1.6378339354,1.6565,0.16,1.6642091965999999,0.026500000000000003,-0.01,0.0283240181,1.63,0.17,1.6388410539
2021-01-18 08:30:00,1.7415,0.152,1.7481207767,0.021500000000000002,-0.008,0.0229401395,1.72,0.16,1.7274258305,1.7415,0.162,1.7490186534,0.021500000000000002,-0.008,0.0229401395,1.72,0.17,1.7283807451
2021-01-18 09:00:00,1.8225,0.14150000000000001,1.8279848194000001,0.022500000000000003,-0.0085,0.024052026900000002,1.8,0.15,1.8062391868,1.8125,0.1615,1.8196808786,0.022500000000000003,-0.0085,0.024052026900000002,1.79,0.17,1.7980545042
2021-01-18 09:30:00,1.8519999999999999,0.14550000000000002,1.8577067180000002,0.012,-0.0045000000000000005,0.012816005600000001,1.8399999999999999,0.15,1.8461040057,1.842,0.1355,1.8469770572000002,0.012,-0.0045000000000000005,0.012816005600000001,1.83,0.14,1.8353473786
2021-01-18 10:00:00,1.751,0.146,1.7570762647,0.011,-0.004,0.0117046999,1.74,0.15,1.7464535493,1.751,0.136,1.7562736119,0.011,-0.004,0.0117046999,1.74,0.14,1.7456230979
2021-01-18 10:30:00,1.8085,0.146,1.8143837108,0.0085,-0.004,0.0093941471,1.8,0.15,1.8062391868,1.8085,0.156,1.8152157585,0.0085,-0.004,0.0093941471,1.8,0.16,1.8070971196999999
2021-01-18 11:00:00,1.826,0.1405,1.831397349,0.026000000000000002,-0.0095,0.0276812211,1.8,0.15,1.8062391868,1.826,0.1505,1.8321916521000001,0.026000000000000002,-0.0095,0.0276812211,1.8,0.16,1.8070971196999999
2021-01-18 11:30:00,1.884,0.1525,1.890161964,0.024,-0.007500000000000001,0.0251445819,1.8599999999999999,0.16,1.8668690366,1.874,0.1525,1.8801947373,0.024,-0.007500000000000001,0.0251445819,1.85,0.16,1.8569060289000001
2021-01-18 12:00:00,1.9475,0.1505,1.9533065556,0.0275,-0.0095,0.029094673100000003,1.92,0.16,1.9266551326,1.9475,0.1505,1.9533065556,0.0275,-0.0095,0.029094673100000003,1.92,0.16,1.9266551326
2021-01-18 12:30:00,1.9889999999999999,0.17650000000000002,1.9968157777000002,0.039,-0.0135,0.0412704495,1.9500000000000002,0.19,1.9592345444,1.9889999999999999,0.1865,1.997724518,0.039,-0.0135,0.0412704495,1.9500000000000002,0.2,1.9602295784
2021-01-18 13:00:00,2.0525,0.7545000000000001,2.1867845116,0.07250000000000001,-0.025500000000000002,0.0768537572,1.98,0.78,2.1280977421,1.9425,-0.41550000000000004,1.9864406611,0.07250000000000001,-0.025500000000000002,0.0768537572,1.87,-0.39,1.9102355876
2021-01-18 13:30:00,1.9565000000000001,0.1495,1.9622034808,0.08650000000000001,-0.030500000000000003,0.0917196816,1.87,0.18,1.8786431274000002,1.9565000000000001,0.1595,1.962990703,0.08650000000000001,-0.030500000000000003,0.0917196816,1.87,0.19,1.8796276227000002
2021-01-18 14:00:00,1.919,0.1325,1.9235688836,0.079,-0.0275,0.0836495666,1.8399999999999999,0.16,1.8469434209000002,1.909,0.1325,1.9135927597,0.079,-0.0275,0.0836495666,1.83,0.16,1.8369812193000001
2021-01-18 14:30:00,1.8275000000000001,0.126,1.8318384891,0.0975,-0.034,0.1032581716,1.73,0.16,1.7373830896,1.8275000000000001,0.126,1.8318384891,0.0975,-0.034,0.1032581716,1.73,0.16,1.7373830896
