Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-18 15:00:00,1.8005,0.114,1.8041053877,0.1305,-0.046,0.13836997510000001,1.67,0.16,1.677647162,1.8005,0.114,1.8041053877,0.1305,-0.046,0.13836997510000001,1.67,0.16,1.677647162
2021-01-18 15:30:00,1.8559999999999999,0.126,1.8602720231,0.096,-0.034,0.10184301650000001,1.76,0.16,1.7672577627,1.846,0.126,1.8502951116,0.096,-0.034,0.10184301650000001,1.75,0.16,1.7572990639000001
2021-01-18 16:00:00,1.795,0.107,1.7981863085,0.065,-0.023,0.0689492567,1.73,0.13,1.7348775173000002,1.795,0.117,1.7988090505,0.065,-0.023,0.0689492567,1.73,0.14,1.7356554958000001
2021-01-18 16:30:00,1.8855,0.1395,1.8906534585,0.0855,-0.030500000000000003,0.0907771998,1.8,0.17,1.8080099557,1.8855,0.1395,1.8906534585,0.0855,-0.030500000000000003,0.0907771998,1.8,0.17,1.8080099557
2021-01-18 17:00:00,2.0305,0.134,2.0349167673,0.1005,-0.036000000000000004,0.1067532201,1.9300000000000002,0.17,1.9374725805000002,2.0205,0.134,2.0249385793,0.1005,-0.036000000000000004,0.1067532201,1.92,0.17,1.9275113489
2021-01-18 17:30:00,2.132,0.137,2.1363972009,0.092,-0.033,0.0977394496,2.04,0.17,2.0470710784,2.132,0.137,2.1363972009,0.092,-0.033,0.0977394496,2.04,0.17,2.0470710784
2021-01-18 18:00:00,2.2175,0.152,2.2227033653,0.1075,-0.038,0.1140186388,2.11,0.19,2.1185372312,2.2175,0.152,2.2227033653,0.1075,-0.038,0.1140186388,2.11,0.19,2.1185372312
2021-01-18 18:30:00,2.224,0.16,2.2297479678,0.084,-0.03,0.0891964125,2.14,0.19,2.1484180226,2.214,0.16,2.2197738624,0.084,-0.03,0.0891964125,2.13,0.19,2.1384573879
2021-01-18 19:00:00,2.158,0.6605000000000001,2.2568172833,0.138,-0.0495,0.1466091743,2.02,0.71,2.1411445537000002,2.058,-0.41950000000000004,2.1003200351,0.138,-0.0495,0.1466091743,1.92,-0.37,1.9553260598
2021-01-18 19:30:00,2.0925,0.87,2.2661545071,0.2225,-0.08,0.2364450253,1.87,0.9500000000000001,2.0974746721,1.9525000000000001,-0.66,2.0610328115,0.2225,-0.08,0.2364450253,1.73,-0.58,1.8246369502
2021-01-18 20:00:00,1.9635,0.117,1.9669827783,0.20350000000000001,-0.073,0.2161972479,1.76,0.19,1.7702259743000002,1.9635,0.127,1.9676029198,0.20350000000000001,-0.073,0.2161972479,1.76,0.2,1.7713271860000002
2021-01-18 20:30:00,1.8585,0.1115,1.8618416957,0.2185,-0.0785,0.2321734266,1.6400000000000001,0.19,1.6509694122,1.8485,0.12150000000000001,1.8524887314,0.2185,-0.0785,0.2321734266,1.63,0.2,1.6422241016
2021-01-18 21:00:00,1.791,0.17400000000000002,1.7994324105000001,0.211,-0.076,0.2242699267,1.58,0.25,1.5996562131,1.771,0.024,1.7711626125,0.211,-0.076,0.2242699267,1.56,0.1,1.5632018424
2021-01-18 21:30:00,1.6475,0.069,1.6489442835,0.1975,-0.07100000000000001,0.2098743672,1.45,0.14,1.4567429423,1.6475,0.079,1.6493929943999999,0.1975,-0.07100000000000001,0.2098743672,1.45,0.15,1.4577379737
2021-01-18 22:00:00,1.4405000000000001,0.0245,1.4407083327,0.21050000000000002,-0.0755,0.2236302752,1.23,0.1,1.2340583455,1.4405000000000001,0.0345,1.4409130786,0.21050000000000002,-0.0755,0.2236302752,1.23,0.11,1.2349089035
2021-01-18 22:30:00,1.313,-0.013000000000000001,1.3130643549,0.203,-0.073,0.2157266789,1.11,0.06,1.1116204388,1.313,-0.013000000000000001,1.3130643549,0.203,-0.073,0.2157266789,1.11,0.06,1.1116204388
2021-01-18 23:00:00,1.201,-0.005,1.2010104079000001,0.181,-0.065,0.1923174459,1.02,0.06,1.021763182,1.201,-0.005,1.2010104079000001,0.181,-0.065,0.1923174459,1.02,0.06,1.021763182
2021-01-18 23:30:00,1.107,-0.0105,1.1070497956,0.197,-0.07050000000000001,0.2092349158,0.91,0.06,0.9119758769,1.117,-0.0105,1.1170493498,0.197,-0.07050000000000001,0.2092349158,0.92,0.06,0.9219544457000001
2021-01-19 00:00:00,1.0805,-0.016,1.0806184572,0.21050000000000002,-0.076,0.22379957550000001,0.87,0.06,0.8720665112,1.0905,-0.016,1.090617371,0.21050000000000002,-0.076,0.22379957550000001,0.88,0.06,0.8820430828
2021-01-19 00:30:00,1.0965,-0.022,1.09672068,0.2265,-0.082,0.240886384,0.87,0.06,0.8720665112,1.1065,-0.022,1.106718686,0.2265,-0.082,0.240886384,0.88,0.06,0.8820430828
2021-01-19 01:00:00,1.2905,0.735,1.4851313915,0.18050000000000002,-0.065,0.1918469442,1.11,0.8,1.3682470537,1.1805,-0.755,1.4012869977,0.18050000000000002,-0.065,0.1918469442,1.0,-0.6900000000000001,1.2149485586
2021-01-19 01:30:00,1.2570000000000001,0.8375,1.5104486916000002,0.147,-0.052500000000000005,0.1560937218,1.11,0.89,1.422743828,1.147,-0.8525,1.429113449,0.147,-0.052500000000000005,0.1560937218,1.0,-0.8,1.2806248475
2021-01-19 02:00:00,1.258,0.856,1.5216109884,0.178,-0.064,0.1891560203,1.08,0.92,1.4187318281,1.1280000000000001,-0.864,1.4208729711,0.178,-0.064,0.1891560203,0.9500000000000001,-0.8,1.2419742348
2021-01-19 02:30:00,1.221,0.7865000000000001,1.4523853655,0.231,-0.0835,0.24562827610000001,0.99,0.87,1.3179529582,1.101,-0.7935,1.3571452575,0.231,-0.0835,0.24562827610000001,0.87,-0.71,1.1229425631
2021-01-19 03:00:00,1.129,-0.0165,1.1291205649,0.23900000000000002,-0.08650000000000001,0.2541716939,0.89,0.07,0.8927485648,1.129,-0.0165,1.1291205649,0.23900000000000002,-0.08650000000000001,0.2541716939,0.89,0.07,0.8927485648
2021-01-19 03:30:00,1.097,-0.0155,1.0971094977,0.23700000000000002,-0.0855,0.2519508881,0.86,0.07,0.8628441342000001,1.097,-0.0155,1.0971094977,0.23700000000000002,-0.0855,0.2519508881,0.86,0.07,0.8628441342000001
2021-01-19 04:00:00,1.0825,-0.0175,1.0826414457,0.24250000000000002,-0.08750000000000001,0.2578032195,0.84,0.07,0.8429116205,1.0825,-0.0175,1.0826414457,0.24250000000000002,-0.08750000000000001,0.2578032195,0.84,0.07,0.8429116205
2021-01-19 04:30:00,1.0795,-0.0165,1.0796260927,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.84,0.07,0.8429116205,1.0795,-0.0165,1.0796260927,0.23950000000000002,-0.08650000000000001,0.25464190540000003,0.84,0.07,0.8429116205
2021-01-19 05:00:00,1.0685,-0.016,1.0686197874,0.23850000000000002,-0.08600000000000001,0.2535315562,0.8300000000000001,0.07,0.8329465769000001,1.0685,-0.016,1.0686197874,0.23850000000000002,-0.08600000000000001,0.2535315562,0.8300000000000001,0.07,0.8329465769000001
2021-01-19 05:30:00,1.1205,0.023,1.1207360305,0.24050000000000002,-0.08700000000000001,0.2557523216,0.88,0.11,0.8868483523,1.1205,0.023,1.1207360305,0.24050000000000002,-0.08700000000000001,0.2557523216,0.88,0.11,0.8868483523
2021-01-19 06:00:00,1.173,0.033,1.1734641026000001,0.213,-0.077,0.2264906179,0.96,0.11,0.9662815325,1.173,0.033,1.1734641026000001,0.213,-0.077,0.2264906179,0.96,0.11,0.9662815325
2021-01-19 06:30:00,1.334,0.529,1.4350599291,0.224,-0.081,0.23819529800000003,1.11,0.61,1.2665701718,1.264,-0.41100000000000003,1.3291414522,0.224,-0.081,0.23819529800000003,1.04,-0.33,1.091100362
2021-01-19 07:00:00,1.4100000000000001,0.917,1.6819598687,0.23,-0.083,0.24451789300000001,1.18,1.0,1.5467385041,1.27,-0.773,1.486751156,0.23,-0.083,0.24451789300000001,1.04,-0.6900000000000001,1.2480785232
2021-01-19 07:30:00,1.4809999999999999,0.13,1.4866946559,0.221,-0.08,0.2350340401,1.26,0.21,1.2773801314,1.4809999999999999,0.08,1.4831591283,0.221,-0.08,0.2350340401,1.26,0.16,1.2701181047
2021-01-19 08:00:00,1.5245000000000002,0.109,1.5283917201000001,0.2245,-0.081,0.23866556100000003,1.3,0.19,1.3138112498,1.5245000000000002,0.11900000000000001,1.5291374202,0.2245,-0.081,0.23866556100000003,1.3,0.2,1.3152946438
2021-01-19 08:30:00,1.593,0.113,1.5970028178,0.213,-0.077,0.2264906179,1.38,0.19,1.3930183057,1.593,0.123,1.597741531,0.213,-0.077,0.2264906179,1.38,0.2,1.3944174410999999
2021-01-19 09:00:00,1.741,0.153,1.7477099302,0.241,-0.08700000000000001,0.2562225595,1.5,0.24,1.5190786681000001,1.7309999999999999,0.163,1.7386575281,0.241,-0.08700000000000001,0.2562225595,1.49,0.25,1.5108275878000001
2021-01-19 09:30:00,1.7655,0.131,1.7703534252000002,0.24550000000000002,-0.089,0.2611345439,1.52,0.22,1.5358385332,1.7655,0.131,1.7703534252000002,0.24550000000000002,-0.089,0.2611345439,1.52,0.22,1.5358385332
2021-01-19 10:00:00,1.76,0.14350000000000002,1.7658403807,0.24,-0.08650000000000001,0.2551122302,1.52,0.23,1.5373028329,1.76,0.14350000000000002,1.7658403807,0.24,-0.08650000000000001,0.2551122302,1.52,0.23,1.5373028329
2021-01-19 10:30:00,1.762,0.14250000000000002,1.7677528814999999,0.242,-0.08750000000000001,0.2573329555,1.52,0.23,1.5373028329,1.762,0.1625,1.7694773946,0.242,-0.08750000000000001,0.2573329555,1.52,0.25,1.5404220201
2021-01-19 11:00:00,1.7015,0.123,1.7059399902,0.24150000000000002,-0.08700000000000001,0.2566929099,1.46,0.21,1.4750254235,1.7015,0.133,1.7066901447,0.24150000000000002,-0.08700000000000001,0.2566929099,1.46,0.22,1.476482306
2021-01-19 11:30:00,1.7985,0.1505,1.8047859983999999,0.2485,-0.08950000000000001,0.26412591690000004,1.55,0.24,1.5684705926,1.7985,0.1505,1.8047859983999999,0.2485,-0.08950000000000001,0.26412591690000004,1.55,0.24,1.5684705926
2021-01-19 12:00:00,1.9485000000000001,0.41000000000000003,1.9911685639,0.2485,-0.09,0.2642957624,1.7000000000000002,0.5,1.7720045146999999,1.8985,-0.05,1.8991583003999999,0.2485,-0.09,0.2642957624,1.65,0.04,1.6504847773
2021-01-19 12:30:00,1.9689999999999999,0.18050000000000002,1.9772559900000002,0.249,-0.08950000000000001,0.2645963908,1.72,0.27,1.7410628938000001,1.959,0.2005,1.9692336707,0.249,-0.08950000000000001,0.2645963908,1.71,0.29,1.7344163283
2021-01-19 13:00:00,1.9695,0.18050000000000002,1.9777539028,0.2495,-0.08950000000000001,0.2650669727,1.72,0.27,1.7410628938000001,1.9595,0.2005,1.9697310730000002,0.2495,-0.08950000000000001,0.2650669727,1.71,0.29,1.7344163283
2021-01-19 13:30:00,1.949,0.18050000000000002,1.9573403511,0.249,-0.08950000000000001,0.2645963908,1.7000000000000002,0.27,1.7213076425,1.949,0.2005,1.9592859031,0.249,-0.08950000000000001,0.2645963908,1.7000000000000002,0.29,1.7245579144
2021-01-19 14:00:00,1.999,0.6505000000000001,2.1021777399,0.249,-0.08950000000000001,0.2645963908,1.75,0.74,1.9000263156,1.909,-0.28950000000000004,1.9308265717,0.249,-0.08950000000000001,0.2645963908,1.6600000000000001,-0.2,1.6720047847
2021-01-19 14:30:00,1.838,0.16,1.8449509479000001,0.248,-0.09,0.2638257,1.5899999999999999,0.25,1.6095340941,1.828,0.16,1.8349888283,0.248,-0.09,0.2638257,1.58,0.25,1.5996562131
2021-01-19 15:00:00,1.8679999999999999,0.16,1.8748397265,0.248,-0.09,0.2638257,1.62,0.25,1.6391766226,1.8679999999999999,0.16,1.8748397265,0.248,-0.09,0.2638257,1.62,0.25,1.6391766226
2021-01-19 15:30:00,1.8679999999999999,0.16,1.8748397265,0.248,-0.09,0.2638257,1.62,0.25,1.6391766226,1.8679999999999999,0.16,1.8748397265,0.248,-0.09,0.2638257,1.62,0.25,1.6391766226
2021-01-19 16:00:00,1.8675000000000002,0.13,1.8720192974,0.24750000000000003,-0.09,0.263355748,1.62,0.22,1.6348700254000001,1.8675000000000002,0.14,1.8727403050000002,0.24750000000000003,-0.09,0.263355748,1.62,0.23,1.6362457028000001
2021-01-19 16:30:00,1.8675000000000002,0.13,1.8720192974,0.24750000000000003,-0.09,0.263355748,1.62,0.22,1.6348700254000001,1.8675000000000002,0.14,1.8727403050000002,0.24750000000000003,-0.09,0.263355748,1.62,0.23,1.6362457028000001
2021-01-19 17:00:00,1.9475,0.1605,1.9541024794,0.24750000000000003,-0.08950000000000001,0.2631852959,1.7000000000000002,0.25,1.7182840277,1.9375,0.1605,1.9441364407,0.24750000000000003,-0.08950000000000001,0.2631852959,1.69,0.25,1.7083910559
2021-01-19 17:30:00,2.108,0.47000000000000003,2.1597601719,0.248,-0.09,0.2638257,1.8599999999999999,0.56,1.942472651,2.058,-0.11,2.0609376507,0.248,-0.09,0.2638257,1.81,-0.02,1.8101104939
2021-01-19 18:00:00,2.2675,1.06,2.5030294145000003,0.24750000000000003,-0.09,0.263355748,2.02,1.15,2.3244139046,2.1075,-0.68,2.2144878076,0.24750000000000003,-0.09,0.263355748,1.8599999999999999,-0.59,1.9513328778
2021-01-19 18:30:00,2.1475,0.2605,2.163242127,0.24750000000000003,-0.08950000000000001,0.2631852959,1.9,0.35000000000000003,1.9319679086,2.1275,0.1005,2.129872414,0.24750000000000003,-0.08950000000000001,0.2631852959,1.88,0.19,1.8895766722
2021-01-19 19:00:00,2.058,0.1605,2.0642490765,0.248,-0.08950000000000001,0.2636555518,1.81,0.25,1.8271836251,2.058,0.1605,2.0642490765,0.248,-0.08950000000000001,0.2636555518,1.81,0.25,1.8271836251
2021-01-19 19:30:00,1.9775,0.3105,2.0017283782,0.24750000000000003,-0.08950000000000001,0.2631852959,1.73,0.4,1.7756407294,1.9375,-0.0795,1.9391303463,0.24750000000000003,-0.08950000000000001,0.2631852959,1.69,0.01,1.6900295855
2021-01-19 20:00:00,1.8075,0.0805,1.8092917122,0.24750000000000003,-0.08950000000000001,0.2631852959,1.56,0.17,1.5692354826,1.8075,0.0805,1.8092917122,0.24750000000000003,-0.08950000000000001,0.2631852959,1.56,0.17,1.5692354826
2021-01-19 20:30:00,1.708,0.1105,1.7115706968,0.248,-0.08950000000000001,0.2636555518,1.46,0.2,1.4736349616,1.698,0.0405,1.698482926,0.248,-0.08950000000000001,0.2636555518,1.45,0.13,1.4558159224
2021-01-19 21:00:00,1.6365,0.030500000000000003,1.6367841947000001,0.24650000000000002,-0.08950000000000001,0.2622451143,1.3900000000000001,0.12,1.3951702405,1.6365,0.0405,1.637001069,0.24650000000000002,-0.08950000000000001,0.2622451143,1.3900000000000001,0.13,1.396065901
2021-01-19 21:30:00,1.487,0.030500000000000003,1.4873127613000001,0.247,-0.08950000000000001,0.2627151499,1.24,0.12,1.2457929202,1.487,0.0405,1.4875514277000002,0.247,-0.08950000000000001,0.2627151499,1.24,0.13,1.2467958935
2021-01-19 22:00:00,1.424,0.012,1.4240505609,0.244,-0.088,0.2593838854,1.18,0.1,1.1842297074,1.424,0.022,1.4241699337,0.244,-0.088,0.2593838854,1.18,0.11,1.1851160281
2021-01-19 22:30:00,1.298,-0.0095,1.2980347646000001,0.248,-0.08950000000000001,0.2636555518,1.05,0.08,1.053043209,1.298,-0.0095,1.2980347646000001,0.248,-0.08950000000000001,0.2636555518,1.05,0.08,1.053043209
2021-01-19 23:00:00,1.198,-0.0095,1.1980376664,0.248,-0.08950000000000001,0.2636555518,0.9500000000000001,0.08,0.9533624704,1.198,-0.0095,1.1980376664,0.248,-0.08950000000000001,0.2636555518,0.9500000000000001,0.08,0.9533624704
2021-01-19 23:30:00,1.0875,-0.0095,1.0875414935,0.24750000000000003,-0.08950000000000001,0.2631852959,0.84,0.08,0.8438009244,1.0875,-0.0095,1.0875414935,0.24750000000000003,-0.08950000000000001,0.2631852959,0.84,0.08,0.8438009244
2021-01-20 00:00:00,1.0845,-0.0085,1.0845333098,0.24450000000000002,-0.08850000000000001,0.2600240374,0.84,0.08,0.8438009244,1.0845,-0.0085,1.0845333098,0.24450000000000002,-0.08850000000000001,0.2600240374,0.84,0.08,0.8438009244
2021-01-20 00:30:00,1.1075,-0.01,1.1075451458,0.24750000000000003,-0.09,0.263355748,0.86,0.08,0.8637129153,1.0875,-0.01,1.087545976,0.24750000000000003,-0.09,0.263355748,0.84,0.08,0.8438009244
2021-01-20 01:00:00,1.205,-0.009000000000000001,1.2050336095,0.245,-0.089,0.2606645354,0.96,0.08,0.9633275663,1.205,-0.009000000000000001,1.2050336095,0.245,-0.089,0.2606645354,0.96,0.08,0.9633275663
2021-01-20 01:30:00,1.192,-0.007500000000000001,1.1920235946,0.242,-0.08750000000000001,0.2573329555,0.9500000000000001,0.08,0.9533624704,1.192,-0.007500000000000001,1.1920235946,0.242,-0.08750000000000001,0.2573329555,0.9500000000000001,0.08,0.9533624704
2021-01-20 02:00:00,1.1665,-0.0095,1.1665386835,0.24650000000000002,-0.08950000000000001,0.2622451143,0.92,0.08,0.9234717104,1.1665,-0.0095,1.1665386835,0.24650000000000002,-0.08950000000000001,0.2622451143,0.92,0.08,0.9234717104
2021-01-20 02:30:00,1.1455,-0.009000000000000001,1.1455353552,0.24550000000000002,-0.089,0.2611345439,0.9,0.08,0.9035485598,1.1555,-0.009000000000000001,1.1555350492,0.24550000000000002,-0.089,0.2611345439,0.91,0.08,0.9135097153
2021-01-20 03:00:00,1.125,-0.0085,1.1250321107,0.245,-0.08850000000000001,0.2604942418,0.88,0.08,0.8836288814000001,1.125,0.0015,1.125001,0.245,-0.08850000000000001,0.2604942418,0.88,0.09,0.8845903006
2021-01-20 03:30:00,1.0655000000000001,-0.0055000000000000005,1.0655141951,0.23550000000000001,-0.0855,0.25054041590000004,0.8300000000000001,0.08,0.8338465087,1.0655000000000001,-0.0055000000000000005,1.0655141951,0.23550000000000001,-0.0855,0.25054041590000004,0.8300000000000001,0.08,0.8338465087
2021-01-20 04:00:00,1.023,-0.034,1.0235648489,0.233,-0.084,0.24767922800000003,0.79,0.05,0.7915806971,1.023,-0.024,1.0232814862,0.233,-0.084,0.24767922800000003,0.79,0.06,0.7922752047
2021-01-20 04:30:00,1.032,-0.0175,1.0321483663,0.242,-0.08750000000000001,0.2573329555,0.79,0.07,0.7930952024,1.032,-0.0275,1.0323663352,0.242,-0.08750000000000001,0.2573329555,0.79,0.06,0.7922752047
2021-01-20 05:00:00,1.016,-0.019,1.016177642,0.246,-0.089,0.2616046636,0.77,0.07,0.7731752712000001,1.036,-0.029,1.0364058086,0.246,-0.089,0.2616046636,0.79,0.06,0.7922752047
2021-01-20 05:30:00,1.058,-0.02,1.058189019,0.248,-0.09,0.2638257,0.81,0.07,0.8130190650000001,1.058,-0.01,1.0580472579,0.248,-0.09,0.2638257,0.81,0.08,0.8139410298
2021-01-20 06:00:00,1.157,0.0105,1.1570476438,0.247,-0.08950000000000001,0.2627151499,0.91,0.1,0.9154780172,1.157,0.0205,1.1571815977,0.247,-0.08950000000000001,0.2627151499,0.91,0.11,0.9166242414
2021-01-20 06:30:00,1.2875,0.07050000000000001,1.2894287495,0.24750000000000003,-0.08950000000000001,0.2631852959,1.04,0.16,1.052235715,1.2875,0.060500000000000005,1.2889206725,0.24750000000000003,-0.08950000000000001,0.2631852959,1.04,0.15,1.0507616285
2021-01-20 07:00:00,1.388,0.07,1.3897640087,0.248,-0.09,0.2638257,1.1400000000000001,0.16,1.1511733145,1.388,0.08,1.390303564,0.248,-0.09,0.2638257,1.1400000000000001,0.17,1.1526057435000001
2021-01-20 07:30:00,1.576,0.101,1.5792330417,0.246,-0.089,0.2616046636,1.33,0.19,1.3435028843,1.576,0.101,1.5792330417,0.246,-0.089,0.2616046636,1.33,0.19,1.3435028843
2021-01-20 08:00:00,1.5939999999999999,0.1515,1.6011833905000001,0.244,-0.08850000000000001,0.2595539443,1.35,0.24,1.3711673858,1.574,0.0915,1.5766573027000002,0.244,-0.08850000000000001,0.2595539443,1.33,0.18,1.3421251805
2021-01-20 08:30:00,1.6875,0.8905000000000001,1.9080478243,0.24750000000000003,-0.08950000000000001,0.2631852959,1.44,0.98,1.7418381096000002,1.5775000000000001,-0.6395000000000001,1.7021946128,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,-0.55,1.4392359084000002
2021-01-20 09:00:00,1.7245,0.9615,1.9744321969,0.24450000000000002,-0.08850000000000001,0.2600240374,1.48,1.05,1.8146349495,1.5845,-0.7285,1.7439473903,0.24450000000000002,-0.08850000000000001,0.2600240374,1.34,-0.64,1.4849915825
2021-01-20 09:30:00,1.7245,0.9515,1.9695818084,0.24450000000000002,-0.08850000000000001,0.2600240374,1.48,1.04,1.8088670487,1.5845,-0.7285,1.7439473903,0.24450000000000002,-0.08850000000000001,0.2600240374,1.34,-0.64,1.4849915825
2021-01-20 10:00:00,1.7275,0.48050000000000004,1.7930801711000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.48,0.5700000000000001,1.5859697349,1.6675,-0.2695,1.6891377978,0.24750000000000003,-0.08950000000000001,0.2631852959,1.42,-0.18,1.4313629868
2021-01-20 10:30:00,1.708,0.12050000000000001,1.7122453825,0.248,-0.08950000000000001,0.2636555518,1.46,0.21,1.4750254235,1.708,0.12050000000000001,1.7122453825,0.248,-0.08950000000000001,0.2636555518,1.46,0.21,1.4750254235
2021-01-20 11:00:00,1.708,0.1,1.7109248960999999,0.248,-0.09,0.2638257,1.46,0.19,1.4723111084,1.708,0.12,1.7122102675000002,0.248,-0.09,0.2638257,1.46,0.21,1.4750254235
2021-01-20 11:30:00,1.728,0.1005,1.7309200588,0.248,-0.08950000000000001,0.2636555518,1.48,0.19,1.4921461054,1.728,0.1005,1.7309200588,0.248,-0.08950000000000001,0.2636555518,1.48,0.19,1.4921461054
2021-01-20 12:00:00,1.728,0.09,1.7303421627,0.248,-0.09,0.2638257,1.48,0.18,1.490905765,1.728,0.1,1.7308911,0.248,-0.09,0.2638257,1.48,0.19,1.4921461054
2021-01-20 12:30:00,1.808,0.1,1.8107633749,0.248,-0.09,0.2638257,1.56,0.19,1.5715279189,1.798,0.1,1.8007787203999999,0.248,-0.09,0.2638257,1.55,0.19,1.5616017418
2021-01-20 13:00:00,1.8285,0.1,1.8312324402,0.2485,-0.09,0.2642957624,1.58,0.19,1.5913830463,1.8285,0.1,1.8312324402,0.2485,-0.09,0.2642957624,1.58,0.19,1.5913830463
2021-01-20 13:30:00,1.768,0.0805,1.7698317010000002,0.248,-0.08950000000000001,0.2636555518,1.52,0.17,1.5294770348,1.758,0.1005,1.7608703104,0.248,-0.08950000000000001,0.2636555518,1.51,0.19,1.5219066988
2021-01-20 14:00:00,1.6880000000000002,0.0805,1.6899184152000002,0.248,-0.08950000000000001,0.2636555518,1.44,0.17,1.45,1.6880000000000002,0.07050000000000001,1.689471589,0.248,-0.08950000000000001,0.2636555518,1.44,0.16,1.4488616221
2021-01-20 14:30:00,1.6775,0.0805,1.6794304094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.17,1.4400694428,1.6675,0.07050000000000001,1.6689896644000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.42,0.16,1.4289856542
2021-01-20 15:00:00,1.6875,0.0805,1.689418983,0.24750000000000003,-0.08950000000000001,0.2631852959,1.44,0.17,1.45,1.6875,0.07050000000000001,1.6889720246,0.24750000000000003,-0.08950000000000001,0.2631852959,1.44,0.16,1.4488616221
2021-01-20 15:30:00,1.738,0.48050000000000004,1.8031983391000002,0.248,-0.08950000000000001,0.2636555518,1.49,0.5700000000000001,1.5953056133999999,1.6880000000000002,-0.3295,1.7198587878,0.248,-0.08950000000000001,0.2636555518,1.44,-0.24,1.4598630073
2021-01-20 16:00:00,1.768,0.63,1.8768921120000002,0.248,-0.09,0.2638257,1.52,0.72,1.6819036833,1.6880000000000002,-0.47000000000000003,1.7522111745000002,0.248,-0.09,0.2638257,1.44,-0.38,1.4892951353
2021-01-20 16:30:00,1.8175,0.11,1.8208257056,0.24750000000000003,-0.09,0.263355748,1.57,0.2,1.5826875876000002,1.8075,0.12,1.8114790228,0.24750000000000003,-0.09,0.263355748,1.56,0.21,1.5740711547
2021-01-20 17:00:00,1.8925,0.1125,1.8958408425000002,0.24250000000000002,-0.08750000000000001,0.2578032195,1.65,0.2,1.6620770139,1.8825,0.12250000000000001,1.8864815133000001,0.24250000000000002,-0.08750000000000001,0.2578032195,1.6400000000000001,0.21,1.653390456
2021-01-20 17:30:00,1.9775,0.114,1.9807832415000002,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.74,0.2,1.7514565367000001,1.9775,0.124,1.9813839229,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.74,0.21,1.7526266003000002
2021-01-20 18:00:00,2.122,0.436,2.1663286916,0.122,-0.044,0.1296919427,2.0,0.48,2.0567936211,2.052,-0.20400000000000001,2.0621154187,0.122,-0.044,0.1296919427,1.9300000000000002,-0.16,1.9366207682
2021-01-20 18:30:00,2.095,0.1115,2.0979650259,0.135,-0.0485,0.1434477257,1.96,0.16,1.9665197685,2.095,0.12150000000000001,2.0985202525,0.135,-0.0485,0.1434477257,1.96,0.17,1.9673586353
2021-01-20 19:00:00,2.057,0.14100000000000001,2.0618268599,0.247,-0.089,0.26254523420000003,1.81,0.23,1.8245547402,2.057,0.081,2.0585941805,0.247,-0.089,0.26254523420000003,1.81,0.17,1.8179658963
2021-01-20 19:30:00,1.9425,0.2525,1.9588421325,0.24250000000000002,-0.08750000000000001,0.2578032195,1.7000000000000002,0.34,1.7336666346,1.9125,-0.0975,1.9149836814,0.24250000000000002,-0.08750000000000001,0.2578032195,1.67,-0.01,1.6700299399
2021-01-20 20:00:00,1.867,0.1385,1.872130137,0.08700000000000001,-0.0315,0.09252702310000001,1.78,0.17,1.7880995498,1.857,0.0585,1.8579212174,0.08700000000000001,-0.0315,0.09252702310000001,1.77,0.09,1.7722866585000001
2021-01-20 20:30:00,1.764,0.0775,1.7657016311,0.034,-0.0125,0.0362249914,1.73,0.09,1.7323394587,1.764,0.08750000000000001,1.7661688056,0.034,-0.0125,0.0362249914,1.73,0.1,1.7328877632
2021-01-20 21:00:00,1.7215,0.0775,1.7232435985999999,0.0915,-0.0325,0.0971004634,1.63,0.11,1.6337074401,1.7115,0.0675,1.712830552,0.0915,-0.0325,0.0971004634,1.62,0.1,1.6230834852
2021-01-20 21:30:00,1.601,0.059500000000000004,1.6021052556000002,0.14100000000000001,-0.0505,0.149770658,1.46,0.11,1.4641379716,1.601,0.0695,1.6025078003000002,0.14100000000000001,-0.0505,0.149770658,1.46,0.12,1.4649232062
2021-01-20 22:00:00,1.4565000000000001,0.0655,1.4579720505,0.1265,-0.044500000000000005,0.1340988441,1.33,0.11,1.3345411195999999,1.4465,-0.0045000000000000005,1.4465069996,0.1265,-0.044500000000000005,0.1340988441,1.32,0.04,1.3206059215
2021-01-20 22:30:00,1.348,-0.003,1.3480033383,0.148,-0.053,0.1572036895,1.2,0.05,1.2010412149,1.348,0.007,1.348018175,0.148,-0.053,0.1572036895,1.2,0.06,1.2014990637
2021-01-20 23:00:00,1.263,-0.0195,1.2631505255,0.193,-0.0695,0.2051322744,1.07,0.05,1.0711675873,1.263,-0.0095,1.2630357279,0.193,-0.0695,0.2051322744,1.07,0.06,1.0716809227
2021-01-20 23:30:00,1.164,-0.0045000000000000005,1.1640086984,0.234,-0.0845,0.24878956970000002,0.93,0.08,0.9334345183,1.164,0.0055000000000000005,1.1640129939000001,0.234,-0.0845,0.24878956970000002,0.93,0.09,0.9343446901
2021-01-21 00:00:00,1.1185,-0.006500000000000001,1.1185188867,0.23850000000000002,-0.08650000000000001,0.2537015964,0.88,0.08,0.8836288814000001,1.1185,0.0035,1.1185054761,0.23850000000000002,-0.08650000000000001,0.2537015964,0.88,0.09,0.8845903006
2021-01-21 00:30:00,1.129,-0.003,1.1290039858,0.229,-0.083,0.2435775031,0.9,0.08,0.9035485598,1.139,-0.013000000000000001,1.1390741855,0.229,-0.083,0.2435775031,0.91,0.07,0.9126883367
2021-01-21 01:00:00,1.2715,0.5375,1.3804414149,0.2015,-0.07250000000000001,0.2141459782,1.07,0.61,1.231665539,1.1915,-0.5525,1.3133653338,0.2015,-0.07250000000000001,0.2141459782,0.99,-0.48,1.1002272493
2021-01-21 01:30:00,1.236,0.212,1.2540494408,0.216,-0.078,0.2296519105,1.02,0.29,1.0604244433,1.206,-0.228,1.227363027,0.216,-0.078,0.2296519105,0.99,-0.15,1.0012991561
2021-01-21 02:00:00,1.2095,-0.008,1.2095264569,0.1895,-0.068,0.2013311948,1.02,0.06,1.021763182,1.2195,-0.008,1.21952624,0.1895,-0.068,0.2013311948,1.03,0.06,1.0317460928
2021-01-21 02:30:00,1.172,-0.0025,1.1720026664,0.092,-0.0325,0.0975717685,1.08,0.03,1.0804165863,1.172,-0.0025,1.1720026664,0.092,-0.0325,0.0975717685,1.08,0.03,1.0804165863
2021-01-21 03:00:00,1.135,-0.007,1.1350215857000001,0.105,-0.037,0.1113283432,1.03,0.03,1.0304368006,1.145,-0.007,1.1450213972,0.105,-0.037,0.1113283432,1.04,0.03,1.0404326023
2021-01-21 03:30:00,1.089,-0.018500000000000003,1.0891571282,0.109,-0.0385,0.1155995242,0.98,0.02,0.9802040604000001,1.099,-0.0085,1.0990328703,0.109,-0.0385,0.1155995242,0.99,0.03,0.9904544412
2021-01-21 04:00:00,1.0475,-0.032,1.0479886688,0.14750000000000002,-0.052000000000000005,0.1563977302,0.9,0.02,0.9002221948,1.0575,-0.022,1.0577288169,0.14750000000000002,-0.052000000000000005,0.1563977302,0.91,0.03,0.9104943712
2021-01-21 04:30:00,1.045,-0.0425,1.0458638774,0.17500000000000002,-0.0625,0.1858258593,0.87,0.02,0.8702298547,1.045,-0.0325,1.0455052606,0.17500000000000002,-0.0625,0.1858258593,0.87,0.03,0.8705170877
2021-01-21 05:00:00,1.0385,-0.018500000000000003,1.0386647679,0.1085,-0.0385,0.11512818940000001,0.93,0.02,0.9302150289000001,1.0485,-0.0285,1.0488872675,0.1085,-0.0385,0.11512818940000001,0.9400000000000001,0.01,0.94005319
2021-01-21 05:30:00,1.1365,0.0155,1.1366056924,0.20650000000000002,-0.0745,0.21952790260000002,0.93,0.09,0.9343446901,1.1465,0.0155,1.1466047706,0.20650000000000002,-0.0745,0.21952790260000002,0.9400000000000001,0.09,0.9442986816000001
2021-01-21 06:00:00,1.2315,0.296,1.2665734286,0.1515,-0.054,0.16083609670000001,1.08,0.35000000000000003,1.1352973179,1.1915,-0.214,1.2105652605000001,0.1515,-0.054,0.16083609670000001,1.04,-0.16,1.052235715
2021-01-21 06:30:00,1.3435000000000001,0.36050000000000004,1.3910257007,0.1935,-0.0695,0.2056027724,1.15,0.43,1.227762192,1.3035,-0.2295,1.3235492057,0.1935,-0.0695,0.2056027724,1.11,-0.16,1.1214722466
2021-01-21 07:00:00,1.4235,0.0825,1.4258886703,0.21350000000000002,-0.0775,0.2271310195,1.21,0.16,1.2205326706,1.4235,0.0825,1.4258886703,0.21350000000000002,-0.0775,0.2271310195,1.21,0.16,1.2205326706
2021-01-21 07:30:00,1.6045,0.24650000000000002,1.6233245209,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.4,0.32,1.4361058457,1.5845,0.006500000000000001,1.5845133322,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.38,0.08,1.3823168957
2021-01-21 08:00:00,1.6715,0.1265,1.6762799587,0.1515,-0.053500000000000006,0.1606689142,1.52,0.18,1.5306207890999999,1.6615,0.1265,1.6663086449,0.1515,-0.053500000000000006,0.1606689142,1.51,0.18,1.5206906326
2021-01-21 08:30:00,1.621,0.124,1.6257358334,0.101,-0.036000000000000004,0.10722406450000001,1.52,0.16,1.528397854,1.611,0.134,1.61656333,0.101,-0.036000000000000004,0.10722406450000001,1.51,0.17,1.5195394039
2021-01-21 09:00:00,1.7565,0.4045,1.8024739943,0.1565,-0.0555,0.1660496914,1.6,0.46,1.6648123017,1.7065000000000001,-0.1555,1.7135701036,0.1565,-0.0555,0.1660496914,1.55,-0.1,1.5532224567
2021-01-21 09:30:00,1.8975,1.018,2.1533300374,0.14750000000000002,-0.052000000000000005,0.1563977302,1.75,1.07,2.0511947738,1.7475,-0.712,1.8869817832,0.14750000000000002,-0.052000000000000005,0.1563977302,1.6,-0.66,1.7307801709000001
2021-01-21 10:00:00,1.8255,1.0265,2.0943143269,0.1255,-0.043500000000000004,0.1328250729,1.7000000000000002,1.07,2.0087060512,1.6755,-0.7035,1.817199081,0.1255,-0.043500000000000004,0.1328250729,1.55,-0.66,1.684666139
2021-01-21 10:30:00,1.7355,0.503,1.8069225910000002,0.1355,-0.047,0.1434198382,1.6,0.55,1.6918924316,1.6855,-0.177,1.6947681995,0.1355,-0.047,0.1434198382,1.55,-0.13,1.5554420594
2021-01-21 11:00:00,1.7445,0.165,1.7522857216,0.0745,-0.025,0.07858275890000001,1.67,0.19,1.6807736314000001,1.7445,0.165,1.7522857216,0.0745,-0.025,0.07858275890000001,1.67,0.19,1.6807736314000001
2021-01-21 11:30:00,1.767,0.1615,1.7743650273,0.027,-0.0085,0.028306359700000002,1.74,0.17,1.7482848737999999,1.7570000000000001,0.18150000000000002,1.7663496964,0.027,-0.0085,0.028306359700000002,1.73,0.19,1.7404022524
2021-01-21 12:00:00,1.8145,0.441,1.8673219460000001,0.0545,-0.019,0.0577169819,1.76,0.46,1.8191206667,1.7645,-0.11900000000000001,1.768508199,0.0545,-0.019,0.0577169819,1.71,-0.1,1.712921481
2021-01-21 12:30:00,1.876,0.42750000000000005,1.9240925783,0.066,-0.022500000000000003,0.0697298358,1.81,0.45,1.8651005335000002,1.826,-0.0625,1.8270693063,0.066,-0.022500000000000003,0.0697298358,1.76,-0.04,1.7604544868
2021-01-21 13:00:00,1.818,0.1705,1.8259776149,0.028,-0.0095,0.0295677189,1.79,0.18,1.7990275151000001,1.808,0.18050000000000002,1.8169876857,0.028,-0.0095,0.0295677189,1.78,0.19,1.7901117283999999
2021-01-21 13:30:00,1.7695,0.904,1.9870446019,0.029500000000000002,-0.006,0.0301039864,1.74,0.91,1.9635936443,1.6395,-0.556,1.7312123642000001,0.029500000000000002,-0.006,0.0301039864,1.6099999999999999,-0.55,1.7013524032
2021-01-21 14:00:00,1.6285,0.1295,1.6336408724,0.0385,-0.0105,0.0399061399,1.5899999999999999,0.14,1.5961516219,1.6285,0.1295,1.6336408724,0.0385,-0.0105,0.0399061399,1.5899999999999999,0.14,1.5961516219
2021-01-21 14:30:00,1.508,0.11900000000000001,1.5126880048,0.068,-0.021,0.0711688134,1.44,0.14,1.4467895493,1.508,0.11900000000000001,1.5126880048,0.068,-0.021,0.0711688134,1.44,0.14,1.4467895493
2021-01-21 15:00:00,1.5550000000000002,0.123,1.5598570447,0.055,-0.017,0.0575673519,1.5,0.14,1.5065191668,1.5550000000000002,0.113,1.5591003816,0.055,-0.017,0.0575673519,1.5,0.13,1.5056227947
2021-01-21 15:30:00,1.6355,0.124,1.6401939672,0.0755,-0.026000000000000002,0.0798514245,1.56,0.15,1.5671949464,1.6355,0.134,1.6409802711,0.0755,-0.026000000000000002,0.0798514245,1.56,0.16,1.5681836627
2021-01-21 16:00:00,1.62,0.099,1.623022181,0.06,-0.021,0.0635688603,1.56,0.12,1.5646085772,1.62,0.109,1.6236628345000002,0.06,-0.021,0.0635688603,1.56,0.13,1.5654072952
2021-01-21 16:30:00,1.782,0.121,1.7861033005,0.082,-0.029,0.08697700850000001,1.7000000000000002,0.15,1.7066048166,1.782,0.121,1.7861033005,0.082,-0.029,0.08697700850000001,1.7000000000000002,0.15,1.7066048166
2021-01-21 17:00:00,1.923,0.601,2.0147282695,0.053,-0.019,0.056302753000000004,1.87,0.62,1.9701015202,1.833,-0.34900000000000003,1.8659287232000001,0.053,-0.019,0.056302753000000004,1.78,-0.33,1.8103314614000001
2021-01-21 17:30:00,2.1795,1.032,2.411481754,0.0495,-0.018000000000000002,0.0526711496,2.13,1.05,2.3747420913,2.0195,-0.708,2.1400103388,0.0495,-0.018000000000000002,0.0526711496,1.97,-0.6900000000000001,2.0873428085
2021-01-21 18:00:00,2.2545,0.3405,2.2800680911,0.0245,-0.0095,0.026277366700000002,2.23,0.35000000000000003,2.2572992713,2.2145,0.0205,2.2145948839,0.0245,-0.0095,0.026277366700000002,2.19,0.03,2.1902054698
2021-01-21 18:30:00,2.222,0.168,2.2283419845,0.032,-0.012,0.034176015000000004,2.19,0.18,2.1973848093,2.222,0.168,2.2283419845,0.032,-0.012,0.034176015000000004,2.19,0.18,2.1973848093
2021-01-21 19:00:00,2.0635,0.231,2.0763894745,0.0235,-0.009000000000000001,0.0251644591,2.04,0.24,2.0540691322,2.0435,0.041,2.0439112628,0.0235,-0.009000000000000001,0.0251644591,2.02,0.05,2.0206187171
2021-01-21 19:30:00,1.9755,0.10400000000000001,1.9782356407,0.0155,-0.006,0.0166207701,1.96,0.11,1.9630843079,1.9755,0.114,1.97878656,0.0155,-0.006,0.0166207701,1.96,0.12,1.9636700334000001
2021-01-21 20:00:00,2.024,0.8945000000000001,2.2128502548,0.014,-0.0055000000000000005,0.015041609000000001,2.01,0.9,2.2022942583,1.884,-0.6255000000000001,1.9851212180000002,0.014,-0.0055000000000000005,0.015041609000000001,1.87,-0.62,1.9701015202
2021-01-21 20:30:00,1.9105,0.916,2.1187416667,0.0105,-0.004,0.011236102500000001,1.9,0.92,2.1110187114,1.7705000000000002,-0.674,1.8944514378,0.0105,-0.004,0.011236102500000001,1.76,-0.67,1.8832153355
2021-01-21 21:00:00,1.7655,0.10400000000000001,1.7685605022000002,0.0155,-0.006,0.0166207701,1.75,0.11,1.7534537347999999,1.7655,0.10400000000000001,1.7685605022000002,0.0155,-0.006,0.0166207701,1.75,0.11,1.7534537347999999
2021-01-21 21:30:00,1.6705,0.0955,1.6732275696999999,0.0405,-0.0145,0.0430174383,1.63,0.11,1.6337074401,1.6705,0.0955,1.6732275696999999,0.0405,-0.0145,0.0430174383,1.63,0.11,1.6337074401
2021-01-21 22:00:00,1.4725000000000001,0.0945,1.4755292271,0.0425,-0.0155,0.045238258100000005,1.43,0.11,1.4342245291,1.4625,-0.0455,1.4632076066000002,0.0425,-0.0155,0.045238258100000005,1.42,-0.03,1.4203168661
2021-01-21 22:30:00,1.3679999999999999,0.013000000000000001,1.3680617676,0.048,-0.017,0.0509215082,1.32,0.03,1.3203408651,1.3679999999999999,0.013000000000000001,1.3680617676,0.048,-0.017,0.0509215082,1.32,0.03,1.3203408651
2021-01-21 23:00:00,1.254,-0.0125,1.2540622991,0.034,-0.0125,0.0362249914,1.22,0.0,1.22,1.254,0.007500000000000001,1.254022428,0.034,-0.0125,0.0362249914,1.22,0.02,1.2201639234
2021-01-21 23:30:00,1.1505,-0.011,1.1505525846,0.030500000000000003,-0.011,0.032422985700000004,1.12,0.0,1.12,1.1505,0.009000000000000001,1.1505352014999999,0.030500000000000003,-0.011,0.032422985700000004,1.12,0.02,1.1201785572
2021-01-22 00:00:00,1.1365,-0.006,1.136515838,0.0165,-0.006,0.0175570499,1.12,0.0,1.12,1.1365,-0.016,1.1366126209,0.0165,-0.006,0.0175570499,1.12,-0.01,1.120044642
2021-01-22 00:30:00,1.174,-0.0195,1.1741619352,0.054,-0.0195,0.057412977600000005,1.12,0.0,1.12,1.174,-0.029500000000000002,1.1743705761,0.054,-0.0195,0.057412977600000005,1.12,-0.01,1.120044642
2021-01-22 01:00:00,1.315,0.7505000000000001,1.5140922198,0.055,-0.0195,0.05835452,1.26,0.77,1.4766516177,1.195,-0.7795000000000001,1.4267604039,0.055,-0.0195,0.05835452,1.1400000000000001,-0.76,1.3701094847
2021-01-22 01:30:00,1.3005,0.8355,1.5457556405,0.0405,-0.0145,0.0430174383,1.26,0.85,1.5199013126,1.1805,-0.8345,1.4456730267,0.0405,-0.0145,0.0430174383,1.1400000000000001,-0.8200000000000001,1.4042791745
2021-01-22 02:00:00,1.2785,0.5725,1.400827791,0.0485,-0.0175,0.0515606439,1.23,0.59,1.3641847382,1.1885,-0.5875,1.3257784506,0.0485,-0.0175,0.0515606439,1.1400000000000001,-0.5700000000000001,1.2745587472
2021-01-22 02:30:00,1.208,-0.017,1.2081196133,0.048,-0.017,0.0509215082,1.16,0.0,1.16,1.208,-0.007,1.2080202813,0.048,-0.017,0.0509215082,1.16,0.01,1.1600431026
2021-01-22 03:00:00,1.1925,-0.019,1.1926513531,0.052500000000000005,-0.019,0.0558323383,1.1400000000000001,0.0,1.1400000000000001,1.1925,-0.009000000000000001,1.1925339618,0.052500000000000005,-0.019,0.0558323383,1.1400000000000001,0.01,1.1400438588
2021-01-22 03:30:00,1.181,-0.007500000000000001,1.1810238143,0.021,-0.007500000000000001,0.022299103100000002,1.16,0.0,1.16,1.181,0.0025,1.1810026461,0.021,-0.007500000000000001,0.022299103100000002,1.16,0.01,1.1600431026
2021-01-22 04:00:00,1.1565,-0.013000000000000001,1.156573063,0.036500000000000005,-0.013000000000000001,0.0387459675,1.12,0.0,1.12,1.1565,-0.003,1.156503891,0.036500000000000005,-0.013000000000000001,0.0387459675,1.12,0.01,1.120044642
2021-01-22 04:30:00,1.163,-0.0155,1.1631032843,0.043000000000000003,-0.0155,0.045708314300000004,1.12,0.0,1.12,1.163,-0.0055000000000000005,1.1630130051,0.043000000000000003,-0.0155,0.045708314300000004,1.12,0.01,1.120044642
2021-01-22 05:00:00,1.1195,-0.0105,1.1195492396,0.029500000000000002,-0.0105,0.0313129366,1.09,0.0,1.09,1.1195,-0.0005,1.1195001117,0.029500000000000002,-0.0105,0.0313129366,1.09,0.01,1.0900458706
2021-01-22 05:30:00,1.1695,0.0095,1.1695385842000001,0.029500000000000002,-0.0105,0.0313129366,1.1400000000000001,0.02,1.1401754251,1.1695,-0.0005,1.1695001069,0.029500000000000002,-0.0105,0.0313129366,1.1400000000000001,0.01,1.1400438588
2021-01-22 06:00:00,1.2155,0.0235,1.2157271487,0.0455,-0.0165,0.0483993802,1.17,0.04,1.170683561,1.2255,0.0335,1.2259577888,0.0455,-0.0165,0.0483993802,1.18,0.05,1.181058847
2021-01-22 06:30:00,1.4115,0.5385,1.5107331002,0.0315,-0.0115,0.0335335653,1.38,0.55,1.4855638660000001,1.3415,-0.3815,1.394691543,0.0315,-0.0115,0.0335335653,1.31,-0.37,1.3612494261
2021-01-22 07:00:00,1.5605,0.559,1.6576010527,0.030500000000000003,-0.011,0.032422985700000004,1.53,0.5700000000000001,1.6327277789,1.4905,-0.35100000000000003,1.5312711223000002,0.030500000000000003,-0.011,0.032422985700000004,1.46,-0.34,1.4990663761
2021-01-22 07:30:00,1.6099999999999999,0.109,1.6136855332,0.03,-0.011,0.031953090600000005,1.58,0.12,1.5845504094,1.6099999999999999,0.109,1.6136855332,0.03,-0.011,0.031953090600000005,1.58,0.12,1.5845504094
2021-01-22 08:00:00,1.6145,0.48450000000000004,1.6856305942,0.0145,-0.0055000000000000005,0.015508062400000001,1.6,0.49,1.6733499335,1.5545,-0.2755,1.5787243268,0.0145,-0.0055000000000000005,0.015508062400000001,1.54,-0.27,1.5634896866
2021-01-22 08:30:00,1.749,0.993,2.0112309663,0.019,-0.007,0.0202484567,1.73,1.0,1.9982242116000002,1.599,-0.747,1.7648824323,0.019,-0.007,0.0202484567,1.58,-0.74,1.744706279
2021-01-22 09:00:00,1.8435000000000001,1.005,2.0996469346,0.0135,-0.005,0.01439618,1.83,1.01,2.0902152999,1.6835,-0.745,1.8409772541,0.0135,-0.005,0.01439618,1.67,-0.74,1.8266088799
2021-01-22 09:30:00,1.8475000000000001,1.0035,2.1024434594,0.0175,-0.006500000000000001,0.0186681547,1.83,1.01,2.0902152999,1.6875,-0.7465,1.845242125,0.0175,-0.006500000000000001,0.0186681547,1.67,-0.74,1.8266088799
2021-01-22 10:00:00,1.8085,0.545,1.8888348922,0.018500000000000003,-0.005,0.0191637679,1.79,0.55,1.8725917868000002,1.7285,-0.295,1.7534928714,0.018500000000000003,-0.005,0.0191637679,1.71,-0.29,1.7344163283
2021-01-22 10:30:00,1.7255,0.114,1.7292617645,0.025500000000000002,-0.006,0.026196373800000002,1.7000000000000002,0.12,1.7042300314,1.7255,0.124,1.7299497824999999,0.025500000000000002,-0.006,0.026196373800000002,1.7000000000000002,0.13,1.7049633427000002
2021-01-22 11:00:00,1.774,0.1155,1.7777559591,0.024,-0.0045000000000000005,0.0244182309,1.75,0.12,1.7541094607,1.774,0.1255,1.7784336507,0.024,-0.0045000000000000005,0.0244182309,1.75,0.13,1.7548219283000002
2021-01-22 11:30:00,1.7445,0.1385,1.7499892857,0.0145,-0.0015,0.0145773797,1.73,0.14,1.7356554958000001,1.7445,0.14850000000000002,1.7508090987,0.0145,-0.0015,0.0145773797,1.73,0.15,1.7364907140999999
2021-01-22 12:00:00,1.741,0.1395,1.7465798721999999,0.011,-0.0005,0.0110113578,1.73,0.14,1.7356554958000001,1.741,0.1495,1.7474070075,0.011,-0.0005,0.0110113578,1.73,0.15,1.7364907140999999
2021-01-22 12:30:00,1.7365,0.12,1.7406413330000001,0.006500000000000001,0.0,0.006500000000000001,1.73,0.12,1.7341568557,1.7365,0.12,1.7406413330000001,0.006500000000000001,0.0,0.006500000000000001,1.73,0.12,1.7341568557
2021-01-22 13:00:00,1.7895,0.24,1.8055221544000002,0.0095,0.0,0.0095,1.78,0.24,1.7961069011,1.7695,-0.01,1.7695282563,0.0095,0.0,0.0095,1.76,-0.01,1.7600284089
2021-01-22 13:30:00,1.863,0.98,2.105034204,0.003,0.0,0.003,1.8599999999999999,0.98,2.1023796042,1.703,-0.74,1.8568276711,0.003,0.0,0.003,1.7000000000000002,-0.74,1.8540765896
2021-01-22 14:00:00,1.8615,0.9795,2.1034739124,0.0015,-0.0005,0.0015811388,1.8599999999999999,0.98,2.1023796042,1.7015,-0.7505000000000001,1.8596646203,0.0015,-0.0005,0.0015811388,1.7000000000000002,-0.75,1.8580904176000002
2021-01-22 14:30:00,1.9460000000000002,0.98,2.1788336329,0.056,-0.02,0.059464275000000004,1.8900000000000001,1.0,2.1382469455,1.786,-0.73,1.9294289311,0.056,-0.02,0.059464275000000004,1.73,-0.71,1.8700267378
2021-01-22 15:00:00,1.8815,0.972,2.1177408364,0.021500000000000002,-0.008,0.0229401395,1.8599999999999999,0.98,2.1023796042,1.7215,-0.768,1.8850427714,0.021500000000000002,-0.008,0.0229401395,1.7000000000000002,-0.76,1.8621492958
2021-01-22 15:30:00,1.871,0.98,2.1121176577,0.001,0.0,0.001,1.87,0.98,2.1112318679,1.721,-0.77,1.8854020791,0.001,0.0,0.001,1.72,-0.77,1.8844893207000002
2021-01-22 16:00:00,1.8905,0.96,2.1202807008,0.0005,0.0,0.0005,1.8900000000000001,0.96,2.1198348992,1.7305000000000001,-0.77,1.8940776779,0.0005,0.0,0.0005,1.73,-0.77,1.8936208702
2021-01-22 16:30:00,1.944,0.9580000000000001,2.1672332593,0.004,-0.002,0.004472136000000001,1.94,0.96,2.164532282,1.784,-0.762,1.9399226789,0.004,-0.002,0.004472136000000001,1.78,-0.76,1.9354586020000002
2021-01-22 17:00:00,2.015,0.5875,2.0989000095,0.005,-0.0025,0.005590169900000001,2.01,0.59,2.0948030934,1.925,-0.3425,1.9552317638,0.005,-0.0025,0.005590169900000001,1.92,-0.34,1.9498717907
2021-01-22 17:30:00,2.1455,0.14350000000000002,2.1502935846,0.0455,-0.0165,0.0483993802,2.1,0.16,2.106086418,2.1355,0.1535,2.1410096917,0.0455,-0.0165,0.0483993802,2.09,0.17,2.0969024775
2021-01-22 18:00:00,2.1845,0.1405,2.1890135906,0.0545,-0.0195,0.057883503700000005,2.13,0.16,2.1360009363,2.1845,0.1505,2.1896781727,0.0545,-0.0195,0.057883503700000005,2.13,0.17,2.1367732683
2021-01-22 18:30:00,2.2415,0.14850000000000002,2.2464136974,0.0315,-0.0115,0.0335335653,2.21,0.16,2.2157842855,2.2315,0.1585,2.2371219234,0.0315,-0.0115,0.0335335653,2.2,0.17,2.2065584062
2021-01-22 19:00:00,2.1505,0.1355,2.1547646043,0.0105,-0.0045000000000000005,0.0114236597,2.14,0.14,2.1445745499,2.1405,0.1355,2.144784488,0.0105,-0.0045000000000000005,0.0114236597,2.13,0.14,2.1345959805
2021-01-22 19:30:00,2.045,0.1075,2.0478235398,0.005,-0.0025,0.005590169900000001,2.04,0.11,2.0429635337,2.045,0.1075,2.0478235398,0.005,-0.0025,0.005590169900000001,2.04,0.11,2.0429635337
2021-01-22 20:00:00,1.8625,0.068,1.8637409289,0.0025,-0.002,0.0032015621000000003,1.8599999999999999,0.07,1.8613167382,1.8625,0.078,1.8641325731,0.0025,-0.002,0.0032015621000000003,1.8599999999999999,0.08,1.8617196352
2021-01-22 20:30:00,1.7695,0.1155,1.7732654906,0.0095,-0.0045000000000000005,0.010511898,1.76,0.12,1.7640861657,1.7595,-0.0345,1.7598382028000001,0.0095,-0.0045000000000000005,0.010511898,1.75,-0.03,1.750257124
2021-01-22 21:00:00,1.694,0.018000000000000002,1.6940956289,0.034,-0.012,0.0360555128,1.6600000000000001,0.03,1.6602710622,1.694,0.018000000000000002,1.6940956289,0.034,-0.012,0.0360555128,1.6600000000000001,0.03,1.6602710622
2021-01-22 21:30:00,1.588,0.0195,1.5881197216,0.028,-0.0105,0.0299040131,1.56,0.03,1.5602884349,1.588,0.0195,1.5881197216,0.028,-0.0105,0.0299040131,1.56,0.03,1.5602884349
2021-01-22 22:00:00,1.5625,0.582,1.667372259,0.022500000000000003,-0.008,0.0238799079,1.54,0.59,1.6491512969,1.4725000000000001,-0.558,1.5746809994,0.022500000000000003,-0.008,0.0238799079,1.45,-0.55,1.5508062419000002
2021-01-22 22:30:00,1.496,0.857,1.7240838147000002,0.036000000000000004,-0.013000000000000001,0.0382753184,1.46,0.87,1.6995587663,1.366,-0.863,1.6157738084000002,0.036000000000000004,-0.013000000000000001,0.0382753184,1.33,-0.85,1.5784169284
2021-01-22 23:00:00,1.3605,0.309,1.3951491856,0.030500000000000003,-0.011,0.032422985700000004,1.33,0.32,1.3679546776,1.3105,-0.341,1.3541385638,0.030500000000000003,-0.011,0.032422985700000004,1.28,-0.33,1.3218547575000001
2021-01-22 23:30:00,1.2385,-0.0165,1.2386099063,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.22,-0.01,1.2200409829,1.2385,-0.0165,1.2386099063,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.22,-0.01,1.2200409829
2021-01-23 00:00:00,1.172,-0.0125,1.1720666577,0.002,-0.0025,0.0032015621000000003,1.17,-0.01,1.1700427343,1.172,-0.0125,1.1720666577,0.002,-0.0025,0.0032015621000000003,1.17,-0.01,1.1700427343
2021-01-23 00:30:00,1.225,-0.013000000000000001,1.2250689775999999,0.005,-0.003,0.0058309519,1.22,-0.01,1.2200409829,1.225,-0.013000000000000001,1.2250689775999999,0.005,-0.003,0.0058309519,1.22,-0.01,1.2200409829
2021-01-23 01:00:00,1.3585,0.533,1.4593187623000001,0.018500000000000003,-0.007,0.0197800404,1.34,0.54,1.4447145047,1.2785,-0.577,1.4026728949,0.018500000000000003,-0.007,0.0197800404,1.26,-0.5700000000000001,1.3829316686
2021-01-23 01:30:00,1.3875,0.8235,1.6134771458000001,0.0175,-0.006500000000000001,0.0186681547,1.37,0.8300000000000001,1.6018114745,1.2675,-0.8665,1.5353756869000001,0.0175,-0.006500000000000001,0.0186681547,1.25,-0.86,1.5172672803
2021-01-23 02:00:00,1.369,0.8230000000000001,1.5973384112,0.019,-0.007,0.0202484567,1.35,0.8300000000000001,1.5847397263,1.239,-0.867,1.5122202221,0.019,-0.007,0.0202484567,1.22,-0.86,1.4926486526
2021-01-23 02:30:00,1.341,0.8225,1.5731456544,0.021,-0.007500000000000001,0.022299103100000002,1.32,0.8300000000000001,1.5592626463,1.211,-0.8675,1.4896567558,0.021,-0.007500000000000001,0.022299103100000002,1.19,-0.86,1.4682302272
2021-01-23 03:00:00,1.3435000000000001,0.8215,1.5747553777999999,0.0235,-0.0085,0.024989998000000003,1.32,0.8300000000000001,1.5592626463,1.2135,-0.8685,1.4922715906000001,0.0235,-0.0085,0.024989998000000003,1.19,-0.86,1.4682302272
2021-01-23 03:30:00,1.3075,0.8165,1.5415020272,0.0375,-0.0135,0.039855990800000005,1.27,0.8300000000000001,1.5171684152,1.1875,-0.8735,1.4741636612,0.0375,-0.0135,0.039855990800000005,1.15,-0.86,1.4360013928
2021-01-23 04:00:00,1.2615,0.705,1.4451322604,0.0415,-0.015,0.044127655700000004,1.22,0.72,1.4166156854,1.1615,-0.785,1.401894165,0.0415,-0.015,0.044127655700000004,1.12,-0.77,1.3591541487
2021-01-23 04:30:00,1.169,-0.064,1.1707506139000001,0.009000000000000001,-0.004,0.009848857800000001,1.16,-0.06,1.1615506877,1.169,-0.064,1.1707506139000001,0.009000000000000001,-0.004,0.009848857800000001,1.16,-0.06,1.1615506877
2021-01-23 05:00:00,1.1305,-0.060500000000000005,1.1321177059,0.0005,-0.0005,0.0007071068,1.13,-0.06,1.1315917992,1.1405,-0.060500000000000005,1.1421035417,0.0005,-0.0005,0.0007071068,1.1400000000000001,-0.06,1.1415778554
2021-01-23 05:30:00,1.161,-0.0405,1.1617061806,0.001,-0.0005,0.0011180340000000002,1.16,-0.04,1.1606894503,1.171,-0.030500000000000003,1.1713971359,0.001,-0.0005,0.0011180340000000002,1.17,-0.03,1.1703845522
2021-01-23 06:00:00,1.2,-0.04,1.2006664816,0.0,0.0,0.0,1.2,-0.04,1.2006664816,1.2,-0.02,1.2001666551,0.0,0.0,0.0,1.2,-0.02,1.2001666551
2021-01-23 06:30:00,1.262,0.169,1.2732654868,0.002,-0.001,0.0022360680000000003,1.26,0.17,1.2714165328,1.242,-0.191,1.256600573,0.002,-0.001,0.0022360680000000003,1.24,-0.19,1.2544720005
2021-01-23 07:00:00,1.32,0.16,1.3296616111000001,0.0,0.0,0.0,1.32,0.16,1.3296616111000001,1.31,-0.11,1.3146102084,0.0,0.0,0.0,1.31,-0.11,1.3146102084
2021-01-23 07:30:00,1.429,0.083,1.4314083973,0.019,-0.007,0.0202484567,1.4100000000000001,0.09,1.4128694206999999,1.429,0.013000000000000001,1.429059131,0.019,-0.007,0.0202484567,1.4100000000000001,0.02,1.4101418368
2021-01-23 08:00:00,1.448,0.0565,1.449101877,0.038,-0.0135,0.0403267901,1.4100000000000001,0.07,1.4117365193,1.448,0.0665,1.4495262157,0.038,-0.0135,0.0403267901,1.4100000000000001,0.08,1.41226768
2021-01-23 08:30:00,1.534,0.14450000000000002,1.5407907872000002,0.044,-0.0155,0.046650294700000004,1.49,0.16,1.4985659812,1.524,-0.025500000000000002,1.5242133217,0.044,-0.0155,0.046650294700000004,1.48,-0.01,1.4800337834000001
2021-01-23 09:00:00,1.654,0.305,1.6818861435999999,0.014,-0.005,0.0148660687,1.6400000000000001,0.31,1.6690416412,1.6139999999999999,-0.195,1.6257370636,0.014,-0.005,0.0148660687,1.6,-0.19,1.6112417572000002
