Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 09:30:00,1.6105,0.036000000000000004,1.6109023093000001,0.0105,-0.004,0.011236102500000001,1.6,0.04,1.6004999219,1.6105,0.056,1.6114733166000001,0.0105,-0.004,0.011236102500000001,1.6,0.06,1.6011246048
2021-01-23 10:00:00,1.6205,0.0235,1.620670386,0.0505,-0.0165,0.0531272058,1.57,0.04,1.5705094714999999,1.6205,0.043500000000000004,1.6210837424,0.0505,-0.0165,0.0531272058,1.57,0.06,1.5711460785
2021-01-23 10:30:00,1.623,0.0575,1.6240182419,0.073,-0.022500000000000003,0.0763888081,1.55,0.08,1.552063143,1.623,0.0575,1.6240182419,0.073,-0.022500000000000003,0.0763888081,1.55,0.08,1.552063143
2021-01-23 11:00:00,1.646,0.07200000000000001,1.6475739741000002,0.036000000000000004,-0.008,0.0368781778,1.6099999999999999,0.08,1.6119863523,1.6360000000000001,0.07200000000000001,1.6375835857,0.036000000000000004,-0.008,0.0368781778,1.6,0.08,1.6019987516
2021-01-23 11:30:00,1.5445,0.063,1.5457843478000002,0.0645,-0.017,0.0667026986,1.48,0.08,1.4821605851,1.5445,0.063,1.5457843478000002,0.0645,-0.017,0.0667026986,1.48,0.08,1.4821605851
2021-01-23 12:00:00,1.573,0.043000000000000003,1.5735876207000001,0.063,-0.017,0.0652533524,1.51,0.06,1.5111915828,1.573,0.063,1.5742610965,0.063,-0.017,0.0652533524,1.51,0.08,1.5121177203
2021-01-23 12:30:00,1.541,0.0465,1.541701414,0.111,-0.0335,0.1159450301,1.43,0.08,1.4322360141,1.541,0.0465,1.541701414,0.111,-0.0335,0.1159450301,1.43,0.08,1.4322360141
2021-01-23 13:00:00,1.5685,0.0395,1.5689972913,0.1285,-0.0405,0.1347312139,1.44,0.08,1.4422205102,1.5685,0.0395,1.5689972913,0.1285,-0.0405,0.1347312139,1.44,0.08,1.4422205102
2021-01-23 13:30:00,1.513,0.041,1.5135554169,0.123,-0.039,0.12903487900000002,1.3900000000000001,0.08,1.392300255,1.513,0.041,1.5135554169,0.123,-0.039,0.12903487900000002,1.3900000000000001,0.08,1.392300255
2021-01-23 14:00:00,1.427,0.0085,1.4270253151,0.127,-0.0415,0.13360857010000002,1.3,0.05,1.3009611831,1.427,0.0085,1.4270253151,0.127,-0.0415,0.13360857010000002,1.3,0.05,1.3009611831
2021-01-23 14:30:00,1.4344999999999999,0.276,1.4608101348,0.10450000000000001,-0.034,0.1098919924,1.33,0.31,1.3656500284,1.4045,-0.254,1.4272828206,0.10450000000000001,-0.034,0.1098919924,1.3,-0.22,1.3184839779
2021-01-23 15:00:00,1.5165000000000002,0.862,1.7443670055,0.0565,-0.018000000000000002,0.0592979764,1.46,0.88,1.704699387,1.3865,-0.848,1.6252649784000002,0.0565,-0.018000000000000002,0.0592979764,1.33,-0.8300000000000001,1.5677372229
2021-01-23 15:30:00,1.5305,0.866,1.7585181972,0.0405,-0.014,0.0428514877,1.49,0.88,1.730462366,1.4005,-0.844,1.6351563381,0.0405,-0.014,0.0428514877,1.3599999999999999,-0.8300000000000001,1.5932670837
2021-01-23 16:00:00,1.6005,0.8585,1.8162110285000002,0.060500000000000005,-0.021500000000000002,0.0642066975,1.54,0.88,1.7736967046,1.4705,-0.8515,1.6992417427,0.060500000000000005,-0.021500000000000002,0.0642066975,1.4100000000000001,-0.8300000000000001,1.636154027
2021-01-23 16:30:00,1.706,0.3965,1.7514703109,0.036000000000000004,-0.0135,0.0384480169,1.67,0.41000000000000003,1.7195929750999999,1.646,-0.3035,1.6737467700000002,0.036000000000000004,-0.0135,0.0384480169,1.6099999999999999,-0.29,1.635909533
2021-01-23 17:00:00,1.7810000000000001,0.2185,1.7943531564000001,0.031,-0.0115,0.0330643312,1.75,0.23,1.7650495743999999,1.751,-0.1615,1.758432043,0.031,-0.0115,0.0330643312,1.72,-0.15,1.7265283085
2021-01-23 17:30:00,2.012,0.4585,2.0635809289,0.002,-0.0015,0.0025,2.01,0.46,2.0619650821,1.9420000000000002,-0.3015,1.9652649312000001,0.002,-0.0015,0.0025,1.94,-0.30000000000000004,1.9630588376
2021-01-23 18:00:00,2.162,0.0785,2.1634246578,0.002,-0.0015,0.0025,2.16,0.08,2.1614809738,2.162,0.0785,2.1634246578,0.002,-0.0015,0.0025,2.16,0.08,2.1614809738
2021-01-23 18:30:00,2.17,0.08,2.1714741537,0.0,0.0,0.0,2.17,0.08,2.1714741537,2.17,0.08,2.1714741537,0.0,0.0,0.0,2.17,0.08,2.1714741537
2021-01-23 19:00:00,2.0925,0.0585,2.0933175822,0.0025,-0.0015,0.0029154759,2.09,0.06,2.0908610666,2.0925,0.0785,2.0939719435,0.0025,-0.0015,0.0029154759,2.09,0.08,2.0915305401
2021-01-23 19:30:00,1.992,0.0555,1.9927730051,0.012,-0.0045000000000000005,0.012816005600000001,1.98,0.06,1.9809088823,1.982,0.0055000000000000005,1.9820076312000001,0.012,-0.0045000000000000005,0.012816005600000001,1.97,0.01,1.9700253805
2021-01-23 20:00:00,1.903,0.025,1.9031642073000001,0.013000000000000001,-0.005,0.0139283883,1.8900000000000001,0.03,1.8902380802,1.903,0.025,1.9031642073000001,0.013000000000000001,-0.005,0.0139283883,1.8900000000000001,0.03,1.8902380802
2021-01-23 20:30:00,1.7625000000000002,0.025500000000000002,1.7626844583999999,0.0125,-0.0045000000000000005,0.0132853303,1.75,0.03,1.750257124,1.7625000000000002,0.025500000000000002,1.7626844583999999,0.0125,-0.0045000000000000005,0.0132853303,1.75,0.03,1.750257124
2021-01-23 21:00:00,1.6905000000000001,0.029500000000000002,1.6907573747,0.0005,-0.0005,0.0007071068,1.69,0.03,1.6902662512000002,1.6905000000000001,0.029500000000000002,1.6907573747,0.0005,-0.0005,0.0007071068,1.69,0.03,1.6902662512000002
2021-01-23 21:30:00,1.6415000000000002,0.029500000000000002,1.6417650563000001,0.0015,-0.0005,0.0015811388,1.6400000000000001,0.03,1.6402743673,1.6415000000000002,0.029500000000000002,1.6417650563000001,0.0015,-0.0005,0.0015811388,1.6400000000000001,0.03,1.6402743673
2021-01-23 22:00:00,1.556,0.0575,1.5570620572,0.006,-0.0025,0.006500000000000001,1.55,0.06,1.5511608556,1.546,-0.0625,1.5472628251,0.006,-0.0025,0.006500000000000001,1.54,-0.06,1.5411683879
2021-01-23 22:30:00,1.4525000000000001,-0.0145,1.4525723734,0.0125,-0.0045000000000000005,0.0132853303,1.44,-0.01,1.4400347218,1.4525000000000001,-0.0145,1.4525723734,0.0125,-0.0045000000000000005,0.0132853303,1.44,-0.01,1.4400347218
2021-01-23 23:00:00,1.3900000000000001,-0.0135,1.3900655560000001,0.01,-0.0035,0.010594810100000001,1.38,-0.01,1.3800362314,1.3900000000000001,-0.0135,1.3900655560000001,0.01,-0.0035,0.010594810100000001,1.38,-0.01,1.3800362314
2021-01-23 23:30:00,1.2845,-0.0155,1.2845935155000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.27,-0.01,1.2700393695,1.2945,-0.0155,1.2945927931,0.0145,-0.0055000000000000005,0.015508062400000001,1.28,-0.01,1.2800390619
2021-01-24 00:00:00,1.242,-0.018000000000000002,1.2421304279,0.022,-0.008,0.0234093998,1.22,-0.01,1.2200409829,1.252,-0.018000000000000002,1.2521293863,0.022,-0.008,0.0234093998,1.23,-0.01,1.2300406497
2021-01-24 00:30:00,1.2435,-0.018500000000000003,1.243637608,0.0235,-0.0085,0.024989998000000003,1.22,-0.01,1.2200409829,1.2535,-0.018500000000000003,1.2536365103,0.0235,-0.0085,0.024989998000000003,1.23,-0.01,1.2300406497
2021-01-24 01:00:00,1.395,-0.022500000000000003,1.3951814398,0.035,-0.0125,0.0371651719,1.3599999999999999,-0.01,1.3600367642,1.405,-0.022500000000000003,1.4051801486,0.035,-0.0125,0.0371651719,1.37,-0.01,1.3700364959
2021-01-24 01:30:00,1.376,-0.026500000000000003,1.3762551544,0.046,-0.0165,0.0488697248,1.33,-0.01,1.3300375935,1.376,-0.026500000000000003,1.3762551544,0.046,-0.0165,0.0488697248,1.33,-0.01,1.3300375935
2021-01-24 02:00:00,1.3405,-0.022,1.3406805175,0.09050000000000001,-0.032,0.09599088500000001,1.25,0.01,1.2500399994,1.3405,-0.012,1.3405537102,0.09050000000000001,-0.032,0.09599088500000001,1.25,0.02,1.2501599898
2021-01-24 02:30:00,1.3195000000000001,-0.015,1.3195852568,0.0695,-0.025,0.07385966420000001,1.25,0.01,1.2500399994,1.3195000000000001,-0.005,1.3195094733000001,0.0695,-0.025,0.07385966420000001,1.25,0.02,1.2501599898
2021-01-24 03:00:00,1.2995,-0.021500000000000002,1.2996778447000001,0.08950000000000001,-0.0315,0.094881505,1.21,0.01,1.2100413215999999,1.2995,-0.0115,1.299550884,0.08950000000000001,-0.0315,0.094881505,1.21,0.02,1.210165278
2021-01-24 03:30:00,1.2815,-0.022500000000000003,1.2816975072,0.0915,-0.0325,0.0971004634,1.19,0.01,1.1900420161,1.2815,-0.0125,1.2815609623,0.0915,-0.0325,0.0971004634,1.19,0.02,1.1901680554
2021-01-24 04:00:00,1.249,-0.031,1.2493846485,0.059000000000000004,-0.021,0.0626258732,1.19,-0.01,1.1900420161,1.249,-0.021,1.2491765288,0.059000000000000004,-0.021,0.0626258732,1.19,0.0,1.19
2021-01-24 04:30:00,1.1945000000000001,-0.033,1.1949557523,0.0645,-0.023,0.0684780987,1.13,-0.01,1.1300442469,1.2045,-0.023,1.2047195732,0.0645,-0.023,0.0684780987,1.1400000000000001,0.0,1.1400000000000001
2021-01-24 05:00:00,1.181,-0.0425,1.1817644647,0.091,-0.0325,0.0966294469,1.09,-0.01,1.0900458706,1.191,-0.0325,1.1914433474,0.091,-0.0325,0.0966294469,1.1,0.0,1.1
2021-01-24 05:30:00,1.1685,-0.0575,1.1699138857,0.0485,-0.0175,0.0515606439,1.12,-0.04,1.1207140581,1.1685,-0.0375,1.1691015781,0.0485,-0.0175,0.0515606439,1.12,-0.02,1.1201785572
2021-01-24 06:00:00,1.204,-0.025500000000000002,1.2042700071,0.014,-0.0055000000000000005,0.015041609000000001,1.19,-0.02,1.1901680554,1.204,-0.025500000000000002,1.2042700071,0.014,-0.0055000000000000005,0.015041609000000001,1.19,-0.02,1.1901680554
2021-01-24 06:30:00,1.276,0.504,1.3719300274,0.016,-0.006,0.017088007500000002,1.26,0.51,1.3593012911,1.206,-0.526,1.3157172949,0.016,-0.006,0.017088007500000002,1.19,-0.52,1.2986531485000001
2021-01-24 07:00:00,1.3325,0.022,1.3326816011,0.022500000000000003,-0.008,0.0238799079,1.31,0.03,1.3103434664,1.3325,0.022,1.3326816011,0.022500000000000003,-0.008,0.0238799079,1.31,0.03,1.3103434664
2021-01-24 07:30:00,1.4020000000000001,0.025500000000000002,1.4022318817000001,0.012,-0.0045000000000000005,0.012816005600000001,1.3900000000000001,0.03,1.3903237033,1.4020000000000001,0.025500000000000002,1.4022318817000001,0.012,-0.0045000000000000005,0.012816005600000001,1.3900000000000001,0.03,1.3903237033
2021-01-24 08:00:00,1.3995,0.026500000000000003,1.3997508707000001,0.0095,-0.0035,0.010124228400000001,1.3900000000000001,0.03,1.3903237033,1.3995,0.026500000000000003,1.3997508707000001,0.0095,-0.0035,0.010124228400000001,1.3900000000000001,0.03,1.3903237033
2021-01-24 08:30:00,1.5375,0.6970000000000001,1.6881099638000001,0.007500000000000001,-0.003,0.0080777472,1.53,0.7000000000000001,1.6825278601,1.4275,-0.633,1.5615521925,0.007500000000000001,-0.003,0.0080777472,1.42,-0.63,1.5534799645000001
2021-01-24 09:00:00,1.683,0.5975,1.7859158015,0.003,-0.0025,0.0039051248,1.6800000000000002,0.6000000000000001,1.7839282497000002,1.583,-0.48250000000000004,1.6549003746,0.003,-0.0025,0.0039051248,1.58,-0.48,1.6513025162
2021-01-24 09:30:00,1.6405,0.06,1.6415968598,0.0005,0.0,0.0005,1.6400000000000001,0.06,1.641097194,1.6405,0.07,1.6419927679000001,0.0005,0.0,0.0005,1.6400000000000001,0.07,1.6414932225999999
2021-01-24 10:00:00,1.7115,0.059500000000000004,1.7125339413,0.0015,-0.0005,0.0015811388,1.71,0.06,1.7110523078000002,1.7115,0.0695,1.7129105347,0.0015,-0.0005,0.0015811388,1.71,0.07,1.7114321488000002
2021-01-24 10:30:00,1.714,0.06,1.7150498535,0.004,0.0,0.004,1.71,0.06,1.7110523078000002,1.714,0.07,1.7154288094,0.004,0.0,0.004,1.71,0.07,1.7114321488000002
2021-01-24 11:00:00,1.7175,0.06,1.7185477154000002,0.007500000000000001,0.0,0.007500000000000001,1.71,0.06,1.7110523078000002,1.7175,0.07,1.7189259001,0.007500000000000001,0.0,0.007500000000000001,1.71,0.07,1.7114321488000002
2021-01-24 11:30:00,1.7395,0.06,1.7405344725,0.0095,0.0,0.0095,1.73,0.06,1.7310401497,1.7295,0.07,1.7309160147,0.0095,0.0,0.0095,1.72,0.07,1.7214238293
2021-01-24 12:00:00,1.814,0.06,1.8149920110000002,0.004,0.0,0.004,1.81,0.06,1.8109942021,1.814,0.07,1.8153501040000002,0.004,0.0,0.004,1.81,0.07,1.8113530854
2021-01-24 12:30:00,1.8355000000000001,0.06,1.8364803974,0.0055000000000000005,0.0,0.0055000000000000005,1.83,0.06,1.8309833424000002,1.8355000000000001,0.07,1.8368343012000001,0.0055000000000000005,0.0,0.0055000000000000005,1.83,0.07,1.8313383085
2021-01-24 13:00:00,1.8815,0.06,1.8824564404,0.0015,0.0,0.0015,1.88,0.06,1.8809572031,1.8815,0.07,1.8828017023,0.0015,0.0,0.0015,1.88,0.07,1.8813027401
2021-01-24 13:30:00,1.8655,0.47000000000000003,1.9237957922,0.0055000000000000005,0.0,0.0055000000000000005,1.8599999999999999,0.47000000000000003,1.9184629264000002,1.7855,-0.38,1.8254890441,0.0055000000000000005,0.0,0.0055000000000000005,1.78,-0.38,1.8201098868
2021-01-24 14:00:00,1.6785,0.04,1.6789765484,0.0085,0.0,0.0085,1.67,0.04,1.6704789732,1.6785,0.06,1.6795720437,0.0085,0.0,0.0085,1.67,0.06,1.6710774967000002
2021-01-24 14:30:00,1.7155,0.039,1.7159432537,0.0055000000000000005,-0.001,0.005590169900000001,1.71,0.04,1.7104677723,1.7155,0.039,1.7159432537,0.0055000000000000005,-0.001,0.005590169900000001,1.71,0.04,1.7104677723
2021-01-24 15:00:00,1.77,0.033,1.7703076004,0.02,-0.007,0.0211896201,1.75,0.04,1.7504570832000002,1.77,0.033,1.7703076004,0.02,-0.007,0.0211896201,1.75,0.04,1.7504570832000002
2021-01-24 15:30:00,1.7655,0.0045000000000000005,1.7655057349,0.0155,-0.0055000000000000005,0.0164468842,1.75,0.01,1.7500285712,1.7655,0.0145,1.7655595430000002,0.0155,-0.0055000000000000005,0.0164468842,1.75,0.02,1.7501142820000002
2021-01-24 16:00:00,1.7885,0.0035,1.7885034247,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.77,0.01,1.7700282484,1.7885,0.0135,1.7885509498,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.77,0.02,1.7701129907
2021-01-24 16:30:00,1.9095,0.336,1.9388363134,0.0095,-0.004,0.0103077641,1.9,0.34,1.9301813386000002,1.8495,-0.274,1.8696861368,0.0095,-0.004,0.0103077641,1.8399999999999999,-0.27,1.8597042776000001
2021-01-24 17:00:00,2.0005,0.0555,2.001269722,0.0405,-0.0145,0.0430174383,1.96,0.07,1.9612496017,2.0005,0.0655,2.0015720072,0.0405,-0.0145,0.0430174383,1.96,0.08,1.9616319736
2021-01-24 17:30:00,2.1385,0.064,2.1394574663,0.1285,-0.046,0.1364853472,2.01,0.11,2.0130076999,2.1385,0.074,2.1397799536,0.1285,-0.046,0.1364853472,2.01,0.12,2.0135789033
2021-01-24 18:00:00,2.1575,0.059500000000000004,2.158320296,0.0575,-0.0205,0.0610450653,2.1,0.08,2.1015232571,2.1475,0.0695,2.1486243273,0.0575,-0.0205,0.0610450653,2.09,0.09,2.0919369015
2021-01-24 18:30:00,2.1915,0.0685,2.1925702953,0.0315,-0.0115,0.0335335653,2.16,0.08,2.1614809738,2.1815,0.0785,2.1829119313,0.0315,-0.0115,0.0335335653,2.15,0.09,2.1518828964
2021-01-24 19:00:00,2.058,0.0565,2.0587754249,0.038,-0.0135,0.0403267901,2.02,0.07,2.0212125074,2.058,0.0565,2.0587754249,0.038,-0.0135,0.0403267901,2.02,0.07,2.0212125074
2021-01-24 19:30:00,1.9515,0.055,1.952274891,0.0415,-0.015,0.044127655700000004,1.9100000000000001,0.07,1.9112822921000001,1.9415,0.005,1.9415064383,0.0415,-0.015,0.044127655700000004,1.9,0.02,1.9001052602000001
2021-01-24 20:00:00,1.8745,0.043500000000000004,1.8750046667,0.0745,-0.026500000000000003,0.07907275130000001,1.8,0.07,1.8013605969,1.8745,0.0335,1.8747993226,0.0745,-0.026500000000000003,0.07907275130000001,1.8,0.06,1.8009997224
2021-01-24 20:30:00,1.7985,0.025,1.7986737475,0.1285,-0.045,0.13615157,1.67,0.07,1.671466422,1.7985,0.015,1.798562551,0.1285,-0.045,0.13615157,1.67,0.06,1.6710774967000002
2021-01-24 21:00:00,1.7195,0.0115,1.7195384555,0.0795,-0.0285,0.0844541296,1.6400000000000001,0.04,1.6404877324,1.7195,0.0115,1.7195384555,0.0795,-0.0285,0.0844541296,1.6400000000000001,0.04,1.6404877324
2021-01-24 21:30:00,1.6325,0.0245,1.6326838334,0.0425,-0.0155,0.045238258100000005,1.5899999999999999,0.04,1.5905030651,1.6325,0.0245,1.6326838334,0.0425,-0.0155,0.045238258100000005,1.5899999999999999,0.04,1.5905030651
2021-01-24 22:00:00,1.5295,-0.0045000000000000005,1.5295066198,0.0395,-0.0145,0.042077309800000004,1.49,0.01,1.4900335567,1.5295,0.0055000000000000005,1.5295098888,0.0395,-0.0145,0.042077309800000004,1.49,0.02,1.4901342221
2021-01-24 22:30:00,1.4645000000000001,0.001,1.4645003414,0.0245,-0.009000000000000001,0.0261007663,1.44,0.01,1.4400347218,1.4645000000000001,0.011,1.4645413104,0.0245,-0.009000000000000001,0.0261007663,1.44,0.02,1.4401388822
2021-01-24 23:00:00,1.3675,0.033,1.3678981139,0.0475,-0.017,0.0504504708,1.32,0.05,1.3209466303,1.3675,-0.037,1.3680004569,0.0475,-0.017,0.0504504708,1.32,-0.02,1.3201515065
2021-01-24 23:30:00,1.241,-0.021,1.2411776666,0.031,-0.011,0.0328937684,1.21,-0.01,1.2100413215999999,1.251,-0.031,1.2513840338,0.031,-0.011,0.0328937684,1.22,-0.02,1.2201639234
2021-01-25 00:00:00,1.2015,-0.0145,1.2015874916,0.0115,-0.0045000000000000005,0.012349089,1.19,-0.01,1.1900420161,1.2015,-0.0245,1.201749766,0.0115,-0.0045000000000000005,0.012349089,1.19,-0.02,1.1901680554
2021-01-25 00:30:00,1.2475,0.1665,1.2585620763,0.007500000000000001,-0.0035,0.0082764727,1.24,0.17,1.2515989773,1.2275,-0.1935,1.2426578370999999,0.007500000000000001,-0.0035,0.0082764727,1.22,-0.19,1.2347064428
2021-01-25 01:00:00,1.3655,-0.023,1.3656936882,0.035500000000000004,-0.013000000000000001,0.0378054229,1.33,-0.01,1.3300375935,1.3655,-0.023,1.3656936882,0.035500000000000004,-0.013000000000000001,0.0378054229,1.33,-0.01,1.3300375935
2021-01-25 01:30:00,1.383,-0.022,1.3831749709,0.033,-0.012,0.0351140997,1.35,-0.01,1.3500370365,1.393,-0.022,1.3931737149,0.033,-0.012,0.0351140997,1.3599999999999999,-0.01,1.3600367642
2021-01-25 02:00:00,1.3645,-0.0155,1.3645880331,0.0145,-0.0055000000000000005,0.015508062400000001,1.35,-0.01,1.3500370365,1.3745,-0.0155,1.3745873926,0.0145,-0.0055000000000000005,0.015508062400000001,1.3599999999999999,-0.01,1.3600367642
2021-01-25 02:30:00,1.35,-0.0105,1.3500408327,0.0,-0.0005,0.0005,1.35,-0.01,1.3500370365,1.34,-0.0105,1.3400411374,0.0,-0.0005,0.0005,1.34,-0.01,1.3400373129
2021-01-25 03:00:00,1.35,0.11,1.3544740677,0.0,0.0,0.0,1.35,0.11,1.3544740677,1.32,-0.13,1.3263860675,0.0,0.0,0.0,1.32,-0.13,1.3263860675
2021-01-25 03:30:00,1.35,0.8300000000000001,1.5847397263,0.0,0.0,0.0,1.35,0.8300000000000001,1.5847397263,1.23,-0.86,1.500833102,0.0,0.0,0.0,1.23,-0.86,1.500833102
2021-01-25 04:00:00,1.3735,0.7285,1.5547393672,0.0035,-0.0015,0.0038078866,1.37,0.73,1.5523530526,1.2535,-0.7915000000000001,1.4824758008,0.0035,-0.0015,0.0038078866,1.25,-0.79,1.4787156589000001
2021-01-25 04:30:00,1.27,-0.06,1.2714165328,0.0,0.0,0.0,1.27,-0.06,1.2714165328,1.28,-0.04,1.2806248475,0.0,0.0,0.0,1.28,-0.04,1.2806248475
2021-01-25 05:00:00,1.25,-0.06,1.2514391715,0.0,0.0,0.0,1.25,-0.06,1.2514391715,1.26,-0.06,1.2614277624999999,0.0,0.0,0.0,1.26,-0.06,1.2614277624999999
2021-01-25 05:30:00,1.3,0.5,1.3928388277,0.0,0.0,0.0,1.3,0.5,1.3928388277,1.22,-0.5700000000000001,1.3465882815,0.0,0.0,0.0,1.22,-0.5700000000000001,1.3465882815
2021-01-25 06:00:00,1.326,-0.0125,1.3260589165,0.006,-0.0025,0.006500000000000001,1.32,-0.01,1.3200378782,1.326,-0.0125,1.3260589165,0.006,-0.0025,0.006500000000000001,1.32,-0.01,1.3200378782
2021-01-25 06:30:00,1.476,0.0175,1.4761037396,0.006,-0.0025,0.006500000000000001,1.47,0.02,1.4701360481,1.476,0.0275,1.47625616,0.006,-0.0025,0.006500000000000001,1.47,0.03,1.4703060906
2021-01-25 07:00:00,1.6585,0.443,1.7166453478,0.018500000000000003,-0.007,0.0197800404,1.6400000000000001,0.45,1.7006175349000001,1.5885,-0.34700000000000003,1.6259585634,0.018500000000000003,-0.007,0.0197800404,1.57,-0.34,1.6063934761
2021-01-25 07:30:00,1.7945,0.1345,1.7995334117000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.78,0.14,1.7854971297,1.7845,0.0145,1.7845589091,0.0145,-0.0055000000000000005,0.015508062400000001,1.77,0.02,1.7701129907
2021-01-25 08:00:00,1.79,0.11,1.7933767032999999,0.0,0.0,0.0,1.79,0.11,1.7933767032999999,1.8,0.11,1.8033579789,0.0,0.0,0.0,1.8,0.11,1.8033579789
2021-01-25 08:30:00,1.8515000000000001,0.109,1.8547057044000002,0.0015,-0.001,0.0018027756000000002,1.85,0.11,1.8532673849,1.8515000000000001,0.109,1.8547057044000002,0.0015,-0.001,0.0018027756000000002,1.85,0.11,1.8532673849
2021-01-25 09:00:00,1.8905,0.08,1.8921919167999999,0.0005,0.0,0.0005,1.8900000000000001,0.08,1.891692364,1.9005,0.09,1.9026298247,0.0005,0.0,0.0005,1.9,0.09,1.9021303846
2021-01-25 09:30:00,1.9225,0.0795,1.9241430560000001,0.0025,-0.0005,0.0025495098,1.92,0.08,1.9216659439,1.9325,0.08950000000000001,1.9345713996,0.0025,-0.0005,0.0025495098,1.9300000000000002,0.09,1.9320973060000002
2021-01-25 10:00:00,1.8915000000000002,0.08,1.8931910231,0.0015,0.0,0.0015,1.8900000000000001,0.08,1.891692364,1.8915000000000002,0.08,1.8931910231,0.0015,0.0,0.0015,1.8900000000000001,0.08,1.891692364
2021-01-25 10:30:00,1.8825,0.08,1.8841991004,0.0025,0.0,0.0025,1.88,0.08,1.8817013578,1.8825,0.08,1.8841991004,0.0025,0.0,0.0025,1.88,0.08,1.8817013578
2021-01-25 11:00:00,1.919,0.0795,1.9206460502,0.009000000000000001,-0.0005,0.0090138782,1.9100000000000001,0.08,1.9116746585,1.919,0.0795,1.9206460502,0.009000000000000001,-0.0005,0.0090138782,1.9100000000000001,0.08,1.9116746585
2021-01-25 11:30:00,1.806,0.0785,1.8077052442000001,0.016,-0.0015,0.0160701587,1.79,0.08,1.7917868177,1.806,0.0785,1.8077052442000001,0.016,-0.0015,0.0160701587,1.79,0.08,1.7917868177
2021-01-25 12:00:00,1.803,0.077,1.8046434551,0.023,-0.003,0.023194827,1.78,0.08,1.7817968459,1.803,0.097,1.805607377,0.023,-0.003,0.023194827,1.78,0.1,1.7828067758000001
2021-01-25 12:30:00,1.8399999999999999,0.1085,1.843196205,0.02,-0.0015,0.020056171100000002,1.82,0.11,1.8233211456,1.8399999999999999,0.11850000000000001,1.8438118803,0.02,-0.0015,0.020056171100000002,1.82,0.12,1.8239517537
2021-01-25 13:00:00,1.802,0.127,1.8064697617,0.022,-0.003,0.0222036033,1.78,0.13,1.7847408776,1.792,0.047,1.7926162445,0.022,-0.003,0.0222036033,1.77,0.05,1.7707060739
2021-01-25 13:30:00,1.78,0.096,1.7825868843000001,0.02,-0.004,0.0203960781,1.76,0.1,1.7628386200000001,1.79,0.056,1.7908757633999999,0.02,-0.004,0.0203960781,1.77,0.06,1.7710166572000001
2021-01-25 14:00:00,1.752,0.07150000000000001,1.7534583685,0.032,-0.0085,0.0331096663,1.72,0.08,1.7218594600000001,1.752,0.07150000000000001,1.7534583685,0.032,-0.0085,0.0331096663,1.72,0.08,1.7218594600000001
2021-01-25 14:30:00,1.7825000000000002,0.07050000000000001,1.7838936347,0.0325,-0.0095,0.033860005900000004,1.75,0.08,1.7518276171,1.7825000000000002,0.07050000000000001,1.7838936347,0.0325,-0.0095,0.033860005900000004,1.75,0.08,1.7518276171
2021-01-25 15:00:00,1.8050000000000002,0.07200000000000001,1.8064354403,0.025,-0.008,0.0262488095,1.78,0.08,1.7817968459,1.8050000000000002,0.07200000000000001,1.8064354403,0.025,-0.008,0.0262488095,1.78,0.08,1.7817968459
2021-01-25 15:30:00,1.7875,0.07100000000000001,1.7889095142,0.0275,-0.009000000000000001,0.028935272600000003,1.76,0.08,1.7618172436,1.7775,0.07100000000000001,1.7789174377,0.0275,-0.009000000000000001,0.028935272600000003,1.75,0.08,1.7518276171
2021-01-25 16:00:00,1.8365,0.0745,1.8380104733,0.0165,-0.0055000000000000005,0.0173925271,1.82,0.08,1.8217573933,1.8365,0.10450000000000001,1.8394707119,0.0165,-0.0055000000000000005,0.0173925271,1.82,0.11,1.8233211456
2021-01-25 16:30:00,1.939,0.1165,1.9424966538000001,0.009000000000000001,-0.0035,0.009656604000000001,1.9300000000000002,0.12,1.9337269714,1.939,0.1165,1.9424966538000001,0.009000000000000001,-0.0035,0.009656604000000001,1.9300000000000002,0.12,1.9337269714
2021-01-25 17:00:00,1.9745,0.117,1.9779634097,0.0045000000000000005,-0.003,0.0054083269000000005,1.97,0.12,1.9736514383000001,1.9645000000000001,0.117,1.9679810085,0.0045000000000000005,-0.003,0.0054083269000000005,1.96,0.12,1.9636700334000001
2021-01-25 17:30:00,2.183,0.2275,2.1948223732,0.003,-0.0025,0.0039051248,2.18,0.23,2.1920994503,2.163,0.0175,2.1630707917,0.003,-0.0025,0.0039051248,2.16,0.02,2.1600925906
2021-01-25 18:00:00,2.4105,1.0085,2.6129643128,0.0005,-0.0015,0.0015811388,2.41,1.01,2.6130824710000002,2.2405,-0.7715000000000001,2.3696102,0.0005,-0.0015,0.0015811388,2.24,-0.77,2.3686494042
2021-01-25 18:30:00,2.462,1.0085,2.6605481107999998,0.002,-0.0015,0.0025,2.46,1.01,2.6592668162,2.302,-0.7715000000000001,2.4278418915,0.002,-0.0015,0.0025,2.3,-0.77,2.4254690268
2021-01-25 19:00:00,2.3555,0.9975,2.558004398,0.0055000000000000005,-0.0025,0.006041523,2.35,1.0,2.5539185578,2.1955,-0.8025,2.3375685017,0.0055000000000000005,-0.0025,0.006041523,2.19,-0.8,2.3315445524
2021-01-25 19:30:00,2.2535,0.997,2.4641978918,0.0035,-0.003,0.0046097722,2.25,1.0,2.4622144504,2.0935,-0.8230000000000001,2.249460213,0.0035,-0.003,0.0046097722,2.09,-0.8200000000000001,2.2451057882
2021-01-25 20:00:00,2.0845,0.5775,2.1630179149,0.0045000000000000005,-0.0025,0.0051478151000000005,2.08,0.58,2.1593517546,2.0045,-0.4025,2.0445113108,0.0045000000000000005,-0.0025,0.0051478151000000005,2.0,-0.4,2.0396078054
2021-01-25 20:30:00,1.9725000000000001,0.079,1.9740813686,0.0025,-0.001,0.0026925824,1.97,0.08,1.9716236963,1.9725000000000001,0.079,1.9740813686,0.0025,-0.001,0.0026925824,1.97,0.08,1.9716236963
2021-01-25 21:00:00,1.9220000000000002,0.079,1.923622884,0.002,-0.001,0.0022360680000000003,1.92,0.08,1.9216659439,1.9220000000000002,0.079,1.923622884,0.002,-0.001,0.0022360680000000003,1.92,0.08,1.9216659439
2021-01-25 21:30:00,1.8130000000000002,0.23850000000000002,1.8286200398,0.003,-0.0015,0.0033541020000000003,1.81,0.24,1.8258422714,1.783,-0.12150000000000001,1.7871349278,0.003,-0.0015,0.0033541020000000003,1.78,-0.12,1.7840403583
2021-01-25 22:00:00,1.661,-0.0005,1.6610000753,0.001,-0.0005,0.0011180340000000002,1.6600000000000001,0.0,1.6600000000000001,1.661,0.0095,1.6610271670999999,0.001,-0.0005,0.0011180340000000002,1.6600000000000001,0.01,1.6600301202
2021-01-25 22:30:00,1.553,0.018500000000000003,1.553110186,0.003,-0.0015,0.0033541020000000003,1.55,0.02,1.5501290269,1.553,-0.0415,1.5535543924000002,0.003,-0.0015,0.0033541020000000003,1.55,-0.04,1.5505160431
2021-01-25 23:00:00,1.43,-0.0105,1.4300385484,0.0,-0.0005,0.0005,1.43,-0.01,1.4300349646,1.43,-0.0105,1.4300385484,0.0,-0.0005,0.0005,1.43,-0.01,1.4300349646
2021-01-25 23:30:00,1.3145,-0.012,1.3145547725,0.0045000000000000005,-0.002,0.0049244289000000005,1.31,-0.01,1.3100381674000001,1.3145,-0.012,1.3145547725,0.0045000000000000005,-0.002,0.0049244289000000005,1.31,-0.01,1.3100381674000001
2021-01-26 00:00:00,1.266,-0.0125,1.2660617086000001,0.006,-0.0025,0.006500000000000001,1.26,-0.01,1.2600396819,1.266,-0.0125,1.2660617086000001,0.006,-0.0025,0.006500000000000001,1.26,-0.01,1.2600396819
2021-01-26 00:30:00,1.295,-0.013000000000000001,1.2950652492999999,0.005,-0.003,0.0058309519,1.29,-0.01,1.2900387591,1.305,-0.013000000000000001,1.3050647494,0.005,-0.003,0.0058309519,1.3,-0.01,1.300038461
2021-01-26 01:00:00,1.387,0.137,1.3937496188,0.007,-0.003,0.007615773100000001,1.38,0.14,1.3870832708,1.367,-0.17300000000000001,1.3779034799,0.007,-0.003,0.007615773100000001,1.3599999999999999,-0.17,1.3705838172
2021-01-26 01:30:00,1.391,-0.014,1.3910704511,0.011,-0.004,0.0117046999,1.38,-0.01,1.3800362314,1.371,-0.014,1.3710714788,0.011,-0.004,0.0117046999,1.3599999999999999,-0.01,1.3600367642
2021-01-26 02:00:00,1.3545,-0.0155,1.354588683,0.0145,-0.0055000000000000005,0.015508062400000001,1.34,-0.01,1.3400373129,1.3545,-0.0155,1.354588683,0.0145,-0.0055000000000000005,0.015508062400000001,1.34,-0.01,1.3400373129
2021-01-26 02:30:00,1.3385,-0.0165,1.3386016958,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.32,-0.01,1.3200378782,1.3385,-0.0165,1.3386016958,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.32,-0.01,1.3200378782
2021-01-26 03:00:00,1.335,-0.022500000000000003,1.3351895933,0.035,-0.0125,0.0371651719,1.3,-0.01,1.300038461,1.335,-0.0025,1.3350023408,0.035,-0.0125,0.0371651719,1.3,0.01,1.300038461
2021-01-26 03:30:00,1.3065,-0.01,1.3065382696,0.0565,-0.02,0.0599353819,1.25,0.01,1.2500399994,1.3065,0.0,1.3065,0.0565,-0.02,0.0599353819,1.25,0.02,1.2501599898
2021-01-26 04:00:00,1.264,-0.016,1.2641012618,0.074,-0.026000000000000002,0.0784346862,1.19,0.01,1.1900420161,1.264,-0.016,1.2641012618,0.074,-0.026000000000000002,0.0784346862,1.19,0.01,1.1900420161
2021-01-26 04:30:00,1.2865,0.646,1.4395826652000001,0.0965,-0.034,0.10231446620000001,1.19,0.68,1.3705838172,1.1865,-0.744,1.4004707244,0.0965,-0.034,0.10231446620000001,1.09,-0.71,1.3008458786000001
2021-01-26 05:00:00,1.3305,0.805,1.5550740336,0.07050000000000001,-0.025,0.0748014037,1.26,0.8300000000000001,1.5088074760999999,1.2105000000000001,-0.885,1.4995116705,0.07050000000000001,-0.025,0.0748014037,1.1400000000000001,-0.86,1.4280056022
2021-01-26 05:30:00,1.3505,0.8155,1.5776217861,0.0405,-0.0145,0.0430174383,1.31,0.8300000000000001,1.5508062419000002,1.2205,-0.8745,1.5014561266,0.0405,-0.0145,0.0430174383,1.18,-0.86,1.4601369799000001
2021-01-26 06:00:00,1.3685,0.8195,1.5951089304,0.0285,-0.0105,0.0303726851,1.34,0.8300000000000001,1.5762296786999999,1.2385,-0.8705,1.5138204979,0.0285,-0.0105,0.0303726851,1.21,-0.86,1.4844864432
2021-01-26 06:30:00,1.4425,0.051500000000000004,1.4434190313,0.052500000000000005,-0.018500000000000003,0.0556641716,1.3900000000000001,0.07,1.3917614738,1.4325,-0.018500000000000003,1.4326194540000001,0.052500000000000005,-0.018500000000000003,0.0556641716,1.38,0.0,1.38
2021-01-26 07:00:00,1.5434999999999999,0.031,1.5438112741,0.053500000000000006,-0.019,0.0567736735,1.49,0.05,1.4908386901,1.5434999999999999,0.051000000000000004,1.5443423358000001,0.053500000000000006,-0.019,0.0567736735,1.49,0.07,1.491643389
2021-01-26 07:30:00,1.6875,0.08950000000000001,1.6898717407000001,0.0575,-0.0205,0.0610450653,1.63,0.11,1.6337074401,1.6875,0.08950000000000001,1.6898717407000001,0.0575,-0.0205,0.0610450653,1.63,0.11,1.6337074401
2021-01-26 08:00:00,1.804,0.09050000000000001,1.8062685985,0.054,-0.0195,0.057412977600000005,1.75,0.11,1.7534537347999999,1.804,0.09050000000000001,1.8062685985,0.054,-0.0195,0.057412977600000005,1.75,0.11,1.7534537347999999
2021-01-26 08:30:00,1.9165,0.753,2.0591214753,0.0765,-0.027,0.0811249037,1.8399999999999999,0.78,1.9984994371,1.8065,-0.517,1.8790240153000002,0.0765,-0.027,0.0811249037,1.73,-0.49,1.7980545042
2021-01-26 09:00:00,1.991,0.4045,2.0316744941,0.101,-0.035500000000000004,0.10705722770000001,1.8900000000000001,0.44,1.9405411616000001,1.941,-0.1555,1.9472188501,0.101,-0.035500000000000004,0.10705722770000001,1.8399999999999999,-0.12,1.8439088915
2021-01-26 09:30:00,1.971,0.08650000000000001,1.9728971717000001,0.151,-0.053500000000000006,0.1601975343,1.82,0.14,1.8253766735,1.971,0.08650000000000001,1.9728971717000001,0.151,-0.053500000000000006,0.1601975343,1.82,0.14,1.8253766735
2021-01-26 10:00:00,1.9925000000000002,0.0675,1.9936430222000001,0.2025,-0.07250000000000001,0.2150871916,1.79,0.14,1.7954665132,1.9825,0.0675,1.9836487844000001,0.2025,-0.07250000000000001,0.2150871916,1.78,0.14,1.7854971297
2021-01-26 10:30:00,2.007,0.127,2.011014172,0.177,-0.063,0.1878776197,1.83,0.19,1.8398369493,2.007,0.137,2.0116704501,0.177,-0.063,0.1878776197,1.83,0.2,1.8408965206999999
2021-01-26 11:00:00,2.0285,0.1265,2.032440528,0.17850000000000002,-0.0635,0.1894584387,1.85,0.19,1.8597311634,2.0285,0.1365,2.0330874305,0.17850000000000002,-0.0635,0.1894584387,1.85,0.2,1.8607794066
2021-01-26 11:30:00,2.0515,0.11800000000000001,2.0548908122,0.2015,-0.07200000000000001,0.2139772184,1.85,0.19,1.8597311634,2.0415,0.128,2.0455087998,0.2015,-0.07200000000000001,0.2139772184,1.8399999999999999,0.2,1.8508376482000002
2021-01-26 12:00:00,2.0425,0.12150000000000001,2.0461105786,0.1925,-0.0685,0.2043244968,1.85,0.19,1.8597311634,2.0425,0.1315,2.0467287314,0.1925,-0.0685,0.2043244968,1.85,0.2,1.8607794066
2021-01-26 12:30:00,2.1555,0.486,2.2096099769,0.1255,-0.044,0.1329896613,2.03,0.53,2.0980467106,2.0955,-0.20400000000000001,2.1054064333999998,0.1255,-0.044,0.1329896613,1.97,-0.16,1.9764867821
2021-01-26 13:00:00,2.119,0.14150000000000001,2.1237192022,0.139,-0.0485,0.1472183752,1.98,0.19,1.9890952717000001,2.109,0.1515,2.1144344989,0.139,-0.0485,0.1472183752,1.97,0.2,1.9801262586
2021-01-26 13:30:00,1.975,0.116,1.9784036494000001,0.155,-0.054,0.1641371378,1.82,0.17,1.8279223178000001,1.975,0.116,1.9784036494000001,0.155,-0.054,0.1641371378,1.82,0.17,1.8279223178000001
2021-01-26 14:00:00,1.9075000000000002,0.171,1.9151494067,0.1675,-0.059000000000000004,0.17758730250000002,1.74,0.23,1.7551353224000001,1.8975,0.031,1.897753211,0.1675,-0.059000000000000004,0.17758730250000002,1.73,0.09,1.7323394587
2021-01-26 14:30:00,1.8785,0.074,1.8799569809,0.1585,-0.056,0.16810190360000002,1.72,0.13,1.7249057945000001,1.8885,0.074,1.8899492718,0.1585,-0.056,0.16810190360000002,1.73,0.13,1.7348775173000002
2021-01-26 15:00:00,1.8865,0.07100000000000001,1.8878355993,0.1665,-0.059000000000000004,0.1766444168,1.72,0.13,1.7249057945000001,1.8765,0.07100000000000001,1.8778427117,0.1665,-0.059000000000000004,0.1766444168,1.71,0.13,1.7149344011
2021-01-26 15:30:00,1.916,0.117,1.919568962,0.176,-0.063,0.1869358179,1.74,0.18,1.7492855685,1.916,0.117,1.919568962,0.176,-0.063,0.1869358179,1.74,0.18,1.7492855685
2021-01-26 16:00:00,1.8865,0.1275,1.8908036651,0.14650000000000002,-0.052500000000000005,0.1556229418,1.74,0.18,1.7492855685,1.8865,0.1275,1.8908036651,0.14650000000000002,-0.052500000000000005,0.1556229418,1.74,0.18,1.7492855685
2021-01-26 16:30:00,2.04,0.127,2.0439493634,0.15,-0.053,0.1590880259,1.8900000000000001,0.18,1.8985520799,2.03,0.127,2.0339687805,0.15,-0.053,0.1590880259,1.88,0.18,1.8885973631000001
2021-01-26 17:00:00,1.995,0.10650000000000001,1.9978406468,0.065,-0.0235,0.0691176533,1.9300000000000002,0.13,1.9343732835,1.995,0.1165,1.9983986714,0.065,-0.0235,0.0691176533,1.9300000000000002,0.14,1.9350710581000001
2021-01-26 17:30:00,2.1275,0.31,2.1499665695,0.0275,-0.01,0.0292617498,2.1,0.32,2.1242410409,2.0875,-0.05,2.0880987165000002,0.0275,-0.01,0.0292617498,2.06,-0.04,2.0603883129
2021-01-26 18:00:00,2.294,0.154,2.2991633261,0.044,-0.016,0.0468187996,2.25,0.17,2.2564130827,2.284,0.154,2.2891858815,0.044,-0.016,0.0468187996,2.24,0.17,2.2464416307
2021-01-26 18:30:00,2.2785,0.1595,2.2840758525,0.0285,-0.0105,0.0303726851,2.25,0.17,2.2564130827,2.2685,0.1595,2.2741003716,0.0285,-0.0105,0.0303726851,2.24,0.17,2.2464416307
2021-01-26 19:00:00,2.18,0.12250000000000001,2.1834390878,0.02,-0.007500000000000001,0.0213600094,2.16,0.13,2.1639085008,2.18,0.12250000000000001,2.1834390878,0.02,-0.007500000000000001,0.0213600094,2.16,0.13,2.1639085008
2021-01-26 19:30:00,2.1495,0.8655,2.3172053211,0.0395,-0.0145,0.042077309800000004,2.11,0.88,2.2861539756,2.0095,-0.6545000000000001,2.1134002224,0.0395,-0.0145,0.042077309800000004,1.97,-0.64,2.0713522153
2021-01-26 20:00:00,1.995,0.5710000000000001,2.0751062623,0.025,-0.009000000000000001,0.026570660500000003,1.97,0.58,2.0536065836,1.915,-0.329,1.9430558407,0.025,-0.009000000000000001,0.026570660500000003,1.8900000000000001,-0.32,1.9168985367
2021-01-26 20:30:00,1.871,0.10250000000000001,1.8738055529,0.021,-0.007500000000000001,0.022299103100000002,1.85,0.11,1.8532673849,1.871,0.1125,1.8743791639,0.021,-0.007500000000000001,0.022299103100000002,1.85,0.12,1.8538878067
2021-01-26 21:00:00,1.8565,0.42650000000000005,1.9048607561000002,0.006500000000000001,-0.0035,0.0073824115,1.85,0.43,1.8993156662000001,1.7865000000000002,-0.2235,1.8004261995,0.006500000000000001,-0.0035,0.0073824115,1.78,-0.22,1.7935439777000002
2021-01-26 21:30:00,1.6605,0.059500000000000004,1.6615656773,0.0005,-0.0005,0.0007071068,1.6600000000000001,0.06,1.6610839834000002,1.6605,0.0695,1.6619538201,0.0005,-0.0005,0.0007071068,1.6600000000000001,0.07,1.6614752481
2021-01-26 22:00:00,1.6075,-0.003,1.6075027994000002,0.007500000000000001,-0.003,0.0080777472,1.6,0.0,1.6,1.6075,0.007,1.607515241,0.007500000000000001,-0.003,0.0080777472,1.6,0.01,1.6000312497
2021-01-26 22:30:00,1.4255,-0.003,1.4255031568,0.0055000000000000005,-0.003,0.0062649820000000005,1.42,0.0,1.42,1.4155,0.007,1.4155173083,0.0055000000000000005,-0.003,0.0062649820000000005,1.4100000000000001,0.01,1.4100354605
2021-01-26 23:00:00,1.282,0.035500000000000004,1.282491423,0.012,-0.0045000000000000005,0.012816005600000001,1.27,0.04,1.2706297651,1.272,-0.0645,1.2736342685,0.012,-0.0045000000000000005,0.012816005600000001,1.26,-0.06,1.2614277624999999
2021-01-26 23:30:00,1.166,-0.0125,1.1660670006,0.006,-0.0025,0.006500000000000001,1.16,-0.01,1.1600431026,1.166,-0.0125,1.1660670006,0.006,-0.0025,0.006500000000000001,1.16,-0.01,1.1600431026
2021-01-27 00:00:00,1.1185,-0.0135,1.1185814678,0.0085,-0.0035,0.0091923882,1.11,-0.01,1.1100450441,1.1185,-0.0135,1.1185814678,0.0085,-0.0035,0.0091923882,1.11,-0.01,1.1100450441
2021-01-27 00:30:00,1.162,-0.012,1.1620619605,0.002,-0.002,0.0028284271,1.16,-0.01,1.1600431026,1.162,-0.012,1.1620619605,0.002,-0.002,0.0028284271,1.16,-0.01,1.1600431026
2021-01-27 01:00:00,1.2615,-0.0145,1.2615833306,0.0115,-0.0045000000000000005,0.012349089,1.25,-0.01,1.2500399994,1.2515,-0.0145,1.2515839964,0.0115,-0.0045000000000000005,0.012349089,1.24,-0.01,1.2400403219
2021-01-27 01:30:00,1.248,-0.02,1.2481602461,0.028,-0.01,0.029732137500000002,1.22,-0.01,1.2200409829,1.258,-0.02,1.2581589725,0.028,-0.01,0.029732137500000002,1.23,-0.01,1.2300406497
2021-01-27 02:00:00,1.218,-0.0165,1.218111756,0.018000000000000002,-0.006500000000000001,0.0191376592,1.2,-0.01,1.2000416659,1.218,-0.0165,1.218111756,0.018000000000000002,-0.006500000000000001,0.0191376592,1.2,-0.01,1.2000416659
2021-01-27 02:30:00,1.2195,-0.017,1.2196184854,0.0195,-0.007,0.020718349400000002,1.2,-0.01,1.2000416659,1.2195,-0.017,1.2196184854,0.0195,-0.007,0.020718349400000002,1.2,-0.01,1.2000416659
2021-01-27 03:00:00,1.1785,-0.0135,1.1785773203,0.0085,-0.0035,0.0091923882,1.17,-0.01,1.1700427343,1.1785,-0.0135,1.1785773203,0.0085,-0.0035,0.0091923882,1.17,-0.01,1.1700427343
2021-01-27 03:30:00,1.174,-0.0115,1.1740563232,0.004,-0.0015,0.0042720019,1.17,-0.01,1.1700427343,1.174,-0.0115,1.1740563232,0.004,-0.0015,0.0042720019,1.17,-0.01,1.1700427343
2021-01-27 04:00:00,1.1195,-0.017,1.119629068,0.0195,-0.007,0.020718349400000002,1.1,-0.01,1.1000454536,1.1295,-0.017,1.1296279255,0.0195,-0.007,0.020718349400000002,1.11,-0.01,1.1100450441
2021-01-27 04:30:00,1.112,-0.044500000000000005,1.112890044,0.012,-0.0045000000000000005,0.012816005600000001,1.1,-0.04,1.1007270325,1.1219999999999999,-0.0345,1.1225302891,0.012,-0.0045000000000000005,0.012816005600000001,1.11,-0.03,1.1104053314
2021-01-27 05:00:00,1.103,-0.0625,1.1047693198,0.003,-0.0025,0.0039051248,1.1,-0.06,1.1016351483,1.113,-0.0625,1.1147534481,0.003,-0.0025,0.0039051248,1.11,-0.06,1.1116204388
2021-01-27 05:30:00,1.134,-0.062,1.1356936207000001,0.004,-0.002,0.004472136000000001,1.13,-0.06,1.1315917992,1.134,-0.062,1.1356936207000001,0.004,-0.002,0.004472136000000001,1.13,-0.06,1.1315917992
2021-01-27 06:00:00,1.166,0.0775,1.1685727406,0.006,-0.0025,0.006500000000000001,1.16,0.08,1.1627553483,1.1360000000000001,-0.1525,1.1461903201,0.006,-0.0025,0.006500000000000001,1.13,-0.15,1.1399122773
2021-01-27 06:30:00,1.3105,0.096,1.3140115105999999,0.0105,-0.004,0.011236102500000001,1.3,0.1,1.303840481,1.3005,-0.044,1.3012441162,0.0105,-0.004,0.011236102500000001,1.29,-0.04,1.2906200060000002
2021-01-27 07:00:00,1.4555,0.0375,1.4559830013,0.0055000000000000005,-0.0025,0.006041523,1.45,0.04,1.4505516192,1.4455,0.0575,1.4466431834,0.0055000000000000005,-0.0025,0.006041523,1.44,0.06,1.4412494579000001
2021-01-27 07:30:00,1.5875,0.08700000000000001,1.5898821497,0.007500000000000001,-0.003,0.0080777472,1.58,0.09,1.5825612152000001,1.5775000000000001,0.057,1.5785294581,0.007500000000000001,-0.003,0.0080777472,1.57,0.06,1.5711460785
2021-01-27 08:00:00,1.624,0.115,1.6280666448,0.014,-0.005,0.0148660687,1.6099999999999999,0.12,1.6144658559,1.624,0.115,1.6280666448,0.014,-0.005,0.0148660687,1.6099999999999999,0.12,1.6144658559
2021-01-27 08:30:00,1.7285,0.1135,1.7322224164,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.71,0.12,1.7142053553,1.7185000000000001,0.1135,1.7222440303000002,0.018500000000000003,-0.006500000000000001,0.019608671600000002,1.7000000000000002,0.12,1.7042300314
2021-01-27 09:00:00,1.745,0.11800000000000001,1.7489851343,0.005,-0.002,0.0053851648,1.74,0.12,1.7441330224,1.7349999999999999,0.11800000000000001,1.7390080506,0.005,-0.002,0.0053851648,1.73,0.12,1.7341568557
2021-01-27 09:30:00,1.8519999999999999,0.11900000000000001,1.8558192261,0.002,-0.001,0.0022360680000000003,1.85,0.12,1.8538878067,1.842,0.11900000000000001,1.8458399172000002,0.002,-0.001,0.0022360680000000003,1.8399999999999999,0.12,1.8439088915
2021-01-27 10:00:00,1.7605,0.13,1.7652932476,0.0005,0.0,0.0005,1.76,0.13,1.7647946056000001,1.7605,0.14,1.7660578275,0.0005,0.0,0.0005,1.76,0.14,1.7655594014
2021-01-27 10:30:00,1.811,0.16,1.8180541796,0.001,0.0,0.001,1.81,0.16,1.8170580618,1.8010000000000002,0.16,1.8080931945,0.001,0.0,0.001,1.8,0.16,1.8070971196999999
2021-01-27 11:00:00,1.702,0.13,1.7069575273000002,0.002,0.0,0.002,1.7000000000000002,0.13,1.7049633427000002,1.702,0.14,1.707748225,0.002,0.0,0.002,1.7000000000000002,0.14,1.7057549648
2021-01-27 11:30:00,1.815,0.1585,1.8219075855,0.005,-0.0015,0.0052201533000000005,1.81,0.16,1.8170580618,1.8050000000000002,0.1685,1.8128478287,0.005,-0.0015,0.0052201533000000005,1.8,0.17,1.8080099557
2021-01-27 12:00:00,1.8525,0.1555,1.8590149273,0.0125,-0.0045000000000000005,0.0132853303,1.8399999999999999,0.16,1.8469434209000002,1.8425,0.1655,1.8499179712,0.0125,-0.0045000000000000005,0.0132853303,1.83,0.17,1.8378792125999999
2021-01-27 12:30:00,1.874,0.155,1.8803991598,0.014,-0.005,0.0148660687,1.8599999999999999,0.16,1.8668690366,1.874,0.165,1.8812498505000002,0.014,-0.005,0.0148660687,1.8599999999999999,0.17,1.8677526602999999
2021-01-27 13:00:00,1.9220000000000002,0.156,1.9283205128,0.012,-0.004,0.012649110600000001,1.9100000000000001,0.16,1.9166898549,1.912,0.166,1.9191925385,0.012,-0.004,0.012649110600000001,1.9,0.17,1.9075901027
2021-01-27 13:30:00,1.845,0.14850000000000002,1.8509665718,0.005,-0.0015,0.0052201533000000005,1.8399999999999999,0.15,1.8461040057,1.835,0.14850000000000002,1.8409989815,0.005,-0.0015,0.0052201533000000005,1.83,0.15,1.8361372498000001
2021-01-27 14:00:00,1.7955,0.148,1.8015893678000001,0.0055000000000000005,-0.002,0.00585235,1.79,0.15,1.7962739212,1.7855,0.148,1.7916233561000001,0.0055000000000000005,-0.002,0.00585235,1.78,0.15,1.7863090438
2021-01-27 14:30:00,1.812,0.1655,1.8195423188,0.012,-0.0045000000000000005,0.012816005600000001,1.8,0.17,1.8080099557,1.812,0.1655,1.8195423188,0.012,-0.0045000000000000005,0.012816005600000001,1.8,0.17,1.8080099557
2021-01-27 15:00:00,1.798,0.14350000000000002,1.8037173420000001,0.018000000000000002,-0.006500000000000001,0.0191376592,1.78,0.15,1.7863090438,1.798,0.14350000000000002,1.8037173420000001,0.018000000000000002,-0.006500000000000001,0.0191376592,1.78,0.15,1.7863090438
2021-01-27 15:30:00,1.786,0.1275,1.7905452382,0.006,-0.0025,0.006500000000000001,1.78,0.13,1.7847408776,1.786,0.14750000000000002,1.7920804251,0.006,-0.0025,0.006500000000000001,1.78,0.15,1.7863090438
2021-01-27 16:00:00,1.721,0.126,1.7256062703000001,0.011,-0.004,0.0117046999,1.71,0.13,1.7149344011,1.721,0.116,1.7249049249000001,0.011,-0.004,0.0117046999,1.71,0.12,1.7142053553
2021-01-27 16:30:00,1.7915,0.10550000000000001,1.7946037167000002,0.0115,-0.0045000000000000005,0.012349089,1.78,0.11,1.7833956375,1.7915,0.1155,1.7952193459,0.0115,-0.0045000000000000005,0.012349089,1.78,0.12,1.7840403583
2021-01-27 17:00:00,1.8455,0.10400000000000001,1.8484280484000002,0.0155,-0.006,0.0166207701,1.83,0.11,1.8333030301000002,1.8355000000000001,0.114,1.8390367723,0.0155,-0.006,0.0166207701,1.82,0.12,1.8239517537
2021-01-27 17:30:00,2.039,0.14300000000000002,2.044008317,0.019,-0.007,0.0202484567,2.02,0.15,2.0255616505,2.039,0.153,2.0447322563,0.019,-0.007,0.0202484567,2.02,0.16,2.0263267259
2021-01-27 18:00:00,2.1585,0.14300000000000002,2.1632316681,0.018500000000000003,-0.007,0.0197800404,2.14,0.15,2.1452505681,2.1585,0.153,2.1639157216,0.018500000000000003,-0.007,0.0197800404,2.14,0.16,2.1459729728
2021-01-27 18:30:00,2.1995,0.14650000000000002,2.2043734938,0.0095,-0.0035,0.010124228400000001,2.19,0.15,2.1951309756,2.1895,0.1565,2.1950859892,0.0095,-0.0035,0.010124228400000001,2.18,0.16,2.1858636737
2021-01-27 19:00:00,2.1115,0.1355,2.1158432125,0.0115,-0.0045000000000000005,0.012349089,2.1,0.14,2.104661493,2.1115,0.1555,2.117218104,0.0115,-0.0045000000000000005,0.012349089,2.1,0.16,2.106086418
2021-01-27 19:30:00,2.001,0.1125,2.0041599861,0.021,-0.007500000000000001,0.022299103100000002,1.98,0.12,1.9836330306,2.001,0.1125,2.0041599861,0.021,-0.007500000000000001,0.022299103100000002,1.98,0.12,1.9836330306
2021-01-27 20:00:00,1.859,0.113,1.8624312068000002,0.019,-0.007,0.0202484567,1.8399999999999999,0.12,1.8439088915,1.859,0.113,1.8624312068000002,0.019,-0.007,0.0202484567,1.8399999999999999,0.12,1.8439088915
2021-01-27 20:30:00,1.82,0.2025,1.8312308018999999,0.02,-0.007500000000000001,0.0213600094,1.8,0.21,1.8122085973000002,1.8,0.0325,1.8002933789000002,0.02,-0.007500000000000001,0.0213600094,1.78,0.04,1.7804493815
2021-01-27 21:00:00,1.752,0.435,1.8051950033000002,0.042,-0.015,0.044598206200000004,1.71,0.45,1.7682194434,1.682,-0.265,1.7027474857,0.042,-0.015,0.044598206200000004,1.6400000000000001,-0.25,1.6589454482
2021-01-27 21:30:00,1.6520000000000001,0.07150000000000001,1.6535465672,0.052000000000000005,-0.018500000000000003,0.0551928437,1.6,0.09,1.6025292509,1.6520000000000001,0.0815,1.6540091445,0.052000000000000005,-0.018500000000000003,0.0551928437,1.6,0.1,1.6031219542000001
2021-01-27 22:00:00,1.5225,0.107,1.5262553030000001,0.12250000000000001,-0.043000000000000003,0.1298277705,1.4,0.15,1.408012784,1.5125000000000002,-0.083,1.5147756435000002,0.12250000000000001,-0.043000000000000003,0.1298277705,1.3900000000000001,-0.04,1.3905754205
2021-01-27 22:30:00,1.339,-0.018000000000000002,1.3391209803,0.079,-0.028,0.0838152731,1.26,0.01,1.2600396819,1.339,0.002,1.3390014937,0.079,-0.028,0.0838152731,1.26,0.03,1.2603570923
2021-01-27 23:00:00,1.2015,-0.0085,1.2015300662,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.15,0.01,1.1500434774000001,1.2015,-0.0085,1.2015300662,0.051500000000000004,-0.018500000000000003,0.054722024800000005,1.15,0.01,1.1500434774000001
2021-01-27 23:30:00,1.1435,-0.026000000000000002,1.1437955455,0.043500000000000004,-0.016,0.0463492179,1.1,-0.01,1.1000454536,1.1435,-0.006,1.143515741,0.043500000000000004,-0.016,0.0463492179,1.1,0.01,1.1000454536
2021-01-28 00:00:00,1.1,-0.0315,1.1004509303,0.06,-0.021500000000000002,0.06373578270000001,1.04,-0.01,1.0400480758,1.1,-0.0115,1.100060112,0.06,-0.021500000000000002,0.06373578270000001,1.04,0.01,1.0400480758
2021-01-28 00:30:00,1.1155,-0.0335,1.1160029122,0.0655,-0.0235,0.0695880737,1.05,-0.01,1.050047618,1.1155,-0.0135,1.1155816868,0.0655,-0.0235,0.0695880737,1.05,0.01,1.050047618
2021-01-28 01:00:00,1.2185,-0.0275,1.2188102806,0.0485,-0.0175,0.0515606439,1.17,-0.01,1.1700427343,1.2185,-0.007500000000000001,1.2185230814,0.0485,-0.0175,0.0515606439,1.17,0.01,1.1700427343
2021-01-28 01:30:00,1.2215,-0.016,1.2216047847,0.1015,-0.036000000000000004,0.10769517170000001,1.12,0.02,1.1201785572,1.2215,-0.006,1.2215147359,0.1015,-0.036000000000000004,0.10769517170000001,1.12,0.03,1.1204017137
2021-01-28 02:00:00,1.1865,-0.0015,1.1865009482,0.1165,-0.0415,0.12367093430000001,1.07,0.04,1.0707474025,1.1865,-0.0115,1.1865557298,0.1165,-0.0415,0.12367093430000001,1.07,0.03,1.0704204781
2021-01-28 02:30:00,1.1605,0.008,1.160527574,0.09050000000000001,-0.032,0.09599088500000001,1.07,0.04,1.0707474025,1.1605,-0.002,1.1605017234,0.09050000000000001,-0.032,0.09599088500000001,1.07,0.03,1.0704204781
2021-01-28 03:00:00,1.1405,-0.015,1.1405986367,0.07050000000000001,-0.025,0.0748014037,1.07,0.01,1.070046728,1.1405,0.005,1.1405109601,0.07050000000000001,-0.025,0.0748014037,1.07,0.03,1.0704204781
2021-01-28 03:30:00,1.1235,-0.0095,1.1235401639,0.053500000000000006,-0.0195,0.0569429539,1.07,0.01,1.070046728,1.1235,0.0105,1.1235490643000001,0.053500000000000006,-0.0195,0.0569429539,1.07,0.03,1.0704204781
2021-01-28 04:00:00,1.09,-0.008,1.0900293574,0.05,-0.018000000000000002,0.053141321000000005,1.04,0.01,1.0400480758,1.09,0.012,1.090066053,0.05,-0.018000000000000002,0.053141321000000005,1.04,0.03,1.0404326023
2021-01-28 04:30:00,1.0975,-0.0105,1.0975502266,0.0575,-0.0205,0.0610450653,1.04,0.01,1.0400480758,1.0975,0.0095,1.0975411154,0.0575,-0.0205,0.0610450653,1.04,0.03,1.0404326023
