Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-28 05:00:00,1.098,-0.0085,1.0980329002,0.108,-0.0385,0.1146570975,0.99,0.03,0.9904544412,1.098,-0.0085,1.0980329002,0.108,-0.0385,0.1146570975,0.99,0.03,0.9904544412
2021-01-28 05:30:00,1.1035,-0.032,1.1039638807,0.17350000000000002,-0.062,0.1842450813,0.93,0.03,0.9304837452,1.1035,-0.032,1.1039638807,0.17350000000000002,-0.062,0.1842450813,0.93,0.03,0.9304837452
2021-01-28 06:00:00,1.1435,-0.0145,1.143591929,0.2335,-0.0845,0.2483193508,0.91,0.07,0.9126883367,1.1435,-0.0145,1.143591929,0.2335,-0.0845,0.2483193508,0.91,0.07,0.9126883367
2021-01-28 06:30:00,1.242,0.043500000000000004,1.2427615419,0.212,-0.0765,0.2253802343,1.03,0.12,1.0369667304,1.242,0.0135,1.2420733674,0.212,-0.0765,0.2253802343,1.03,0.09,1.033924562
2021-01-28 07:00:00,1.383,0.108,1.3872105103,0.17300000000000001,-0.062,0.1837743181,1.21,0.17,1.2218837915,1.373,-0.002,1.3730014567,0.17300000000000001,-0.062,0.1837743181,1.2,0.06,1.2014990637
2021-01-28 07:30:00,1.5035,0.064,1.5048615385000002,0.1835,-0.066,0.1950083332,1.32,0.13,1.3263860675,1.5035,0.074,1.5053199826,0.1835,-0.066,0.1950083332,1.32,0.14,1.3274034805000001
2021-01-28 08:00:00,1.5895000000000001,0.08950000000000001,1.5920177449000001,0.1695,-0.060500000000000005,0.1799736092,1.42,0.15,1.4279005568,1.5795,0.0795,1.5814994467,0.1695,-0.060500000000000005,0.1799736092,1.4100000000000001,0.14,1.4169333082
2021-01-28 08:30:00,1.6219999999999999,0.10650000000000001,1.6254926176,0.122,-0.043500000000000004,0.129523164,1.5,0.15,1.5074813432,1.612,0.0965,1.6148858319000001,0.122,-0.043500000000000004,0.129523164,1.49,0.14,1.4965627284
2021-01-28 09:00:00,1.658,0.0745,1.6596729346,0.128,-0.0455,0.13584642060000002,1.53,0.12,1.5346986675,1.6480000000000001,0.0945,1.6507071969,0.128,-0.0455,0.13584642060000002,1.52,0.14,1.5264337522
2021-01-28 09:30:00,1.7005,0.074,1.7021093531,0.1305,-0.046,0.13836997510000001,1.57,0.12,1.5745793089,1.6905000000000001,0.094,1.693111411,0.1305,-0.046,0.13836997510000001,1.56,0.14,1.5662694531999999
2021-01-28 10:00:00,1.7535,0.15,1.7599040457,0.1135,-0.04,0.1203422204,1.6400000000000001,0.19,1.6509694122,1.7435,0.16,1.7508261621,0.1135,-0.04,0.1203422204,1.63,0.2,1.6422241016
2021-01-28 10:30:00,1.7745000000000002,0.1565,1.7813878017,0.0945,-0.0335,0.10026215640000001,1.6800000000000002,0.19,1.6907099101,1.7745000000000002,0.1665,1.7822941676,0.0945,-0.0335,0.10026215640000001,1.6800000000000002,0.2,1.6918628786
2021-01-28 11:00:00,1.7045,0.146,1.7107414328,0.23450000000000001,-0.084,0.2490908469,1.47,0.23,1.4878844041,1.7045,0.146,1.7107414328,0.23450000000000001,-0.084,0.2490908469,1.47,0.23,1.4878844041
2021-01-28 11:30:00,1.8025,0.1505,1.8087720972999999,0.2225,-0.0795,0.2362763213,1.58,0.23,1.5966527487,1.7925,0.1505,1.7988069656999999,0.2225,-0.0795,0.2362763213,1.57,0.23,1.5867577005
2021-01-28 12:00:00,1.8130000000000002,0.3415,1.8448824488,0.193,-0.0685,0.20479562980000002,1.62,0.41000000000000003,1.6710774967000002,1.763,-0.0085,1.7630204905,0.193,-0.0685,0.20479562980000002,1.57,0.06,1.5711460785
2021-01-28 12:30:00,1.8785,1.0375,2.1459656335,0.0985,-0.0325,0.1037231893,1.78,1.07,2.0768485742,1.7185000000000001,-0.6925,1.8527812877,0.0985,-0.0325,0.1037231893,1.62,-0.66,1.7492855685
2021-01-28 13:00:00,1.913,0.41100000000000003,1.9566527541,0.053,-0.019,0.056302753000000004,1.8599999999999999,0.43,1.9090573590000002,1.863,-0.049,1.8636442793999999,0.053,-0.019,0.056302753000000004,1.81,-0.03,1.8102486017000001
2021-01-28 13:30:00,1.8285,0.496,1.8945786471,0.0385,-0.014,0.040966449700000004,1.79,0.51,1.8612361484000002,1.7685,-0.164,1.7760879059999999,0.0385,-0.014,0.040966449700000004,1.73,-0.15,1.7364907140999999
2021-01-28 14:00:00,1.7930000000000001,0.439,1.8459604546000001,0.14300000000000002,-0.051000000000000004,0.1518222645,1.65,0.49,1.7212204972,1.7429999999999999,-0.121,1.7471948947,0.14300000000000002,-0.051000000000000004,0.1518222645,1.6,-0.07,1.6015305180000001
2021-01-28 14:30:00,1.806,0.156,1.8127250205,0.126,-0.044,0.133461605,1.6800000000000002,0.2,1.6918628786,1.796,0.156,1.8027623249,0.126,-0.044,0.133461605,1.67,0.2,1.6819334113000002
2021-01-28 15:00:00,1.7185000000000001,0.1285,1.7232975657,0.08850000000000001,-0.0315,0.0939388099,1.63,0.16,1.6378339354,1.7085,0.1385,1.7141045767,0.08850000000000001,-0.0315,0.0939388099,1.62,0.17,1.6288953312
2021-01-28 15:30:00,1.6555,0.07050000000000001,1.6570004526000002,0.1655,-0.059500000000000004,0.1758706911,1.49,0.13,1.4956603893,1.6555,0.07050000000000001,1.6570004526000002,0.1655,-0.059500000000000004,0.1758706911,1.49,0.13,1.4956603893
2021-01-28 16:00:00,1.6895,0.075,1.6911638744,0.0695,-0.025,0.07385966420000001,1.62,0.1,1.6230834852,1.6795,0.085,1.6816495622,0.0695,-0.025,0.07385966420000001,1.6099999999999999,0.11,1.6137533888000002
2021-01-28 16:30:00,1.7415,0.07100000000000001,1.7429467146,0.0815,-0.029,0.08650578020000001,1.6600000000000001,0.1,1.6630093205,1.7415,0.081,1.7433827033,0.0815,-0.029,0.08650578020000001,1.6600000000000001,0.11,1.6636405862
2021-01-28 17:00:00,1.929,0.9025000000000001,2.1296824294,0.049,-0.0175,0.0520312406,1.88,0.92,2.0930360723,1.779,-0.7075,1.9145227212,0.049,-0.0175,0.0520312406,1.73,-0.6900000000000001,1.8625251676
2021-01-28 17:30:00,2.0255,0.319,2.0504661055,0.1155,-0.041,0.12256120920000001,1.9100000000000001,0.36,1.9436306233,1.9855,-0.061,1.9864368226,0.1155,-0.041,0.12256120920000001,1.87,-0.02,1.8701069488000002
2021-01-28 18:00:00,2.0905,0.1275,2.0943845158,0.12050000000000001,-0.0425,0.1277751932,1.97,0.17,1.9773214205,2.0805,0.1275,2.084403152,0.12050000000000001,-0.0425,0.1277751932,1.96,0.17,1.9673586353
2021-01-28 18:30:00,2.0865,0.1285,2.0904531805,0.1165,-0.0415,0.12367093430000001,1.97,0.17,1.9773214205,2.0765,0.1285,2.080472182,0.1165,-0.0415,0.12367093430000001,1.96,0.17,1.9673586353
2021-01-28 19:00:00,1.998,0.1115,2.0011087552,0.108,-0.0385,0.1146570975,1.8900000000000001,0.15,1.8959430371,1.998,0.1115,2.0011087552,0.108,-0.0385,0.1146570975,1.8900000000000001,0.15,1.8959430371
2021-01-28 19:30:00,1.9275,0.09,1.9296000233,0.1675,-0.06,0.1779220335,1.76,0.15,1.76638048,1.9175,0.09,1.9196109632,0.1675,-0.06,0.1779220335,1.75,0.15,1.756416807
2021-01-28 20:00:00,1.847,0.17500000000000002,1.8552719477,0.127,-0.045,0.1347367804,1.72,0.22,1.7340126874,1.827,0.025,1.8271710373999999,0.127,-0.045,0.1347367804,1.7000000000000002,0.07,1.7014405661
2021-01-28 20:30:00,1.729,0.0775,1.7307360428,0.11900000000000001,-0.0425,0.1263615844,1.6099999999999999,0.12,1.6144658559,1.729,0.0775,1.7307360428,0.11900000000000001,-0.0425,0.1263615844,1.6099999999999999,0.12,1.6144658559
2021-01-28 21:00:00,1.6655,0.079,1.6673725588,0.1155,-0.041,0.12256120920000001,1.55,0.12,1.5546382215999999,1.6655,0.079,1.6673725588,0.1155,-0.041,0.12256120920000001,1.55,0.12,1.5546382215999999
2021-01-28 21:30:00,1.553,0.069,1.5545320838999999,0.14300000000000002,-0.051000000000000004,0.1518222645,1.4100000000000001,0.12,1.4150971698,1.553,0.069,1.5545320838999999,0.14300000000000002,-0.051000000000000004,0.1518222645,1.4100000000000001,0.12,1.4150971698
2021-01-28 22:00:00,1.4525000000000001,0.017,1.4525994802,0.0925,-0.033,0.09821023370000001,1.3599999999999999,0.05,1.3609188073,1.4425,0.017,1.4426001698,0.0925,-0.033,0.09821023370000001,1.35,0.05,1.3509256085999999
2021-01-28 22:30:00,1.383,0.23900000000000002,1.4034991984,0.14300000000000002,-0.051000000000000004,0.1518222645,1.24,0.29,1.2734598541,1.343,-0.221,1.3610620853,0.14300000000000002,-0.051000000000000004,0.1518222645,1.2,-0.17,1.211981848
2021-01-28 23:00:00,1.173,-0.007,1.1730208864,0.133,-0.047,0.1410602708,1.04,0.04,1.0407689465,1.183,0.003,1.1830038039,0.133,-0.047,0.1410602708,1.05,0.05,1.0511898021
2021-01-28 23:30:00,1.1055,-0.015,1.1056017592,0.1555,-0.055,0.16494014070000002,0.9500000000000001,0.04,0.9508417324,1.1055,0.005,1.105511307,0.1555,-0.055,0.16494014070000002,0.9500000000000001,0.06,0.9518928511
2021-01-29 00:00:00,1.0695000000000001,-0.0095,1.0695421918,0.1395,-0.0495,0.1480219578,0.93,0.04,0.9308598176,1.0695000000000001,-0.0095,1.0695421918,0.1395,-0.0495,0.1480219578,0.93,0.04,0.9308598176
2021-01-29 00:30:00,1.06,-0.026000000000000002,1.06031882,0.13,-0.046,0.1378985134,0.93,0.02,0.9302150289000001,1.06,-0.026000000000000002,1.06031882,0.13,-0.046,0.1378985134,0.93,0.02,0.9302150289000001
2021-01-29 01:00:00,1.127,-0.052500000000000005,1.1282221634,0.147,-0.052500000000000005,0.1560937218,0.98,0.0,0.98,1.117,-0.0425,1.1178082349,0.147,-0.052500000000000005,0.1560937218,0.97,0.01,0.970051545
2021-01-29 01:30:00,1.1355,-0.034,1.1360089128,0.0955,-0.034,0.1013718403,1.04,0.0,1.04,1.1355,-0.024,1.1357536044,0.0955,-0.034,0.1013718403,1.04,0.01,1.0400480758
2021-01-29 02:00:00,1.1145,-0.044500000000000005,1.1153880491,0.1245,-0.044500000000000005,0.13221384190000002,0.99,0.0,0.99,1.1145,-0.0345,1.115033856,0.1245,-0.044500000000000005,0.13221384190000002,0.99,0.01,0.9900505038
2021-01-29 02:30:00,1.1395,-0.0135,1.1395799665,0.1495,-0.053500000000000006,0.1587844451,0.99,0.04,0.9908077513,1.1395,-0.0135,1.1395799665,0.1495,-0.053500000000000006,0.1587844451,0.99,0.04,0.9908077513
2021-01-29 03:00:00,1.1725,0.7655000000000001,1.4002665818,0.1525,-0.0545,0.1619459786,1.02,0.8200000000000001,1.3087398519,1.0525,-0.7745000000000001,1.306754185,0.1525,-0.0545,0.1619459786,0.9,-0.72,1.1525623627
2021-01-29 03:30:00,1.146,0.837,1.4191141603,0.176,-0.063,0.1869358179,0.97,0.9,1.3232157798,1.026,-0.853,1.3342732104000001,0.176,-0.063,0.1869358179,0.85,-0.79,1.1604309544
2021-01-29 04:00:00,1.1265,0.7455,1.3508414045000001,0.0965,-0.0345,0.10248170570000001,1.03,0.78,1.2920139318000001,1.0065,-0.7545000000000001,1.2579000358,0.0965,-0.0345,0.10248170570000001,0.91,-0.72,1.1603878662
2021-01-29 04:30:00,1.0435,-0.03,1.0439311519,0.0835,-0.03,0.08872570090000001,0.96,0.0,0.96,1.0435,-0.03,1.0439311519,0.0835,-0.03,0.08872570090000001,0.96,0.0,0.96
2021-01-29 05:00:00,1.03,-0.0375,1.0306824196,0.16,-0.0575,0.1700183814,0.87,0.02,0.8702298547,1.04,-0.0275,1.0403635182,0.16,-0.0575,0.1700183814,0.88,0.03,0.8805112151000001
2021-01-29 05:30:00,1.0655000000000001,-0.0175,1.0656437022,0.10550000000000001,-0.0375,0.11196651290000001,0.96,0.02,0.9602083107,1.0655000000000001,-0.007500000000000001,1.0655263957,0.10550000000000001,-0.0375,0.11196651290000001,0.96,0.03,0.9604686356000001
2021-01-29 06:00:00,1.152,0.019,1.1521566734,0.14200000000000002,-0.051000000000000004,0.1508807476,1.01,0.07,1.0124228366,1.152,0.019,1.1521566734,0.14200000000000002,-0.051000000000000004,0.1508807476,1.01,0.07,1.0124228366
2021-01-29 06:30:00,1.389,0.6865,1.5493880244,0.009000000000000001,-0.0035,0.009656604000000001,1.38,0.6900000000000001,1.5428869045,1.299,-0.4635,1.3792147222,0.009000000000000001,-0.0035,0.009656604000000001,1.29,-0.46,1.3695619738
2021-01-29 07:00:00,1.4185,0.5730000000000001,1.5298598792,0.018500000000000003,-0.007,0.0197800404,1.4,0.58,1.5153877392,1.3485,-0.34700000000000003,1.3924299803,0.018500000000000003,-0.007,0.0197800404,1.33,-0.34,1.3727709204
2021-01-29 07:30:00,1.4605000000000001,0.1385,1.4670523167,0.060500000000000005,-0.021500000000000002,0.0642066975,1.4,0.16,1.4091131963,1.4705,0.14850000000000002,1.4779791947,0.060500000000000005,-0.021500000000000002,0.0642066975,1.4100000000000001,0.17,1.4202112519
2021-01-29 08:00:00,1.548,0.136,1.5539626764999999,0.178,-0.064,0.1891560203,1.37,0.2,1.384521578,1.538,0.136,1.5440012953,0.178,-0.064,0.1891560203,1.3599999999999999,0.2,1.3746272222
2021-01-29 08:30:00,1.579,0.1355,1.5848032212,0.179,-0.0645,0.1902662608,1.4,0.2,1.4142135624,1.579,0.1255,1.5839795611,0.179,-0.0645,0.1902662608,1.4,0.19,1.4128340313
2021-01-29 09:00:00,1.7570000000000001,0.9555,2.0000073125,0.20700000000000002,-0.0745,0.21999829540000002,1.55,1.03,1.861021225,1.607,-0.7045,1.7546422,0.20700000000000002,-0.0745,0.21999829540000002,1.4,-0.63,1.5352198540000002
2021-01-29 09:30:00,1.7035,0.9765,1.9635336768,0.20350000000000001,-0.07350000000000001,0.2163665871,1.5,1.05,1.8309833424000002,1.5535,-0.7335,1.7179593999999998,0.20350000000000001,-0.07350000000000001,0.2163665871,1.35,-0.66,1.5026975744
2021-01-29 10:00:00,1.7025000000000001,0.977,1.962914988,0.2025,-0.073,0.21525624270000002,1.5,1.05,1.8309833424000002,1.5525,-0.733,1.7168416497,0.2025,-0.073,0.21525624270000002,1.35,-0.66,1.5026975744
2021-01-29 10:30:00,1.709,0.9675,1.9638577469,0.229,-0.0825,0.24340758,1.48,1.05,1.8146349495,1.5590000000000002,-0.7425,1.7267852356,0.229,-0.0825,0.24340758,1.33,-0.66,1.4847558722
2021-01-29 11:00:00,1.698,0.974,1.9575188377,0.158,-0.056,0.1676305461,1.54,1.03,1.8527007314000001,1.548,-0.746,1.7183771414,0.158,-0.056,0.1676305461,1.3900000000000001,-0.6900000000000001,1.5518376204000002
2021-01-29 11:30:00,1.6844999999999999,0.986,1.9518545668,0.1245,-0.044,0.13204639340000002,1.56,1.03,1.8693581786000002,1.5145,-0.754,1.6918115291,0.1245,-0.044,0.13204639340000002,1.3900000000000001,-0.71,1.5608331109
2021-01-29 12:00:00,1.733,0.974,1.9879549794,0.213,-0.076,0.2261526033,1.52,1.05,1.8474035834,1.583,-0.756,1.7542591028999999,0.213,-0.076,0.2261526033,1.37,-0.68,1.5294770348
2021-01-29 12:30:00,1.6920000000000002,0.963,1.9468520745000002,0.242,-0.08700000000000001,0.2571633722,1.45,1.05,1.790251379,1.542,-0.767,1.7222232724,0.242,-0.08700000000000001,0.2571633722,1.3,-0.68,1.4671059948
2021-01-29 13:00:00,1.585,0.47450000000000003,1.654501511,0.245,-0.0855,0.2594903659,1.34,0.56,1.4523085072000002,1.5150000000000001,-0.29550000000000004,1.5435495619,0.245,-0.0855,0.2594903659,1.27,-0.21,1.2872451204
2021-01-29 13:30:00,1.557,0.1145,1.5612044229,0.247,-0.0855,0.2613795134,1.31,0.2,1.3251792332,1.557,0.1145,1.5612044229,0.247,-0.0855,0.2613795134,1.31,0.2,1.3251792332
2021-01-29 14:00:00,1.496,0.1165,1.5005293232999999,0.186,-0.0635,0.1965407083,1.31,0.18,1.3223085873,1.496,0.1165,1.5005293232999999,0.186,-0.0635,0.1965407083,1.31,0.18,1.3223085873
2021-01-29 14:30:00,1.5525,0.124,1.5574441403,0.1625,-0.056,0.17187859090000002,1.3900000000000001,0.18,1.4016062214,1.5525,0.124,1.5574441403,0.1625,-0.056,0.17187859090000002,1.3900000000000001,0.18,1.4016062214
2021-01-29 15:00:00,1.6245,0.129,1.6296138346,0.14450000000000002,-0.051000000000000004,0.1532359292,1.48,0.18,1.490905765,1.6245,0.129,1.6296138346,0.14450000000000002,-0.051000000000000004,0.1532359292,1.48,0.18,1.490905765
2021-01-29 15:30:00,1.58,0.114,1.5841073196000002,0.13,-0.046,0.1378985134,1.45,0.16,1.4588008774,1.58,0.124,1.5848583533,0.13,-0.046,0.1378985134,1.45,0.17,1.4599315052000001
2021-01-29 16:00:00,1.5965,0.115,1.600636514,0.1265,-0.045,0.13426559500000002,1.47,0.16,1.4786818454000001,1.5965,0.125,1.6013860403,0.1265,-0.045,0.13426559500000002,1.47,0.17,1.4797972834
2021-01-29 16:30:00,1.6705,0.11800000000000001,1.6746624287,0.060500000000000005,-0.022,0.0643758495,1.6099999999999999,0.14,1.6160754932999999,1.6705,0.11800000000000001,1.6746624287,0.060500000000000005,-0.022,0.0643758495,1.6099999999999999,0.14,1.6160754932999999
2021-01-29 17:00:00,1.7795,0.1625,1.7869041664,0.0195,-0.007500000000000001,0.0208925824,1.76,0.17,1.7681911661,1.7695,0.07250000000000001,1.7709846131,0.0195,-0.007500000000000001,0.0208925824,1.75,0.08,1.7518276171
2021-01-29 17:30:00,1.9025,0.145,1.9080176231000001,0.0125,-0.005,0.013462912,1.8900000000000001,0.15,1.8959430371,1.9025,0.155,1.9088036175,0.0125,-0.005,0.013462912,1.8900000000000001,0.16,1.896760396
2021-01-29 18:00:00,1.976,0.154,1.9819919273000002,0.016,-0.006,0.017088007500000002,1.96,0.16,1.9665197685,1.966,0.154,1.9720223122,0.016,-0.006,0.017088007500000002,1.9500000000000002,0.16,1.9565530915
2021-01-29 18:30:00,2.055,0.154,2.0607622376,0.015,-0.006,0.0161554944,2.04,0.16,2.04626489,2.045,0.154,2.0507903355,0.015,-0.006,0.0161554944,2.03,0.16,2.0362956563
2021-01-29 19:00:00,1.967,0.1335,1.9715251076,0.017,-0.006500000000000001,0.0182002747,1.9500000000000002,0.14,1.9550191815,1.957,0.1535,1.9630107616,0.017,-0.006500000000000001,0.0182002747,1.94,0.16,1.9465867564
2021-01-29 19:30:00,1.8935,0.135,1.8983064163,0.0135,-0.005,0.01439618,1.88,0.14,1.8852055591,1.8835000000000002,0.065,1.8846212484,0.0135,-0.005,0.01439618,1.87,0.07,1.8713097018
2021-01-29 20:00:00,1.7185000000000001,0.0565,1.7194285388,0.0085,-0.0035,0.0091923882,1.71,0.06,1.7110523078000002,1.7185000000000001,0.0665,1.7197861786000002,0.0085,-0.0035,0.0091923882,1.71,0.07,1.7114321488000002
2021-01-29 20:30:00,1.626,0.027,1.6262241543,0.006,-0.003,0.0067082039,1.62,0.03,1.620277754,1.626,0.037,1.6264209172,0.006,-0.003,0.0067082039,1.62,0.04,1.6204937519
2021-01-29 21:00:00,1.584,0.437,1.6431752797999999,0.004,-0.003,0.005,1.58,0.44,1.6401219466999999,1.514,-0.373,1.5592706628,0.004,-0.003,0.005,1.51,-0.37,1.5546703831
2021-01-29 21:30:00,1.506,0.857,1.7327680168000001,0.006,-0.003,0.0067082039,1.5,0.86,1.7290459797,1.376,-0.8130000000000001,1.5982318355,0.006,-0.003,0.0067082039,1.37,-0.81,1.5915401346
2021-01-29 22:00:00,1.354,-0.0125,1.3540576982,0.004,-0.0025,0.0047169906,1.35,-0.01,1.3500370365,1.354,-0.0025,1.354002308,0.004,-0.0025,0.0047169906,1.35,0.0,1.35
2021-01-29 22:30:00,1.286,-0.013000000000000001,1.2860657059,0.006,-0.003,0.0067082039,1.28,-0.01,1.2800390619,1.286,-0.003,1.2860034992,0.006,-0.003,0.0067082039,1.28,0.0,1.28
2021-01-29 23:00:00,1.209,-0.0135,1.2090753699,0.009000000000000001,-0.0035,0.009656604000000001,1.2,-0.01,1.2000416659,1.209,-0.0035,1.2090050662,0.009000000000000001,-0.0035,0.009656604000000001,1.2,0.0,1.2
2021-01-29 23:30:00,1.1375,-0.0135,1.1375801071,0.007500000000000001,-0.0035,0.0082764727,1.13,-0.01,1.1300442469,1.1375,-0.0035,1.1375053846,0.007500000000000001,-0.0035,0.0082764727,1.13,0.0,1.13
2021-01-30 00:00:00,1.081,-0.0175,1.081141642,0.021,-0.007500000000000001,0.022299103100000002,1.06,-0.01,1.0600471688,1.081,-0.007500000000000001,1.0810260173,0.021,-0.007500000000000001,0.022299103100000002,1.06,0.0,1.06
2021-01-30 00:30:00,1.1525,0.0085,1.1525313445,0.0325,-0.0115,0.0344746284,1.12,0.02,1.1201785572,1.1625,0.018500000000000003,1.162647195,0.0325,-0.0115,0.0344746284,1.13,0.03,1.1303981599
2021-01-30 01:00:00,1.217,-0.0135,1.2170748744,0.037,-0.0135,0.0393859112,1.18,0.0,1.18,1.217,0.0165,1.2171118478,0.037,-0.0135,0.0393859112,1.18,0.03,1.1803812943
2021-01-30 01:30:00,1.2245,0.0035,1.224505002,0.0745,-0.026500000000000003,0.07907275130000001,1.15,0.03,1.1503912378,1.2245,0.0035,1.224505002,0.0745,-0.026500000000000003,0.07907275130000001,1.15,0.03,1.1503912378
2021-01-30 02:00:00,1.178,-0.012,1.178061119,0.11800000000000001,-0.042,0.1252517465,1.06,0.03,1.0604244433,1.178,-0.012,1.178061119,0.11800000000000001,-0.042,0.1252517465,1.06,0.03,1.0604244433
2021-01-30 02:30:00,1.165,-0.007,1.1650210299000001,0.105,-0.037,0.1113283432,1.06,0.03,1.0604244433,1.165,-0.007,1.1650210299000001,0.105,-0.037,0.1113283432,1.06,0.03,1.0604244433
2021-01-30 03:00:00,1.135,-0.018000000000000002,1.1351427223,0.135,-0.048,0.1432794472,1.0,0.03,1.0004498988,1.135,-0.018000000000000002,1.1351427223,0.135,-0.048,0.1432794472,1.0,0.03,1.0004498988
2021-01-30 03:30:00,1.1225,-0.009000000000000001,1.1225360796,0.1925,-0.069,0.2044926649,0.93,0.06,0.931933474,1.1225,-0.009000000000000001,1.1225360796,0.1925,-0.069,0.2044926649,0.93,0.06,0.931933474
2021-01-30 04:00:00,1.0975,-0.022,1.097720479,0.2275,-0.082,0.2418269009,0.87,0.06,0.8720665112,1.0975,-0.022,1.097720479,0.2275,-0.082,0.2418269009,0.87,0.06,0.8720665112
2021-01-30 04:30:00,1.0435,-0.0385,1.0442099885,0.1635,-0.0585,0.17365051110000002,0.88,0.02,0.8802272434,1.0435,-0.0285,1.0438891225,0.1635,-0.0585,0.17365051110000002,0.88,0.03,0.8805112151000001
2021-01-30 05:00:00,1.0405,-0.037,1.041157649,0.1605,-0.057,0.1703210204,0.88,0.02,0.8802272434,1.0405,-0.027,1.0408502534,0.1605,-0.057,0.1703210204,0.88,0.03,0.8805112151000001
2021-01-30 05:30:00,1.069,-0.033,1.0695092332,0.149,-0.053,0.15814550260000002,0.92,0.02,0.9202173656,1.069,-0.023,1.0692473989,0.149,-0.053,0.15814550260000002,0.92,0.03,0.9204890005
2021-01-30 06:00:00,1.104,-0.017,1.1041308799,0.214,-0.077,0.2274313083,0.89,0.06,0.8920201791000001,1.104,-0.007,1.1040221918,0.214,-0.077,0.2274313083,0.89,0.07,0.8927485648
2021-01-30 06:30:00,1.164,0.006500000000000001,1.1640181485,0.20400000000000001,-0.07350000000000001,0.2168369203,0.96,0.08,0.9633275663,1.174,0.0165,1.174115944,0.20400000000000001,-0.07350000000000001,0.2168369203,0.97,0.09,0.9741663102
2021-01-30 07:00:00,1.2675,0.0125,1.2675616356,0.1875,-0.0675,0.19927995380000002,1.08,0.08,1.0829589097,1.2675,0.022500000000000003,1.2676996884,0.1875,-0.0675,0.19927995380000002,1.08,0.09,1.0837435121
2021-01-30 07:30:00,1.329,0.0475,1.3298485816,0.11900000000000001,-0.0425,0.1263615844,1.21,0.09,1.2133424908000001,1.329,0.0475,1.3298485816,0.11900000000000001,-0.0425,0.1263615844,1.21,0.09,1.2133424908000001
2021-01-30 08:00:00,1.3275000000000001,0.066,1.3291396653,0.17750000000000002,-0.064,0.18868558500000002,1.15,0.13,1.1573245007,1.3275000000000001,0.066,1.3291396653,0.17750000000000002,-0.064,0.18868558500000002,1.15,0.13,1.1573245007
2021-01-30 08:30:00,1.404,0.3025,1.4362180371,0.214,-0.0775,0.22760107640000002,1.19,0.38,1.2491997438,1.3639999999999999,-0.17750000000000002,1.375500727,0.214,-0.0775,0.22760107640000002,1.15,-0.1,1.1543396381
2021-01-30 09:00:00,1.476,0.511,1.5619529442,0.246,-0.089,0.2616046636,1.23,0.6000000000000001,1.3685393674,1.396,-0.389,1.4491849433000001,0.246,-0.089,0.2616046636,1.15,-0.30000000000000004,1.1884864324
2021-01-30 09:30:00,1.4695,0.0425,1.4701144513,0.2195,-0.0775,0.23277993900000002,1.25,0.12,1.2557467897999999,1.4695,0.052500000000000005,1.4704375199,0.2195,-0.0775,0.23277993900000002,1.25,0.13,1.2567418191
2021-01-30 10:00:00,1.43,0.0415,1.4306020586,0.23,-0.0785,0.2430272618,1.2,0.12,1.2059850745,1.43,0.051500000000000004,1.4309270596,0.23,-0.0785,0.2430272618,1.2,0.13,1.2070211266
2021-01-30 10:30:00,1.4115,0.035,1.4119338688,0.2515,-0.085,0.26547551680000003,1.16,0.12,1.166190379,1.4115,0.045,1.4122171398,0.2515,-0.085,0.26547551680000003,1.16,0.13,1.167261753
2021-01-30 11:00:00,1.3985,0.0385,1.3990298424,0.23850000000000002,-0.0815,0.2520406713,1.16,0.12,1.166190379,1.3985,0.0685,1.400176596,0.23850000000000002,-0.0815,0.2520406713,1.16,0.15,1.1696580697
2021-01-30 11:30:00,1.448,0.035,1.4484229355,0.23800000000000002,-0.085,0.2527231687,1.21,0.12,1.2159358536,1.448,0.045,1.4486990716,0.23800000000000002,-0.085,0.2527231687,1.21,0.13,1.2169634341
2021-01-30 12:00:00,1.4805000000000001,0.041,1.4810676048,0.2205,-0.079,0.2342247852,1.26,0.12,1.2657013866,1.4805000000000001,0.051000000000000004,1.4813781590000001,0.2205,-0.079,0.2342247852,1.26,0.13,1.2666885963
2021-01-30 12:30:00,1.474,0.07150000000000001,1.4757331229,0.234,-0.0785,0.24681622720000002,1.24,0.15,1.2490396311,1.474,0.07150000000000001,1.4757331229,0.234,-0.0785,0.24681622720000002,1.24,0.15,1.2490396311
2021-01-30 13:00:00,1.465,0.0675,1.4665542097,0.245,-0.0825,0.2585174075,1.22,0.15,1.229186723,1.465,0.0675,1.4665542097,0.245,-0.0825,0.2585174075,1.22,0.15,1.229186723
2021-01-30 13:30:00,1.4565000000000001,0.068,1.4580865029,0.23650000000000002,-0.082,0.2503123049,1.22,0.15,1.229186723,1.4565000000000001,0.068,1.4580865029,0.23650000000000002,-0.082,0.2503123049,1.22,0.15,1.229186723
2021-01-30 14:00:00,1.528,0.0415,1.5285634596,0.248,-0.08850000000000001,0.2633177738,1.28,0.13,1.2865846261,1.538,0.061500000000000006,1.5392291089999999,0.248,-0.08850000000000001,0.2633177738,1.29,0.15,1.2986916493
2021-01-30 14:30:00,1.5305,0.0415,1.5310625395000002,0.2505,-0.08850000000000001,0.265673672,1.28,0.13,1.2865846261,1.5405,0.0315,1.5408220208999999,0.2505,-0.08850000000000001,0.265673672,1.29,0.12,1.2955693729
2021-01-30 15:00:00,1.526,0.061500000000000006,1.5272387665,0.246,-0.08850000000000001,0.2614349824,1.28,0.15,1.2887590931,1.536,-0.0485,1.5367655156,0.246,-0.08850000000000001,0.2614349824,1.29,0.04,1.2906200060000002
2021-01-30 15:30:00,1.5045000000000002,0.002,1.5045013293,0.24450000000000002,-0.088,0.2598542861,1.26,0.09,1.2632101963,1.5045000000000002,0.012,1.5045478557,0.24450000000000002,-0.088,0.2598542861,1.26,0.1,1.2639620247
2021-01-30 16:00:00,1.5430000000000001,0.0055000000000000005,1.5430098023,0.233,-0.0845,0.2478492485,1.31,0.09,1.3130879635000001,1.5430000000000001,0.0155,1.5430778496,0.233,-0.0845,0.2478492485,1.31,0.1,1.3138112498
2021-01-30 16:30:00,1.6025,0.14200000000000002,1.6087791178000002,0.24250000000000002,-0.088,0.2579733513,1.3599999999999999,0.23,1.3793114224,1.5825,-0.098,1.5855315355,0.24250000000000002,-0.088,0.2579733513,1.34,-0.01,1.3400373129
2021-01-30 17:00:00,1.7505000000000002,0.48250000000000004,1.8157798600000001,0.24050000000000002,-0.08750000000000001,0.25592283990000003,1.51,0.5700000000000001,1.6140012392,1.6905000000000001,-0.3875,1.7343432475,0.24050000000000002,-0.08750000000000001,0.25592283990000003,1.45,-0.30000000000000004,1.4807092895
2021-01-30 17:30:00,1.919,0.213,1.9307848145,0.23900000000000002,-0.08700000000000001,0.2543422891,1.6800000000000002,0.30000000000000004,1.7065755184,1.889,-0.08700000000000001,1.8910023797000002,0.23900000000000002,-0.08700000000000001,0.2543422891,1.65,0.0,1.65
2021-01-30 18:00:00,2.086,0.6880000000000001,2.1965290802,0.226,-0.082,0.24041630560000002,1.8599999999999999,0.77,2.0130822139,1.976,-0.532,2.0463626267,0.226,-0.082,0.24041630560000002,1.75,-0.45,1.8069311
2021-01-30 18:30:00,2.086,0.078,2.087457784,0.226,-0.082,0.24041630560000002,1.8599999999999999,0.16,1.8668690366,2.076,0.078,2.0774648011,0.226,-0.082,0.24041630560000002,1.85,0.16,1.8569060289000001
2021-01-30 19:00:00,2.033,0.07,2.0342047586,0.193,-0.07,0.2053022163,1.8399999999999999,0.14,1.8453184007,2.043,0.09,2.044981418,0.193,-0.07,0.2053022163,1.85,0.16,1.8569060289000001
2021-01-30 19:30:00,1.92,0.45,1.9720294114999999,0.0,0.0,0.0,1.92,0.45,1.9720294114999999,1.85,-0.39,1.89066126,0.0,0.0,0.0,1.85,-0.39,1.89066126
2021-01-30 20:00:00,1.843,0.716,1.9771962472000002,0.233,-0.084,0.24767922800000003,1.6099999999999999,0.8,1.7978042162999999,1.733,-0.624,1.8419188364,0.233,-0.084,0.24767922800000003,1.5,-0.54,1.5942396307000002
2021-01-30 20:30:00,1.6865,0.032,1.68680356,0.2165,-0.078,0.2301222501,1.47,0.11,1.4741099009,1.6865,0.032,1.68680356,0.2165,-0.078,0.2301222501,1.47,0.11,1.4741099009
2021-01-30 21:00:00,1.645,0.027,1.6452215656,0.17500000000000002,-0.063,0.18599462360000002,1.47,0.09,1.472752525,1.645,0.037,1.6454160568,0.17500000000000002,-0.063,0.18599462360000002,1.47,0.1,1.4733974345
2021-01-30 21:30:00,1.5455,0.023,1.5456711325999999,0.1855,-0.067,0.19722892790000002,1.3599999999999999,0.09,1.362974688,1.5455,0.033,1.545852273,0.1855,-0.067,0.19722892790000002,1.3599999999999999,0.1,1.3636715147
2021-01-30 22:00:00,1.459,0.0025,1.4590021419,0.159,-0.0575,0.16907764490000002,1.3,0.06,1.3013838788,1.459,0.0025,1.4590021419,0.159,-0.0575,0.16907764490000002,1.3,0.06,1.3013838788
2021-01-30 22:30:00,1.4015,-0.0055000000000000005,1.401510792,0.18150000000000002,-0.0655,0.19295724920000001,1.22,0.06,1.2214745188,1.4015,-0.0055000000000000005,1.401510792,0.18150000000000002,-0.0655,0.19295724920000001,1.22,0.06,1.2214745188
2021-01-30 23:00:00,1.3,0.025500000000000002,1.3002500720999999,0.18,-0.0645,0.19120734820000002,1.12,0.09,1.1236102527,1.3,-0.044500000000000005,1.3007614116,0.18,-0.0645,0.19120734820000002,1.12,0.02,1.1201785572
2021-01-30 23:30:00,1.212,-0.021500000000000002,1.2121906822,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.04,0.04,1.0407689465,1.212,-0.0115,1.2120545574000001,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.04,0.05,1.0412012294
2021-01-31 00:00:00,1.1735,-0.022,1.1737062026,0.17350000000000002,-0.062,0.1842450813,1.0,0.04,1.0007996803,1.1835,-0.012,1.1835608349,0.17350000000000002,-0.062,0.1842450813,1.01,0.05,1.0112368664
2021-01-31 00:30:00,1.2,-0.021,1.2001837359,0.17,-0.061,0.18061284560000002,1.03,0.04,1.0307764064,1.2,-0.011,1.2000504156,0.17,-0.061,0.18061284560000002,1.03,0.05,1.0312128781
2021-01-31 01:00:00,1.307,-0.0145,1.3070804298,0.20700000000000002,-0.0745,0.21999829540000002,1.1,0.06,1.1016351483,1.307,-0.0245,1.3072296088,0.20700000000000002,-0.0745,0.21999829540000002,1.1,0.05,1.1011357773000001
2021-01-31 01:30:00,1.298,-0.006500000000000001,1.2980162749,0.158,-0.0565,0.1677982419,1.1400000000000001,0.05,1.1410959644,1.298,-0.006500000000000001,1.2980162749,0.158,-0.0565,0.1677982419,1.1400000000000001,0.05,1.1410959644
2021-01-31 02:00:00,1.2515,-0.0165,1.2516087648,0.1315,-0.0465,0.1394793892,1.12,0.03,1.1204017137,1.2515,0.0035,1.2515048941,0.1315,-0.0465,0.1394793892,1.12,0.05,1.1211155159
2021-01-31 02:30:00,1.2205,-0.0055000000000000005,1.2205123924,0.1005,-0.035500000000000004,0.1065856463,1.12,0.03,1.1204017137,1.2205,-0.0055000000000000005,1.2205123924,0.1005,-0.035500000000000004,0.1065856463,1.12,0.03,1.1204017137
2021-01-31 03:00:00,1.209,-0.021500000000000002,1.2091911553,0.089,-0.0315,0.0944100101,1.12,0.01,1.120044642,1.209,-0.0015,1.2090009305,0.089,-0.0315,0.0944100101,1.12,0.03,1.1204017137
2021-01-31 03:30:00,1.1865,-0.0085,1.1865304463,0.1365,-0.0485,0.1448602775,1.05,0.04,1.0507616285,1.1865,-0.0085,1.1865304463,0.1365,-0.0485,0.1448602775,1.05,0.04,1.0507616285
2021-01-31 04:00:00,1.1795,-0.0055000000000000005,1.1795128232,0.1295,-0.0455,0.1372607009,1.05,0.04,1.0507616285,1.1795,-0.0055000000000000005,1.1795128232,0.1295,-0.0455,0.1372607009,1.05,0.04,1.0507616285
2021-01-31 04:30:00,1.1465,-0.0145,1.1465916884,0.0965,-0.0345,0.10248170570000001,1.05,0.02,1.0501904589,1.1465,-0.0145,1.1465916884,0.0965,-0.0345,0.10248170570000001,1.05,0.02,1.0501904589
2021-01-31 05:00:00,1.1265,-0.02,1.1266775271,0.0565,-0.02,0.0599353819,1.07,0.0,1.07,1.1265,-0.01,1.1265443844,0.0565,-0.02,0.0599353819,1.07,0.01,1.070046728
2021-01-31 05:30:00,1.135,-0.016,1.1351127697,0.045,-0.016,0.0477598157,1.09,0.0,1.09,1.135,-0.006,1.1350158589000001,0.045,-0.016,0.0477598157,1.09,0.01,1.0900458706
2021-01-31 06:00:00,1.1435,-0.029500000000000002,1.143880457,0.0835,-0.029500000000000002,0.0885578907,1.06,0.0,1.06,1.1435,-0.0195,1.1436662538,0.0835,-0.029500000000000002,0.0885578907,1.06,0.01,1.0600471688
2021-01-31 06:30:00,1.1985000000000001,-0.0245,1.198750391,0.0685,-0.0245,0.0727495704,1.13,0.0,1.13,1.1985000000000001,-0.0145,1.1985877106,0.0685,-0.0245,0.0727495704,1.13,0.01,1.1300442469
2021-01-31 07:00:00,1.3285,0.722,1.5120172783,0.0785,-0.028,0.08334416600000001,1.25,0.75,1.4577379737,1.2085,-0.6980000000000001,1.3955917204000001,0.0785,-0.028,0.08334416600000001,1.13,-0.67,1.3136970731
2021-01-31 07:30:00,1.3385,0.129,1.3447019186,0.0585,-0.021,0.0621550481,1.28,0.15,1.2887590931,1.3185,-0.091,1.3216365802,0.0585,-0.021,0.0621550481,1.26,-0.07,1.2619429464
2021-01-31 08:00:00,1.3525,0.031,1.3528552214,0.052500000000000005,-0.019,0.0558323383,1.3,0.05,1.3009611831,1.3525,0.041,1.3531212991000001,0.052500000000000005,-0.019,0.0558323383,1.3,0.06,1.3013838788
2021-01-31 08:30:00,1.438,0.029,1.4382923903,0.058,-0.021,0.0616846821,1.38,0.05,1.3809055,1.438,0.019,1.4381255161,0.058,-0.021,0.0616846821,1.38,0.04,1.3805795884
2021-01-31 09:00:00,1.552,0.20750000000000002,1.5658097745,0.062,-0.022500000000000003,0.065956425,1.49,0.23,1.5076471736000001,1.522,-0.14250000000000002,1.5286563544,0.062,-0.022500000000000003,0.065956425,1.46,-0.12,1.4649232062
2021-01-31 09:30:00,1.74,0.8995000000000001,1.958749665,0.17,-0.060500000000000005,0.1804445898,1.57,0.96,1.840244549,1.6,-0.8105,1.7935747127,0.17,-0.060500000000000005,0.1804445898,1.43,-0.75,1.6147445618
2021-01-31 10:00:00,1.7525,0.20400000000000001,1.7643333727,0.10250000000000001,-0.036000000000000004,0.1086381609,1.65,0.24,1.6673631878,1.7225000000000001,-0.106,1.7257584564,0.10250000000000001,-0.036000000000000004,0.1086381609,1.62,-0.07,1.6215116404
2021-01-31 10:30:00,1.791,0.044500000000000005,1.7915527483,0.101,-0.035500000000000004,0.10705722770000001,1.69,0.08,1.6918924316,1.791,0.0545,1.7918290237,0.101,-0.035500000000000004,0.10705722770000001,1.69,0.09,1.692394753
2021-01-31 11:00:00,1.8290000000000002,0.0555,1.8298418648,0.069,-0.0245,0.07322055720000001,1.76,0.08,1.7618172436,1.8290000000000002,0.0655,1.8301724646,0.069,-0.0245,0.07322055720000001,1.76,0.09,1.7622996340000001
2021-01-31 11:30:00,1.9020000000000001,0.0475,1.9025930332,0.092,-0.0325,0.0975717685,1.81,0.08,1.8117670932,1.9020000000000001,0.0775,1.9035782752000001,0.092,-0.0325,0.0975717685,1.81,0.11,1.8133394608
2021-01-31 12:00:00,1.9475,0.056,1.9483049684,0.0675,-0.024,0.0716397236,1.88,0.08,1.8817013578,1.9475,0.056,1.9483049684,0.0675,-0.024,0.0716397236,1.88,0.08,1.8817013578
2021-01-31 12:30:00,1.9315,0.055,1.9322829115000002,0.07150000000000001,-0.025,0.0757446368,1.8599999999999999,0.08,1.8617196352,1.9315,0.055,1.9322829115000002,0.07150000000000001,-0.025,0.0757446368,1.8599999999999999,0.08,1.8617196352
2021-01-31 13:00:00,1.96,0.352,1.9913573260000001,0.08,-0.028,0.0847584804,1.88,0.38,1.9180198122,1.9100000000000001,-0.188,1.919230054,0.08,-0.028,0.0847584804,1.83,-0.16,1.8369812193000001
2021-01-31 13:30:00,1.8605,0.0415,1.8609627885000002,0.1105,-0.0385,0.1170149563,1.75,0.08,1.7518276171,1.8505,0.0415,1.8509652886999999,0.1105,-0.0385,0.1170149563,1.74,0.08,1.7418381096000002
2021-01-31 14:00:00,1.807,0.035500000000000004,1.8073486797,0.127,-0.044500000000000005,0.1345706134,1.6800000000000002,0.08,1.6819036833,1.807,0.035500000000000004,1.8073486797,0.127,-0.044500000000000005,0.1345706134,1.6800000000000002,0.08,1.6819036833
2021-01-31 14:30:00,1.7925,0.0405,1.792957473,0.1125,-0.0395,0.1192329652,1.6800000000000002,0.08,1.6819036833,1.7725,0.0405,1.7729626336000002,0.1125,-0.0395,0.1192329652,1.6600000000000001,0.08,1.6619265928
2021-01-31 15:00:00,1.7575,0.0385,1.7579216422,0.11750000000000001,-0.0415,0.1246134022,1.6400000000000001,0.08,1.6419500601,1.7475,0.0385,1.7479240543999999,0.11750000000000001,-0.0415,0.1246134022,1.63,0.08,1.6319620094
2021-01-31 15:30:00,1.7745000000000002,0.036500000000000005,1.7748753477,0.1245,-0.043500000000000004,0.1318806278,1.65,0.08,1.6519382555000002,1.7745000000000002,0.036500000000000005,1.7748753477,0.1245,-0.043500000000000004,0.1318806278,1.65,0.08,1.6519382555000002
2021-01-31 16:00:00,1.779,0.035,1.7793442611999999,0.129,-0.045,0.1366235704,1.65,0.08,1.6519382555000002,1.779,0.035,1.7793442611999999,0.129,-0.045,0.1366235704,1.65,0.08,1.6519382555000002
2021-01-31 16:30:00,1.759,0.011,1.7590343942,0.139,-0.049,0.1473838526,1.62,0.06,1.6211107302999999,1.749,0.021,1.7491260675,0.139,-0.049,0.1473838526,1.6099999999999999,0.07,1.6115210207000001
2021-01-31 17:00:00,1.9175,0.302,1.9411363296,0.1075,-0.038,0.1140186388,1.81,0.34,1.8416568627,1.8675000000000002,-0.218,1.8801809087999999,0.1075,-0.038,0.1140186388,1.76,-0.18,1.7691806013
2021-01-31 17:30:00,2.009,0.07150000000000001,2.0102719343,0.109,-0.0385,0.1155995242,1.9,0.11,1.9031815468,2.009,0.07150000000000001,2.0102719343,0.109,-0.0385,0.1155995242,1.9,0.11,1.9031815468
2021-01-31 18:00:00,2.1055,0.073,2.1067651151,0.10550000000000001,-0.037,0.1118000447,2.0,0.11,2.0030227158,2.1055,0.073,2.1067651151,0.10550000000000001,-0.037,0.1118000447,2.0,0.11,2.0030227158
2021-01-31 18:30:00,2.064,0.0765,2.0654172097,0.094,-0.0335,0.0997910317,1.97,0.11,1.9730686759,2.064,0.0765,2.0654172097,0.094,-0.0335,0.0997910317,1.97,0.11,1.9730686759
2021-01-31 19:00:00,2.001,0.0475,2.0015637012,0.091,-0.0325,0.0966294469,1.9100000000000001,0.08,1.9116746585,1.991,0.0575,1.9918301258,0.091,-0.0325,0.0966294469,1.9,0.09,1.9021303846
2021-01-31 19:30:00,1.849,0.0285,1.8492196327000001,0.089,-0.0315,0.0944100101,1.76,0.06,1.7610224303000002,1.839,0.0285,1.8392208269,0.089,-0.0315,0.0944100101,1.75,0.06,1.7510282692999999
2021-01-31 20:00:00,1.8155000000000001,0.7795000000000001,1.9757683315999999,0.0855,-0.030500000000000003,0.0907771998,1.73,0.81,1.9102355876,1.6855,-0.7105,1.8291310779,0.0855,-0.030500000000000003,0.0907771998,1.6,-0.68,1.738505105
2021-01-31 20:30:00,1.8,0.9045000000000001,2.0144776618,0.1,-0.035500000000000004,0.1061143251,1.7000000000000002,0.9400000000000001,1.9425756099,1.65,-0.8455,1.8540146305,0.1,-0.035500000000000004,0.1061143251,1.55,-0.81,1.7488853593
2021-01-31 21:00:00,1.646,0.1255,1.6507774683,0.126,-0.044500000000000005,0.1336272801,1.52,0.17,1.5294770348,1.626,-0.0845,1.6281941683999999,0.126,-0.044500000000000005,0.1336272801,1.5,-0.04,1.5005332386
2021-01-31 21:30:00,1.5505,0.0045000000000000005,1.5505065301,0.1005,-0.035500000000000004,0.1065856463,1.45,0.04,1.4505516192,1.5405,0.0045000000000000005,1.5405065725,0.1005,-0.035500000000000004,0.1065856463,1.44,0.04,1.4405554484
2021-01-31 22:00:00,1.48,-0.017,1.4800976319,0.16,-0.057,0.16984993380000002,1.32,0.04,1.3206059215,1.48,0.003,1.4800030405,0.16,-0.057,0.16984993380000002,1.32,0.06,1.3213629327
2021-01-31 22:30:00,1.3915,0.043500000000000004,1.3921797657,0.1315,-0.0465,0.1394793892,1.26,0.09,1.2632101963,1.3815,-0.0565,1.3826548738,0.1315,-0.0465,0.1394793892,1.25,-0.01,1.2500399994
2021-01-31 23:00:00,1.2925,-0.017,1.292611794,0.1325,-0.047,0.1405889398,1.16,0.03,1.1603878662,1.2925,-0.017,1.292611794,0.1325,-0.047,0.1405889398,1.16,0.03,1.1603878662
2021-01-31 23:30:00,1.202,-0.0095,1.202037541,0.112,-0.0395,0.1187613153,1.09,0.03,1.0904127659,1.202,-0.0095,1.202037541,0.112,-0.0395,0.1187613153,1.09,0.03,1.0904127659
2021-02-01 00:00:00,1.1915,0.024,1.1917416876,0.1015,-0.036000000000000004,0.10769517170000001,1.09,0.06,1.0916501271,1.1715,-0.056,1.1728376912,0.1015,-0.036000000000000004,0.10769517170000001,1.07,-0.02,1.0701868996
2021-02-01 00:30:00,1.16,-0.025,1.1602693653,0.07,-0.025,0.07433034370000001,1.09,0.0,1.09,1.17,-0.015,1.1700961499,0.07,-0.025,0.07433034370000001,1.1,0.01,1.1000454536
2021-02-01 01:00:00,1.264,-0.023,1.264209239,0.064,-0.023,0.0680073525,1.2,0.0,1.2,1.264,-0.013000000000000001,1.2640668495,0.064,-0.023,0.0680073525,1.2,0.01,1.2000416659
2021-02-01 01:30:00,1.2690000000000001,-0.035,1.2694825718,0.099,-0.035,0.1050047618,1.17,0.0,1.17,1.2690000000000001,-0.025,1.269246233,0.099,-0.035,0.1050047618,1.17,0.01,1.1700427343
2021-02-01 02:00:00,1.2405,-0.032,1.2409126682,0.09050000000000001,-0.032,0.09599088500000001,1.15,0.0,1.15,1.2405,-0.022,1.2406950673,0.09050000000000001,-0.032,0.09599088500000001,1.15,0.01,1.1500434774000001
2021-02-01 02:30:00,1.217,-0.031,1.2173947593,0.08700000000000001,-0.031,0.0923579991,1.13,0.0,1.13,1.207,-0.021,1.2071826705,0.08700000000000001,-0.031,0.0923579991,1.12,0.01,1.120044642
2021-02-01 03:00:00,1.1605,-0.032,1.1609411053,0.09050000000000001,-0.032,0.09599088500000001,1.07,0.0,1.07,1.1605,-0.032,1.1609411053,0.09050000000000001,-0.032,0.09599088500000001,1.07,0.0,1.07
2021-02-01 03:30:00,1.1575,-0.051000000000000004,1.1586229974,0.08750000000000001,-0.031,0.0928291441,1.07,-0.02,1.0701868996,1.1575,-0.031,1.1579150444,0.08750000000000001,-0.031,0.0928291441,1.07,0.0,1.07
2021-02-01 04:00:00,1.1219999999999999,-0.056,1.1233966352,0.10200000000000001,-0.036000000000000004,0.1081665383,1.02,-0.02,1.0201960596,1.1219999999999999,-0.036000000000000004,1.1225773915,0.10200000000000001,-0.036000000000000004,0.1081665383,1.02,0.0,1.02
2021-02-01 04:30:00,1.141,-0.052000000000000005,1.1421843109,0.091,-0.032,0.09646242790000001,1.05,-0.02,1.0501904589,1.141,-0.032,1.141448641,0.091,-0.032,0.09646242790000001,1.05,0.0,1.05
2021-02-01 05:00:00,1.1625,-0.0455,1.1633900894,0.07250000000000001,-0.025500000000000002,0.0768537572,1.09,-0.02,1.0901834708,1.1625,-0.025500000000000002,1.1627796438,0.07250000000000001,-0.025500000000000002,0.0768537572,1.09,0.0,1.09
2021-02-01 05:30:00,1.172,-0.049,1.1730238702,0.082,-0.029,0.08697700850000001,1.09,-0.02,1.0901834708,1.172,-0.029,1.1723587335,0.082,-0.029,0.08697700850000001,1.09,0.0,1.09
2021-02-01 06:00:00,1.1915,-0.042,1.1922400136,0.061500000000000006,-0.022,0.06531653700000001,1.13,-0.02,1.1301769773,1.1915,-0.022,1.1917030880000001,0.061500000000000006,-0.022,0.06531653700000001,1.13,0.0,1.13
2021-02-01 06:30:00,1.421,0.3285,1.4584763454,0.061,-0.021500000000000002,0.0646780488,1.3599999999999999,0.35000000000000003,1.4043147795,1.371,-0.1915,1.3843096655,0.061,-0.021500000000000002,0.0646780488,1.31,-0.17,1.3209844814
2021-02-01 07:00:00,1.6280000000000001,0.2195,1.6427307296,0.058,-0.0205,0.061516258000000004,1.57,0.24,1.5882380174000001,1.608,0.0495,1.6087617132,0.058,-0.0205,0.061516258000000004,1.55,0.07,1.55157984
2021-02-01 07:30:00,1.7055,0.1365,1.7109536814,0.0655,-0.0235,0.0695880737,1.6400000000000001,0.16,1.6477863939000001,1.7055,0.14650000000000002,1.7117805058000002,0.0655,-0.0235,0.0695880737,1.6400000000000001,0.17,1.6487874331999999
2021-02-01 08:00:00,1.661,0.1315,1.6661972422,0.081,-0.0285,0.0858676307,1.58,0.16,1.5880806025,1.661,0.14150000000000001,1.6670162717,0.081,-0.0285,0.0858676307,1.58,0.17,1.5891192529
2021-02-01 08:30:00,1.8465,0.14250000000000002,1.8519904157,0.10650000000000001,-0.0375,0.11290925560000001,1.74,0.18,1.7492855685,1.8465,0.1525,1.852786685,0.10650000000000001,-0.0375,0.11290925560000001,1.74,0.19,1.7503428236
2021-02-01 09:00:00,1.887,0.1565,1.8934786109,0.067,-0.0235,0.0710017605,1.82,0.18,1.8288794383,1.887,0.1665,1.8943313464,0.067,-0.0235,0.0710017605,1.82,0.19,1.8298907071000001
2021-02-01 09:30:00,1.8295,0.2605,1.8479530568,0.059500000000000004,-0.0195,0.0626138962,1.77,0.28,1.7920100446,1.8094999999999999,0.030500000000000003,1.8097570279,0.059500000000000004,-0.0195,0.0626138962,1.75,0.05,1.75071414
2021-02-01 10:00:00,1.855,0.41200000000000003,1.9002023576,0.025,-0.008,0.0262488095,1.83,0.42,1.8775782274,1.8050000000000002,-0.148,1.8110574259,0.025,-0.008,0.0262488095,1.78,-0.14,1.7854971297
2021-02-01 10:30:00,1.855,0.1115,1.8583479895,0.025,-0.0085,0.0264054919,1.83,0.12,1.8339302059,1.865,0.12150000000000001,1.8689535173,0.025,-0.0085,0.0264054919,1.8399999999999999,0.13,1.8445866746
2021-02-01 11:00:00,1.917,0.1375,1.9219248815,0.007,-0.0025,0.0074330344,1.9100000000000001,0.14,1.9151240169000001,1.907,0.14750000000000002,1.912695807,0.007,-0.0025,0.0074330344,1.9,0.15,1.9059118553
2021-02-01 11:30:00,1.8780000000000001,0.1355,1.8828819002000001,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.8599999999999999,0.14,1.8652613758,1.8679999999999999,0.14550000000000002,1.8736579864,0.018000000000000002,-0.0045000000000000005,0.0185539753,1.85,0.15,1.8560711193000001
2021-02-01 12:00:00,1.874,0.1255,1.8781976067000001,0.014,-0.0045000000000000005,0.0147054412,1.8599999999999999,0.13,1.8645374762,1.884,0.14550000000000002,1.8896100788,0.014,-0.0045000000000000005,0.0147054412,1.87,0.15,1.8760063966
2021-02-01 12:30:00,1.9285,0.1985,1.9386888611000002,0.0085,-0.0015,0.008631338300000001,1.92,0.2,1.9303885619,1.9185,0.0685,1.919722506,0.0085,-0.0015,0.008631338300000001,1.9100000000000001,0.07,1.9112822921000001
2021-02-01 13:00:00,1.8905,0.11850000000000001,1.8942102576000002,0.0105,-0.0015,0.010606601700000001,1.88,0.12,1.8838258943000001,1.8905,0.11850000000000001,1.8942102576000002,0.0105,-0.0015,0.010606601700000001,1.88,0.12,1.8838258943000001
2021-02-01 13:30:00,1.871,0.117,1.8746546349000002,0.011,-0.003,0.0114017543,1.8599999999999999,0.12,1.863866948,1.871,0.117,1.8746546349000002,0.011,-0.003,0.0114017543,1.8599999999999999,0.12,1.863866948
2021-02-01 14:00:00,1.8745,0.1155,1.8780549779,0.0145,-0.0045000000000000005,0.0151822265,1.8599999999999999,0.12,1.863866948,1.8545,0.1155,1.8580932431,0.0145,-0.0045000000000000005,0.0151822265,1.8399999999999999,0.12,1.8439088915
2021-02-01 14:30:00,1.76,0.0765,1.7616617865,0.01,-0.0035,0.010594810100000001,1.75,0.08,1.7518276171,1.76,0.0765,1.7616617865,0.01,-0.0035,0.010594810100000001,1.75,0.08,1.7518276171
2021-02-01 15:00:00,1.7705000000000002,0.08,1.7723064774,0.0005,0.0,0.0005,1.77,0.08,1.7718069872000002,1.7705000000000002,0.08,1.7723064774,0.0005,0.0,0.0005,1.77,0.08,1.7718069872000002
2021-02-01 15:30:00,1.87,0.12,1.8738463117,0.0,0.0,0.0,1.87,0.12,1.8738463117,1.8599999999999999,0.13,1.8645374762,0.0,0.0,0.0,1.8599999999999999,0.13,1.8645374762
2021-02-01 16:00:00,1.9500000000000002,0.9400000000000001,2.1647401692,0.0,0.0,0.0,1.9500000000000002,0.9400000000000001,2.1647401692,1.8,-0.7000000000000001,1.9313207916000001,0.0,0.0,0.0,1.8,-0.7000000000000001,1.9313207916000001
2021-02-01 16:30:00,2.021,1.0095,2.2590996547,0.001,-0.0005,0.0011180340000000002,2.02,1.01,2.2584286573,1.861,-0.7505000000000001,2.0066318172,0.001,-0.0005,0.0011180340000000002,1.8599999999999999,-0.75,2.0055173896
2021-02-01 17:00:00,2.154,1.005,2.3769183831,0.014,-0.005,0.0148660687,2.14,1.01,2.3663685258,1.994,-0.755,2.132149385,0.014,-0.005,0.0148660687,1.98,-0.75,2.1172859986
2021-02-01 17:30:00,2.287,1.0235,2.5055780271,0.017,-0.006500000000000001,0.0182002747,2.27,1.03,2.492749486,2.117,-0.7265,2.2381892793000002,0.017,-0.006500000000000001,0.0182002747,2.1,-0.72,2.22
2021-02-01 18:00:00,2.407,1.02,2.6142014077,0.027,-0.01,0.0287923601,2.38,1.03,2.5933183376,2.237,-0.73,2.3530977455,0.027,-0.01,0.0287923601,2.21,-0.72,2.3243278598
2021-02-01 18:30:00,2.467,1.0235,2.670887727,0.017,-0.006500000000000001,0.0182002747,2.45,1.03,2.6577057775,2.287,-0.7065,2.3936397494,0.017,-0.006500000000000001,0.0182002747,2.27,-0.7000000000000001,2.3754788991
2021-02-01 19:00:00,2.372,1.0255,2.5841892829,0.012,-0.0045000000000000005,0.012816005600000001,2.36,1.03,2.574975728,2.202,-0.7345,2.3212699649,0.012,-0.0045000000000000005,0.012816005600000001,2.19,-0.73,2.3084626919
2021-02-01 19:30:00,2.182,0.7585000000000001,2.3100749447,0.032,-0.0115,0.0340036763,2.15,0.77,2.2837250272,2.062,-0.5715,2.139732752,0.032,-0.0115,0.0340036763,2.03,-0.56,2.1058252539
2021-02-01 20:00:00,1.9835,0.098,1.9859194974,0.0335,-0.012,0.0355844067,1.9500000000000002,0.11,1.9531000997999999,1.9835,0.108,1.9864380811000002,0.0335,-0.012,0.0355844067,1.9500000000000002,0.12,1.9536888185999999
2021-02-01 20:30:00,1.9375,0.08950000000000001,1.9395660597000002,0.0575,-0.0205,0.0610450653,1.88,0.11,1.8832153355,1.9375,0.0995,1.9400532208999999,0.0575,-0.0205,0.0610450653,1.88,0.12,1.8838258943000001
2021-02-01 21:00:00,1.863,0.098,1.8655757824,0.033,-0.012,0.0351140997,1.83,0.11,1.8333030301000002,1.863,0.108,1.8661278091,0.033,-0.012,0.0351140997,1.83,0.12,1.8339302059
2021-02-01 21:30:00,1.7705000000000002,0.262,1.7897805033,0.0505,-0.018000000000000002,0.0536120322,1.72,0.28,1.7426416729,1.7405,-0.128,1.7452003467,0.0505,-0.018000000000000002,0.0536120322,1.69,-0.11,1.6935760980999999
2021-02-01 22:00:00,1.6585,0.8625,1.8693658014999999,0.0485,-0.0175,0.0515606439,1.6099999999999999,0.88,1.8348024417,1.5285000000000002,-0.8375,1.7429051896,0.0485,-0.0175,0.0515606439,1.48,-0.8200000000000001,1.6919810873999999
2021-02-01 22:30:00,1.5815000000000001,0.8545,1.7975851857,0.07150000000000001,-0.025500000000000002,0.0759111323,1.51,0.88,1.7477127911,1.4515,-0.8455,1.679798351,0.07150000000000001,-0.025500000000000002,0.0759111323,1.38,-0.8200000000000001,1.6052414149
2021-02-01 23:00:00,1.445,0.7435,1.6250591528,0.075,-0.026500000000000003,0.07954401300000001,1.37,0.77,1.5715597348,1.335,-0.7265,1.5198773799,0.075,-0.026500000000000003,0.07954401300000001,1.26,-0.7000000000000001,1.4413882197
2021-02-01 23:30:00,1.2855,0.003,1.2855035006,0.0755,-0.027,0.0801826041,1.21,0.03,1.2103718437,1.2855,0.003,1.2855035006,0.0755,-0.027,0.0801826041,1.21,0.03,1.2103718437
2021-02-02 00:00:00,1.222,-0.013000000000000001,1.222069147,0.122,-0.043000000000000003,0.1293560977,1.1,0.03,1.1004090149,1.222,-0.013000000000000001,1.222069147,0.122,-0.043000000000000003,0.1293560977,1.1,0.03,1.1004090149
2021-02-02 00:30:00,1.2475,-0.0085,1.2475289576,0.1075,-0.0385,0.11418625140000001,1.1400000000000001,0.03,1.1403946685,1.2475,-0.0085,1.2475289576,0.1075,-0.0385,0.11418625140000001,1.1400000000000001,0.03,1.1403946685
