Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-02 01:00:00,1.3715,-0.0135,1.3715664402,0.12150000000000001,-0.043500000000000004,0.129052315,1.25,0.03,1.2503599482,1.3715,0.006500000000000001,1.3715154028,0.12150000000000001,-0.043500000000000004,0.129052315,1.25,0.05,1.2509996003000001
2021-02-02 01:30:00,1.3495,-0.008,1.3495237123,0.0495,-0.018000000000000002,0.0526711496,1.3,0.01,1.300038461,1.3495,0.012,1.349553352,0.0495,-0.018000000000000002,0.0526711496,1.3,0.03,1.3003461078
2021-02-02 02:00:00,1.3135,-0.0085,1.3135275026,0.0235,-0.0085,0.024989998000000003,1.29,0.0,1.29,1.3135,0.021500000000000002,1.3136759493999999,0.0235,-0.0085,0.024989998000000003,1.29,0.03,1.2903487901
2021-02-02 02:30:00,1.3005,-0.0045000000000000005,1.3005077854,0.0405,-0.0145,0.0430174383,1.26,0.01,1.2600396819,1.3005,0.0155,1.300592365,0.0405,-0.0145,0.0430174383,1.26,0.03,1.2603570923
2021-02-02 03:00:00,1.2690000000000001,-0.012,1.2690567363,0.11900000000000001,-0.042,0.1261942946,1.15,0.03,1.1503912378,1.2690000000000001,-0.012,1.2690567363,0.11900000000000001,-0.042,0.1261942946,1.15,0.03,1.1503912378
2021-02-02 03:30:00,1.27,-0.006,1.2700141731,0.1,-0.036000000000000004,0.10628264200000001,1.17,0.03,1.1703845522,1.27,-0.006,1.2700141731,0.1,-0.036000000000000004,0.10628264200000001,1.17,0.03,1.1703845522
2021-02-02 04:00:00,1.219,-0.0115,1.2190542441,0.199,-0.07150000000000001,0.21145507800000002,1.02,0.06,1.021763182,1.219,-0.0115,1.2190542441,0.199,-0.07150000000000001,0.21145507800000002,1.02,0.06,1.021763182
2021-02-02 04:30:00,1.236,-0.0175,1.2361238813,0.216,-0.0775,0.2294825701,1.02,0.06,1.021763182,1.236,-0.0175,1.2361238813,0.216,-0.0775,0.2294825701,1.02,0.06,1.021763182
2021-02-02 05:00:00,1.209,-0.015,1.2090930485,0.209,-0.075,0.22204954400000002,1.0,0.06,1.0017983829,1.209,-0.015,1.2090930485,0.209,-0.075,0.22204954400000002,1.0,0.06,1.0017983829
2021-02-02 05:30:00,1.187,-0.032,1.1874312612,0.117,-0.042,0.1243100961,1.07,0.01,1.070046728,1.187,-0.022,1.1872038578,0.117,-0.042,0.1243100961,1.07,0.02,1.0701868996
2021-02-02 06:00:00,1.2285,-0.018000000000000002,1.2286318611,0.0785,-0.028,0.08334416600000001,1.15,0.01,1.1500434774000001,1.2185,-0.008,1.2185262615,0.0785,-0.028,0.08334416600000001,1.1400000000000001,0.02,1.1401754251
2021-02-02 06:30:00,1.44,0.48450000000000004,1.5193222996,0.1,-0.035500000000000004,0.1061143251,1.34,0.52,1.4373586887,1.37,-0.3355,1.4104822757,0.1,-0.035500000000000004,0.1061143251,1.27,-0.30000000000000004,1.3049521064
2021-02-02 07:00:00,1.545,0.0995,1.5482006491,0.085,-0.030500000000000003,0.09030642280000001,1.46,0.13,1.4657762449,1.545,0.0995,1.5482006491,0.085,-0.030500000000000003,0.09030642280000001,1.46,0.13,1.4657762449
2021-02-02 07:30:00,1.72,0.433,1.7736654137999999,0.16,-0.057,0.16984993380000002,1.56,0.49,1.6351452535000002,1.67,-0.197,1.6815793172,0.16,-0.057,0.16984993380000002,1.51,-0.14,1.5164761785
2021-02-02 08:00:00,1.778,1.0025,2.0411492474,0.188,-0.0675,0.1997504693,1.5899999999999999,1.07,1.9165072397,1.6280000000000001,-0.7375,1.7872577458,0.188,-0.0675,0.1997504693,1.44,-0.67,1.5882380174000001
2021-02-02 08:30:00,1.7915,0.795,1.9599737881000001,0.18150000000000002,-0.065,0.1927880961,1.6099999999999999,0.86,1.8252944968,1.6715,-0.525,1.7520094891,0.18150000000000002,-0.065,0.1927880961,1.49,-0.46,1.5593909067
2021-02-02 09:00:00,1.774,0.1365,1.7792437298000001,0.20400000000000001,-0.07350000000000001,0.2168369203,1.57,0.21,1.5839823230999999,1.774,0.1365,1.7792437298000001,0.20400000000000001,-0.07350000000000001,0.2168369203,1.57,0.21,1.5839823230999999
2021-02-02 09:30:00,1.8135,0.1335,1.8184071326,0.21350000000000002,-0.0765,0.22679175470000001,1.6,0.21,1.6137224049,1.8135,0.1335,1.8184071326,0.21350000000000002,-0.0765,0.22679175470000001,1.6,0.21,1.6137224049
2021-02-02 10:00:00,1.827,0.1285,1.831513377,0.227,-0.0815,0.241187168,1.6,0.21,1.6137224049,1.827,0.1285,1.831513377,0.227,-0.0815,0.241187168,1.6,0.21,1.6137224049
2021-02-02 10:30:00,1.833,0.126,1.8373255019,0.233,-0.084,0.24767922800000003,1.6,0.21,1.6137224049,1.833,0.126,1.8373255019,0.233,-0.084,0.24767922800000003,1.6,0.21,1.6137224049
2021-02-02 11:00:00,1.8639999999999999,0.122,1.8679882227,0.244,-0.088,0.2593838854,1.62,0.21,1.6335544068,1.8639999999999999,0.122,1.8679882227,0.244,-0.088,0.2593838854,1.62,0.21,1.6335544068
2021-02-02 11:30:00,1.8505,0.127,1.8548528917,0.2305,-0.083,0.244988265,1.62,0.21,1.6335544068,1.8505,0.127,1.8548528917,0.2305,-0.083,0.244988265,1.62,0.21,1.6335544068
2021-02-02 12:00:00,1.8675000000000002,0.122,1.8714807640000002,0.24750000000000003,-0.088,0.2626789866,1.62,0.21,1.6335544068,1.8675000000000002,0.122,1.8714807640000002,0.24750000000000003,-0.088,0.2626789866,1.62,0.21,1.6335544068
2021-02-02 12:30:00,1.8805,0.12350000000000001,1.8845510075,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.6400000000000001,0.21,1.653390456,1.8705,0.12350000000000001,1.8745726180000002,0.24050000000000002,-0.08650000000000001,0.25558266760000004,1.63,0.21,1.6434719347
2021-02-02 13:00:00,1.955,0.122,1.9588029508,0.245,-0.088,0.2603247971,1.71,0.21,1.7228464818,1.945,0.122,1.9488224650000001,0.245,-0.088,0.2603247971,1.7000000000000002,0.21,1.712921481
2021-02-02 13:30:00,1.9500000000000002,0.12350000000000001,1.9539069195,0.24,-0.08650000000000001,0.2551122302,1.71,0.21,1.7228464818,1.94,0.12350000000000001,1.9439270177,0.24,-0.08650000000000001,0.2551122302,1.7000000000000002,0.21,1.712921481
2021-02-02 14:00:00,2.008,0.12,2.0115824616,0.248,-0.09,0.2638257,1.76,0.21,1.7724841325,1.998,0.12,2.0016003597,0.248,-0.09,0.2638257,1.75,0.21,1.7625549637
2021-02-02 14:30:00,2.025,0.48150000000000004,2.0814579626,0.245,-0.08850000000000001,0.2604942418,1.78,0.5700000000000001,1.8690371853,1.955,-0.1985,1.9650514624,0.245,-0.08850000000000001,0.2604942418,1.71,-0.11,1.7135343592
2021-02-02 15:00:00,1.996,0.161,2.002482709,0.246,-0.089,0.2616046636,1.75,0.25,1.7677669530000002,1.986,0.161,1.9925152446,0.246,-0.089,0.2616046636,1.74,0.25,1.7578680269
2021-02-02 15:30:00,1.8980000000000001,0.1105,1.9012138885,0.248,-0.08950000000000001,0.2636555518,1.65,0.2,1.6620770139,1.8980000000000001,0.12050000000000001,1.9018212981,0.248,-0.08950000000000001,0.2636555518,1.65,0.21,1.6633099531000002
2021-02-02 16:00:00,1.9180000000000001,0.1105,1.9211804314,0.248,-0.08950000000000001,0.2636555518,1.67,0.2,1.6819334113000002,1.908,0.12050000000000001,1.9118013103,0.248,-0.08950000000000001,0.2636555518,1.6600000000000001,0.21,1.6732304085
2021-02-02 16:30:00,1.9175,0.1105,1.9206812593,0.24750000000000003,-0.08950000000000001,0.2631852959,1.67,0.2,1.6819334113000002,1.9075000000000002,0.12050000000000001,1.9113023047,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6600000000000001,0.21,1.6732304085
2021-02-02 17:00:00,2.0785,0.15,2.0839055281,0.2485,-0.09,0.2642957624,1.83,0.24,1.8456706098,2.0785,0.15,2.0839055281,0.2485,-0.09,0.2642957624,1.83,0.24,1.8456706098
2021-02-02 17:30:00,2.2155,0.155,2.2209154081,0.23550000000000001,-0.085,0.2503702259,1.98,0.24,1.9944924166,2.2055,0.165,2.2116634577,0.23550000000000001,-0.085,0.2503702259,1.97,0.25,1.9857995871
2021-02-02 18:00:00,2.357,0.5105000000000001,2.4116507313,0.247,-0.08950000000000001,0.2627151499,2.11,0.6000000000000001,2.1936499265,2.287,-0.1595,2.2925551793,0.247,-0.08950000000000001,0.2627151499,2.04,-0.07,2.0412006271
2021-02-02 18:30:00,2.4314999999999998,1.0475,2.6475363076000002,0.2015,-0.07250000000000001,0.2141459782,2.23,1.12,2.4954558702,2.2615,-0.7125,2.3710838239,0.2015,-0.07250000000000001,0.2141459782,2.06,-0.64,2.1571277199
2021-02-02 19:00:00,2.357,0.7205,2.4646641252,0.247,-0.08950000000000001,0.2627151499,2.11,0.81,2.2601327395,2.247,-0.41950000000000004,2.2858235387,0.247,-0.08950000000000001,0.2627151499,2.0,-0.33,2.0270421801
2021-02-02 19:30:00,2.076,0.1145,2.079155177,0.23600000000000002,-0.0855,0.2510104579,1.8399999999999999,0.2,1.8508376482000002,2.076,0.1145,2.079155177,0.23600000000000002,-0.0855,0.2510104579,1.8399999999999999,0.2,1.8508376482000002
2021-02-02 20:00:00,2.048,0.134,2.0523791073,0.23800000000000002,-0.08600000000000001,0.2530612574,1.81,0.22,1.8233211456,2.048,0.134,2.0523791073,0.23800000000000002,-0.08600000000000001,0.2530612574,1.81,0.22,1.8233211456
2021-02-02 20:30:00,1.9615,0.133,1.9660038784,0.24150000000000002,-0.08700000000000001,0.2566929099,1.72,0.22,1.7340126874,1.9615,0.123,1.9653527037,0.24150000000000002,-0.08700000000000001,0.2566929099,1.72,0.21,1.7327723450999999
2021-02-02 21:00:00,1.8820000000000001,0.1825,1.8908279271000001,0.242,-0.08750000000000001,0.2573329555,1.6400000000000001,0.27,1.6620770139,1.8719999999999999,0.0625,1.8730430454,0.242,-0.08750000000000001,0.2573329555,1.63,0.15,1.63688729
2021-02-02 21:30:00,1.704,0.3015,1.7304676391,0.244,-0.08850000000000001,0.2595539443,1.46,0.39,1.5111915828,1.674,-0.1285,1.6789247303,0.244,-0.08850000000000001,0.2595539443,1.43,-0.04,1.4305593312
2021-02-02 22:00:00,1.5525,0.026000000000000002,1.5527176981,0.2325,-0.084,0.2472089197,1.32,0.11,1.3245754037,1.5525,0.026000000000000002,1.5527176981,0.2325,-0.084,0.2472089197,1.32,0.11,1.3245754037
2021-02-02 22:30:00,1.428,0.015,1.4280787793,0.20800000000000002,-0.075,0.2211085706,1.22,0.09,1.2233151679,1.428,0.015,1.4280787793,0.20800000000000002,-0.075,0.2211085706,1.22,0.09,1.2233151679
2021-02-02 23:00:00,1.3385,-0.0015,1.3385008405,0.1985,-0.07150000000000001,0.21098459660000002,1.1400000000000001,0.07,1.1421471009,1.3385,-0.0015,1.3385008405,0.1985,-0.07150000000000001,0.21098459660000002,1.1400000000000001,0.07,1.1421471009
2021-02-02 23:30:00,1.2165,-0.0005,1.2165001028,0.1965,-0.07050000000000001,0.2087642211,1.02,0.07,1.0223991393,1.2165,-0.0005,1.2165001028,0.1965,-0.07050000000000001,0.2087642211,1.02,0.07,1.0223991393
2021-02-03 00:00:00,1.16,-0.007500000000000001,1.1600242454,0.16,-0.0575,0.1700183814,1.0,0.05,1.0012492197,1.15,0.0025,1.1500027174,0.16,-0.0575,0.1700183814,0.99,0.06,0.9918165153
2021-02-03 00:30:00,1.1855,-0.009000000000000001,1.1855341623,0.1655,-0.059000000000000004,0.1757021628,1.02,0.05,1.0212247549,1.1855,0.001,1.1855004218,0.1655,-0.059000000000000004,0.1757021628,1.02,0.06,1.021763182
2021-02-03 01:00:00,1.3425,0.0565,1.3436883939,0.12250000000000001,-0.043500000000000004,0.1299942306,1.22,0.1,1.2240914998,1.3325,-0.0335,1.3329210404,0.12250000000000001,-0.043500000000000004,0.1299942306,1.21,0.01,1.2100413215999999
2021-02-03 01:30:00,1.326,0.14400000000000002,1.3337960864,0.156,-0.056,0.1657467948,1.17,0.2,1.1869709348,1.296,-0.136,1.3031162649999999,0.156,-0.056,0.1657467948,1.1400000000000001,-0.08,1.1428035702
2021-02-03 02:00:00,1.28,-0.006,1.2800140624,0.13,-0.046,0.1378985134,1.15,0.04,1.1506954419,1.27,0.004,1.2700062992,0.13,-0.046,0.1378985134,1.1400000000000001,0.05,1.1410959644
2021-02-03 02:30:00,1.2445,-0.0035,1.2445049216,0.0945,-0.0335,0.10026215640000001,1.15,0.03,1.1503912378,1.2345,0.0165,1.2346102624,0.0945,-0.0335,0.10026215640000001,1.1400000000000001,0.05,1.1410959644
2021-02-03 03:00:00,1.2145000000000001,-0.0035,1.2145050432,0.0945,-0.0335,0.10026215640000001,1.12,0.03,1.1204017137,1.2145000000000001,0.0165,1.214612078,0.0945,-0.0335,0.10026215640000001,1.12,0.05,1.1211155159
2021-02-03 03:30:00,1.1725,-0.009000000000000001,1.1725345411,0.052500000000000005,-0.019,0.0558323383,1.12,0.01,1.120044642,1.1725,0.001,1.1725004264,0.052500000000000005,-0.019,0.0558323383,1.12,0.02,1.1201785572
2021-02-03 04:00:00,1.152,-0.021500000000000002,1.1522006119000001,0.032,-0.0115,0.0340036763,1.12,-0.01,1.120044642,1.152,-0.0115,1.1520573987,0.032,-0.0115,0.0340036763,1.12,0.0,1.12
2021-02-03 04:30:00,1.123,-0.022,1.1232154735,0.033,-0.012,0.0351140997,1.09,-0.01,1.0900458706,1.113,-0.012,1.1130646881,0.033,-0.012,0.0351140997,1.08,0.0,1.08
2021-02-03 05:00:00,1.1095,-0.0475,1.1105163214,0.0195,-0.007500000000000001,0.0208925824,1.09,-0.04,1.090733698,1.0995,-0.0375,1.1001393094,0.0195,-0.007500000000000001,0.0208925824,1.08,-0.03,1.0804165863
2021-02-03 05:30:00,1.1285,-0.007,1.12852171,0.018500000000000003,-0.007,0.0197800404,1.11,0.0,1.11,1.1285,-0.037,1.1291063945,0.018500000000000003,-0.007,0.0197800404,1.11,-0.03,1.1104053314
2021-02-03 06:00:00,1.192,-0.008,1.1920268453,0.022,-0.008,0.0234093998,1.17,0.0,1.17,1.192,0.012,1.1920604012,0.022,-0.008,0.0234093998,1.17,0.02,1.1701709277
2021-02-03 06:30:00,1.413,0.085,1.4155543084,0.013000000000000001,-0.005,0.0139283883,1.4,0.09,1.4028898745,1.413,0.095,1.416189959,0.013000000000000001,-0.005,0.0139283883,1.4,0.1,1.4035668848
2021-02-03 07:00:00,1.5470000000000002,0.11,1.5509058643,0.027,-0.01,0.0287923601,1.52,0.12,1.5247294841999999,1.537,0.11,1.540931212,0.027,-0.01,0.0287923601,1.51,0.12,1.5147607072
2021-02-03 07:30:00,1.678,0.27,1.6995834784000001,0.028,-0.01,0.029732137500000002,1.65,0.28,1.6735889579,1.6480000000000001,-0.04,1.6484853654,0.028,-0.01,0.029732137500000002,1.62,-0.03,1.620277754
2021-02-03 08:00:00,1.7385000000000002,0.1565,1.7455298622000002,0.0085,-0.0035,0.0091923882,1.73,0.16,1.7373830896,1.7285,0.1565,1.7355703673,0.0085,-0.0035,0.0091923882,1.72,0.16,1.7274258305
2021-02-03 08:30:00,1.732,0.1585,1.739237261,0.002,-0.0015,0.0025,1.73,0.16,1.7373830896,1.722,0.1585,1.7292791128,0.002,-0.0015,0.0025,1.72,0.16,1.7274258305
2021-02-03 09:00:00,1.7755,0.1575,1.7824720194,0.0055000000000000005,-0.0025,0.006041523,1.77,0.16,1.7772169253999999,1.7755,0.1575,1.7824720194,0.0055000000000000005,-0.0025,0.006041523,1.77,0.16,1.7772169253999999
2021-02-03 09:30:00,1.795,0.158,1.8019403431,0.005,-0.002,0.0053851648,1.79,0.16,1.7971366114,1.795,0.158,1.8019403431,0.005,-0.002,0.0053851648,1.79,0.16,1.7971366114
2021-02-03 10:00:00,1.746,0.148,1.7522613960000002,0.006,-0.002,0.0063245553000000005,1.74,0.15,1.7464535493,1.746,0.158,1.753134336,0.006,-0.002,0.0063245553000000005,1.74,0.16,1.7473408368
2021-02-03 10:30:00,1.7505000000000002,0.14750000000000002,1.7567033045,0.0105,-0.0025,0.0107935166,1.74,0.15,1.7464535493,1.7505000000000002,0.1575,1.7575711934,0.0105,-0.0025,0.0107935166,1.74,0.16,1.7473408368
2021-02-03 11:00:00,1.7285,0.14750000000000002,1.7347819748000002,0.0085,-0.0025,0.0088600226,1.72,0.15,1.7265283085,1.7285,0.1575,1.7356608252,0.0085,-0.0025,0.0088600226,1.72,0.16,1.7274258305
2021-02-03 11:30:00,1.6915,0.14450000000000002,1.6976608908,0.021500000000000002,-0.0055000000000000005,0.022192341,1.67,0.15,1.6767229944,1.6915,0.1545,1.6985412859,0.021500000000000002,-0.0055000000000000005,0.022192341,1.67,0.16,1.677647162
2021-02-03 12:00:00,1.7000000000000002,0.14850000000000002,1.70647363,0.04,-0.0115,0.0416203075,1.6600000000000001,0.16,1.6676930173,1.69,0.14850000000000002,1.6965117889,0.04,-0.0115,0.0416203075,1.65,0.16,1.6577394246
2021-02-03 12:30:00,1.762,0.1375,1.7673568542,0.07200000000000001,-0.022500000000000003,0.07543374580000001,1.69,0.16,1.6975570683,1.762,0.1375,1.7673568542,0.07200000000000001,-0.022500000000000003,0.07543374580000001,1.69,0.16,1.6975570683
2021-02-03 13:00:00,1.7785000000000002,0.13,1.7832448654,0.08850000000000001,-0.03,0.09344650880000001,1.69,0.16,1.6975570683,1.7685,0.15,1.7748499232000001,0.08850000000000001,-0.03,0.09344650880000001,1.6800000000000002,0.18,1.6896153408
2021-02-03 13:30:00,1.6585,0.17350000000000002,1.6675504490000002,0.0585,-0.0165,0.060782398800000005,1.6,0.19,1.6112417572000002,1.6485,0.10350000000000001,1.6517458944999999,0.0585,-0.0165,0.060782398800000005,1.5899999999999999,0.12,1.5945218719
2021-02-03 14:00:00,1.662,0.176,1.6712929127,0.10200000000000001,-0.034,0.1075174404,1.56,0.21,1.5740711547,1.6520000000000001,0.08600000000000001,1.6542369842,0.10200000000000001,-0.034,0.1075174404,1.55,0.12,1.5546382215999999
2021-02-03 14:30:00,1.537,0.0985,1.5401529956000002,0.097,-0.0315,0.1019865187,1.44,0.13,1.4458561478,1.537,0.0985,1.5401529956000002,0.097,-0.0315,0.1019865187,1.44,0.13,1.4458561478
2021-02-03 15:00:00,1.589,0.105,1.5924653842,0.079,-0.025,0.0828613299,1.51,0.13,1.5155856954,1.589,0.105,1.5924653842,0.079,-0.025,0.0828613299,1.51,0.13,1.5155856954
2021-02-03 15:30:00,1.6179999999999999,0.1085,1.6216338212,0.068,-0.021500000000000002,0.0713179501,1.55,0.13,1.5554420594,1.608,0.1085,1.6116563685,0.068,-0.021500000000000002,0.0713179501,1.54,0.13,1.5454772726
2021-02-03 16:00:00,1.67,0.14200000000000002,1.6760262528,0.11,-0.038,0.11637869220000001,1.56,0.18,1.5703502794,1.67,0.14200000000000002,1.6760262528,0.11,-0.038,0.11637869220000001,1.56,0.18,1.5703502794
2021-02-03 16:30:00,1.6520000000000001,0.11750000000000001,1.6561733755999999,0.092,-0.0325,0.0975717685,1.56,0.15,1.5671949464,1.6520000000000001,0.1275,1.6569128674,0.092,-0.0325,0.0975717685,1.56,0.16,1.5681836627
2021-02-03 17:00:00,1.893,0.42050000000000004,1.9391413693000001,0.083,-0.029500000000000002,0.0880866051,1.81,0.45,1.8651005335000002,1.843,-0.1495,1.8490536093,0.083,-0.029500000000000002,0.0880866051,1.76,-0.12,1.7640861657
2021-02-03 17:30:00,2.0695,0.168,2.0763078409,0.08950000000000001,-0.032,0.0950486717,1.98,0.2,1.9900753755,2.0695,0.168,2.0763078409,0.08950000000000001,-0.032,0.0950486717,1.98,0.2,1.9900753755
2021-02-03 18:00:00,2.2465,0.176,2.2533837334,0.0665,-0.024,0.0706983027,2.18,0.2,2.1891550882,2.2365,0.176,2.2434144178,0.0665,-0.024,0.0706983027,2.17,0.2,2.1791970999
2021-02-03 18:30:00,2.268,0.169,2.2742878006,0.088,-0.031,0.0933005895,2.18,0.2,2.1891550882,2.258,0.169,2.2643155699,0.088,-0.031,0.0933005895,2.17,0.2,2.1791970999
2021-02-03 19:00:00,2.2245,0.137,2.2287147081,0.0645,-0.023,0.0684780987,2.16,0.16,2.1659178193,2.2145,0.147,2.2193736166,0.0645,-0.023,0.0684780987,2.15,0.17,2.1567104581
2021-02-03 19:30:00,2.015,0.097,2.0173333884,0.035,-0.013000000000000001,0.0373363094,1.98,0.11,1.9830532015000002,2.005,0.107,2.0078530823,0.035,-0.013000000000000001,0.0373363094,1.97,0.12,1.9736514383000001
2021-02-03 20:00:00,2.0185,0.1395,2.0233147308,0.0285,-0.0105,0.0303726851,1.99,0.15,1.9956452591,2.0185,0.1395,2.0233147308,0.0285,-0.0105,0.0303726851,1.99,0.15,1.9956452591
2021-02-03 20:30:00,1.944,0.1375,1.948856652,0.034,-0.0125,0.0362249914,1.9100000000000001,0.15,1.9158809984,1.9340000000000002,0.1375,1.9388817009000001,0.034,-0.0125,0.0362249914,1.9,0.15,1.9059118553
2021-02-03 21:00:00,1.8585,0.1855,1.8677345904,0.0685,-0.0245,0.0727495704,1.79,0.21,1.8022763384,1.8485,0.0455,1.8490598963,0.0685,-0.0245,0.0727495704,1.78,0.07,1.7813758727
2021-02-03 21:30:00,1.6755,0.093,1.6780790357000002,0.0755,-0.027,0.0801826041,1.6,0.12,1.6044936896,1.6755,0.093,1.6780790357000002,0.0755,-0.027,0.0801826041,1.6,0.12,1.6044936896
2021-02-03 22:00:00,1.5175,0.1385,1.5238072384999999,0.08750000000000001,-0.0315,0.09299731180000001,1.43,0.17,1.4400694428,1.4975,-0.0915,1.5002928048,0.08750000000000001,-0.0315,0.09299731180000001,1.4100000000000001,-0.06,1.4112760184
2021-02-03 22:30:00,1.4020000000000001,-0.0025,1.402002229,0.092,-0.0325,0.0975717685,1.31,0.03,1.3103434664,1.4020000000000001,0.007500000000000001,1.4020200605,0.092,-0.0325,0.0975717685,1.31,0.04,1.3106105447
2021-02-03 23:00:00,1.2955,-0.011,1.2955466993,0.1155,-0.041,0.12256120920000001,1.18,0.03,1.1803812943,1.2955,-0.001,1.295500386,0.1155,-0.041,0.12256120920000001,1.18,0.04,1.1806777715
2021-02-03 23:30:00,1.2405,-0.0125,1.240562977,0.12050000000000001,-0.0425,0.1277751932,1.12,0.03,1.1204017137,1.2405,-0.0025,1.2405025191,0.12050000000000001,-0.0425,0.1277751932,1.12,0.04,1.1207140581
2021-02-04 00:00:00,1.129,-0.0085,1.1290319969,0.109,-0.0385,0.1155995242,1.02,0.03,1.0204410811,1.129,0.0015,1.1290009965,0.109,-0.0385,0.1155995242,1.02,0.04,1.0207840124
2021-02-04 00:30:00,1.1835,-0.01,1.1835422468,0.1135,-0.04,0.1203422204,1.07,0.03,1.0704204781,1.1835,0.0,1.1835,0.1135,-0.04,0.1203422204,1.07,0.04,1.0707474025
2021-02-04 01:00:00,1.3375,0.48150000000000004,1.4215303373000001,0.1375,-0.0485,0.1458029492,1.2,0.53,1.3118307818,1.2575,-0.48850000000000005,1.3490509627,0.1375,-0.0485,0.1458029492,1.12,-0.44,1.2033287165
2021-02-04 01:30:00,1.3415,0.8095,1.5668160389999999,0.14150000000000001,-0.0505,0.1502414723,1.2,0.86,1.4763468427,1.2015,-0.8705,1.4837022949,0.14150000000000001,-0.0505,0.1502414723,1.06,-0.8200000000000001,1.3401492454000001
2021-02-04 02:00:00,1.286,0.8115,1.5206341605,0.136,-0.0485,0.1443892309,1.15,0.86,1.4360013928,1.156,-0.8685,1.445900498,0.136,-0.0485,0.1443892309,1.02,-0.8200000000000001,1.3087398519
2021-02-04 02:30:00,1.266,0.808,1.501872165,0.146,-0.052000000000000005,0.1549838701,1.12,0.86,1.4120906486,1.1360000000000001,-0.872,1.4320893827,0.146,-0.052000000000000005,0.1549838701,0.99,-0.8200000000000001,1.2854960132
2021-02-04 03:00:00,1.241,0.81,1.4819517536,0.14100000000000001,-0.05,0.14960280750000002,1.1,0.86,1.3962807741,1.111,-0.87,1.4111063036,0.14100000000000001,-0.05,0.14960280750000002,0.97,-0.8200000000000001,1.2701574706
2021-02-04 03:30:00,1.2145000000000001,0.7995,1.4540324962,0.1145,-0.0405,0.1214516365,1.1,0.84,1.3840520221000001,1.0845,-0.8805000000000001,1.3969325324000001,0.1145,-0.0405,0.1214516365,0.97,-0.84,1.2831601615000001
2021-02-04 04:00:00,1.1345,0.23950000000000002,1.15950442,0.1145,-0.0405,0.1214516365,1.02,0.28,1.0577334258,1.0845,-0.3305,1.1337418136,0.1145,-0.0405,0.1214516365,0.97,-0.29,1.0124228366
2021-02-04 04:30:00,1.107,-0.048,1.1080401617,0.107,-0.038,0.113547347,1.0,-0.01,1.0000499988,1.107,-0.048,1.1080401617,0.107,-0.038,0.113547347,1.0,-0.01,1.0000499988
2021-02-04 05:00:00,1.096,-0.0475,1.0970288282,0.106,-0.0375,0.1124377606,0.99,-0.01,0.9900505038,1.096,-0.0475,1.0970288282,0.106,-0.0375,0.1124377606,0.99,-0.01,0.9900505038
2021-02-04 05:30:00,1.1675,-0.0145,1.1675900394,0.0975,-0.0345,0.1034238851,1.07,0.02,1.0701868996,1.1675,-0.0145,1.1675900394,0.0975,-0.0345,0.1034238851,1.07,0.02,1.0701868996
2021-02-04 06:00:00,1.251,0.1545,1.2605043633,0.07100000000000001,-0.025500000000000002,0.0754403738,1.18,0.18,1.1936498649,1.231,-0.10550000000000001,1.2355125455,0.07100000000000001,-0.025500000000000002,0.0754403738,1.16,-0.08,1.1627553483
2021-02-04 06:30:00,1.467,0.0925,1.4699133478,0.077,-0.0275,0.0817633781,1.3900000000000001,0.12,1.3951702405,1.467,0.10250000000000001,1.4705765026,0.077,-0.0275,0.0817633781,1.3900000000000001,0.13,1.396065901
2021-02-04 07:00:00,1.585,0.133,1.590570338,0.075,-0.027,0.0797119815,1.51,0.16,1.5184531603,1.585,0.133,1.590570338,0.075,-0.027,0.0797119815,1.51,0.16,1.5184531603
2021-02-04 07:30:00,1.7635,0.7575000000000001,1.9193067759,0.0635,-0.022500000000000003,0.0673683902,1.7000000000000002,0.78,1.8704010265000002,1.6535000000000002,-0.4625,1.7169649094000001,0.0635,-0.022500000000000003,0.0673683902,1.5899999999999999,-0.44,1.6497575579000001
2021-02-04 08:00:00,1.8785,1.0255,2.140189828,0.0685,-0.0245,0.0727495704,1.81,1.05,2.092510454,1.7285,-0.7045,1.8665563211,0.0685,-0.0245,0.0727495704,1.6600000000000001,-0.68,1.7938784797
2021-02-04 08:30:00,1.8325,1.0205,2.0974929082,0.0825,-0.029500000000000002,0.0876156379,1.75,1.05,2.0408331632,1.6724999999999999,-0.7095,1.8167681469999999,0.0825,-0.029500000000000002,0.0876156379,1.5899999999999999,-0.68,1.7293062193000002
2021-02-04 09:00:00,1.8955000000000002,1.023,2.1539380794,0.0755,-0.027,0.0801826041,1.82,1.05,2.1011663428,1.7455,-0.707,1.8832469965,0.0755,-0.027,0.0801826041,1.67,-0.68,1.8031361568
2021-02-04 09:30:00,1.9115000000000002,1.0045,2.159363911,0.07150000000000001,-0.025500000000000002,0.0759111323,1.8399999999999999,1.03,2.1086725682,1.7615,-0.7255,1.9050544612,0.07150000000000001,-0.025500000000000002,0.0759111323,1.69,-0.7000000000000001,1.8292348127
2021-02-04 10:00:00,1.879,1.0055,2.1311197174,0.069,-0.0245,0.07322055720000001,1.81,1.03,2.0825465181,1.7189999999999999,-0.7245,1.8654386213,0.069,-0.0245,0.07322055720000001,1.65,-0.7000000000000001,1.7923448329
2021-02-04 10:30:00,1.8725,0.9845,2.1155369295,0.0425,-0.0155,0.045238258100000005,1.83,1.0,2.08540164,1.7125,-0.7555000000000001,1.8717469113,0.0425,-0.0155,0.045238258100000005,1.67,-0.74,1.8266088799
2021-02-04 11:00:00,1.911,0.9815,2.1483163757,0.051000000000000004,-0.018500000000000003,0.0542517281,1.8599999999999999,1.0,2.1117765033,1.751,-0.7585000000000001,1.9082251571,0.051000000000000004,-0.018500000000000003,0.0542517281,1.7000000000000002,-0.74,1.8540765896
2021-02-04 11:30:00,1.8245,0.969,2.0658560574,0.0345,-0.011,0.0362111861,1.79,0.98,2.0407106605,1.6745,-0.751,1.8351978776000002,0.0345,-0.011,0.0362111861,1.6400000000000001,-0.74,1.7992220541
2021-02-04 12:00:00,1.8559999999999999,0.9745,2.0962791441,0.016,-0.0055000000000000005,0.0169189243,1.8399999999999999,0.98,2.0847062143,1.6960000000000002,-0.7555000000000001,1.8566626646,0.016,-0.0055000000000000005,0.0169189243,1.6800000000000002,-0.75,1.8398097728
2021-02-04 12:30:00,1.9020000000000001,0.9735,2.1366577288,0.022,-0.006500000000000001,0.0229401395,1.88,0.98,2.1200943375,1.742,-0.7565000000000001,1.8991725172,0.022,-0.006500000000000001,0.0229401395,1.72,-0.75,1.8764061394
2021-02-04 13:00:00,1.8465,0.976,2.088573257,0.0165,-0.004,0.0169779268,1.83,0.98,2.0758853533,1.6865,-0.744,1.8433171865,0.0165,-0.004,0.0169779268,1.67,-0.74,1.8266088799
2021-02-04 13:30:00,1.7205,0.716,1.8635386366,0.0205,-0.004,0.0208865986,1.7000000000000002,0.72,1.8461852561,1.6205,-0.47400000000000003,1.6884005005,0.0205,-0.004,0.0208865986,1.6,-0.47000000000000003,1.6676030703
2021-02-04 14:00:00,1.641,0.117,1.6451656452,0.011,-0.003,0.0114017543,1.63,0.12,1.634411209,1.631,0.117,1.6351911203,0.011,-0.003,0.0114017543,1.62,0.12,1.6244383645
2021-02-04 14:30:00,1.6375000000000002,0.117,1.6416745262,0.007500000000000001,-0.003,0.0080777472,1.63,0.12,1.634411209,1.6275,0.117,1.6317001103000002,0.007500000000000001,-0.003,0.0080777472,1.62,0.12,1.6244383645
2021-02-04 15:00:00,1.637,0.1165,1.6411402285999999,0.007,-0.0035,0.0078262379,1.63,0.12,1.634411209,1.627,0.1165,1.6311656108,0.007,-0.0035,0.0078262379,1.62,0.12,1.6244383645
2021-02-04 15:30:00,1.6724999999999999,0.11850000000000001,1.6766927268,0.0025,-0.0015,0.0029154759,1.67,0.12,1.6743058263,1.6724999999999999,0.11850000000000001,1.6766927268,0.0025,-0.0015,0.0029154759,1.67,0.12,1.6743058263
2021-02-04 16:00:00,1.6355,0.11800000000000001,1.6397512769,0.0055000000000000005,-0.002,0.00585235,1.63,0.12,1.634411209,1.6255000000000002,0.11800000000000001,1.6297773621,0.0055000000000000005,-0.002,0.00585235,1.62,0.12,1.6244383645
2021-02-04 16:30:00,1.6015000000000001,0.1155,1.6056595218,0.0115,-0.0045000000000000005,0.012349089,1.5899999999999999,0.12,1.5945218719,1.5915,0.1155,1.5956855893,0.0115,-0.0045000000000000005,0.012349089,1.58,0.12,1.5845504094
2021-02-04 17:00:00,1.7930000000000001,0.11800000000000001,1.7968786826,0.003,-0.002,0.0036055513000000003,1.79,0.12,1.7940178371000002,1.7930000000000001,0.11800000000000001,1.7968786826,0.003,-0.002,0.0036055513000000003,1.79,0.12,1.7940178371000002
2021-02-04 17:30:00,1.9615,0.4655,2.0159792906,0.0115,-0.0045000000000000005,0.012349089,1.9500000000000002,0.47000000000000003,2.0058414693,1.8915000000000002,-0.1945,1.9014737705,0.0115,-0.0045000000000000005,0.012349089,1.88,-0.19,1.8895766722
2021-02-04 18:00:00,2.0555,0.1545,2.061298256,0.0155,-0.0055000000000000005,0.0164468842,2.04,0.16,2.04626489,2.0455,0.1545,2.051326522,0.0155,-0.0055000000000000005,0.0164468842,2.03,0.16,2.0362956563
2021-02-04 18:30:00,2.0765,0.1375,2.0810474526,0.006500000000000001,-0.0025,0.0069641941,2.07,0.14,2.074728898,2.0765,0.1575,2.0824645255,0.006500000000000001,-0.0025,0.0069641941,2.07,0.16,2.0761743665
2021-02-04 19:00:00,2.0125,0.1385,2.0172601468,0.0025,-0.0015,0.0029154759,2.01,0.14,2.0148697228,2.0125,0.1385,2.0172601468,0.0025,-0.0015,0.0029154759,2.01,0.14,2.0148697228
2021-02-04 19:30:00,1.843,0.0785,1.8446710411,0.003,-0.0015,0.0033541020000000003,1.8399999999999999,0.08,1.8417383093000002,1.833,0.08850000000000001,1.835135213,0.003,-0.0015,0.0033541020000000003,1.83,0.09,1.8322117782
2021-02-04 20:00:00,1.8405,0.1095,1.8437544576,0.0005,-0.0005,0.0007071068,1.8399999999999999,0.11,1.8432851109000001,1.8305,0.11950000000000001,1.8343964948,0.0005,-0.0005,0.0007071068,1.83,0.12,1.8339302059
2021-02-04 20:30:00,1.75,0.08,1.7518276171,0.0,0.0,0.0,1.75,0.08,1.7518276171,1.75,0.09,1.7523127575,0.0,0.0,0.0,1.75,0.09,1.7523127575
2021-02-04 21:00:00,1.713,0.0785,1.7147977286,0.003,-0.0015,0.0033541020000000003,1.71,0.08,1.7118703222,1.703,0.08850000000000001,1.7052979945,0.003,-0.0015,0.0033541020000000003,1.7000000000000002,0.09,1.7023806860000001
2021-02-04 21:30:00,1.5735000000000001,0.078,1.5754320836,0.0035,-0.002,0.0040311289,1.57,0.08,1.5720368952000001,1.5735000000000001,0.088,1.5759588351,0.0035,-0.002,0.0040311289,1.57,0.09,1.5725775021000001
2021-02-04 22:00:00,1.375,0.0375,1.3755112686,0.005,-0.0025,0.005590169900000001,1.37,0.04,1.3705838172,1.365,-0.052500000000000005,1.3660092423,0.005,-0.0025,0.005590169900000001,1.3599999999999999,-0.05,1.3609188073
2021-02-04 22:30:00,1.2815,-0.011,1.2815472094,0.0015,-0.001,0.0018027756000000002,1.28,-0.01,1.2800390619,1.2815,-0.011,1.2815472094,0.0015,-0.001,0.0018027756000000002,1.28,-0.01,1.2800390619
2021-02-04 23:00:00,1.1915,-0.011,1.1915507753,0.0015,-0.001,0.0018027756000000002,1.19,-0.01,1.1900420161,1.1915,-0.011,1.1915507753,0.0015,-0.001,0.0018027756000000002,1.19,-0.01,1.1900420161
2021-02-04 23:30:00,1.125,-0.012,1.1250639982,0.005,-0.002,0.0053851648,1.12,-0.01,1.120044642,1.135,-0.012,1.1350634344000001,0.005,-0.002,0.0053851648,1.13,-0.01,1.1300442469
2021-02-05 00:00:00,1.0485,-0.017,1.0486378069,0.018500000000000003,-0.007,0.0197800404,1.03,-0.01,1.0300485425,1.0485,-0.017,1.0486378069,0.018500000000000003,-0.007,0.0197800404,1.03,-0.01,1.0300485425
2021-02-05 00:30:00,1.086,-0.0195,1.086175055,0.026000000000000002,-0.0095,0.0276812211,1.06,-0.01,1.0600471688,1.086,-0.0195,1.086175055,0.026000000000000002,-0.0095,0.0276812211,1.06,-0.01,1.0600471688
2021-02-05 01:00:00,1.181,-0.021,1.1811866914,0.031,-0.011,0.0328937684,1.15,-0.01,1.1500434774000001,1.181,-0.021,1.1811866914,0.031,-0.011,0.0328937684,1.15,-0.01,1.1500434774000001
2021-02-05 01:30:00,1.2,-0.028,1.2003266222,0.05,-0.018000000000000002,0.053141321000000005,1.15,-0.01,1.1500434774000001,1.2,-0.008,1.2000266663999999,0.05,-0.018000000000000002,0.053141321000000005,1.15,0.01,1.1500434774000001
2021-02-05 02:00:00,1.1575,-0.02,1.1576727733,0.0275,-0.01,0.0292617498,1.13,-0.01,1.1300442469,1.1575,-0.02,1.1576727733,0.0275,-0.01,0.0292617498,1.13,-0.01,1.1300442469
2021-02-05 02:30:00,1.098,-0.053500000000000006,1.0993026198,0.038,-0.0135,0.0403267901,1.06,-0.04,1.0607544485,1.098,-0.0335,1.0985109239,0.038,-0.0135,0.0403267901,1.06,-0.02,1.0601886625
2021-02-05 03:00:00,1.0655000000000001,-0.052500000000000005,1.0667926228,0.035500000000000004,-0.0125,0.037636418500000005,1.03,-0.04,1.0307764064,1.0755,-0.0325,1.0759909386,0.035500000000000004,-0.0125,0.037636418500000005,1.04,-0.02,1.0401922899
2021-02-05 03:30:00,1.033,-0.052000000000000005,1.0343079812,0.033,-0.012,0.0351140997,1.0,-0.04,1.0007996803,1.033,-0.032,1.0334955249,0.033,-0.012,0.0351140997,1.0,-0.02,1.00019998
2021-02-05 04:00:00,1.025,-0.036000000000000004,1.0256320003,0.045,-0.016,0.0477598157,0.98,-0.02,0.9802040604000001,1.025,-0.036000000000000004,1.0256320003,0.045,-0.016,0.0477598157,0.98,-0.02,0.9802040604000001
2021-02-05 04:30:00,1.0195,-0.034,1.020066787,0.0395,-0.014,0.041907636500000005,0.98,-0.02,0.9802040604000001,1.0195,-0.034,1.020066787,0.0395,-0.014,0.041907636500000005,0.98,-0.02,0.9802040604000001
2021-02-05 05:00:00,1.005,-0.036000000000000004,1.0056445694,0.045,-0.016,0.0477598157,0.96,-0.02,0.9602083107,1.005,-0.036000000000000004,1.0056445694,0.045,-0.016,0.0477598157,0.96,-0.02,0.9602083107
2021-02-05 05:30:00,1.022,-0.042,1.0228626496,0.062,-0.022,0.0657875368,0.96,-0.02,0.9602083107,1.022,-0.032,1.0225008557,0.062,-0.022,0.0657875368,0.96,-0.01,0.9600520819
2021-02-05 06:00:00,1.0805,-0.022,1.0807239472,0.09050000000000001,-0.032,0.09599088500000001,0.99,0.01,0.9900505038,1.0805,-0.012,1.0805666338,0.09050000000000001,-0.032,0.09599088500000001,0.99,0.02,0.9902019996
2021-02-05 06:30:00,1.252,0.0275,1.2523019804,0.092,-0.0325,0.0975717685,1.16,0.06,1.1615506877,1.262,0.0375,1.2625570284,0.092,-0.0325,0.0975717685,1.17,0.07,1.1720921465
2021-02-05 07:00:00,1.3955,0.2725,1.4218567087,0.10550000000000001,-0.0375,0.11196651290000001,1.29,0.31,1.3267252918,1.3655,-0.11750000000000001,1.3705460591,0.10550000000000001,-0.0375,0.11196651290000001,1.26,-0.08,1.2625371282
2021-02-05 07:30:00,1.5125000000000002,0.09050000000000001,1.5152051015999999,0.0825,-0.029500000000000002,0.0876156379,1.43,0.12,1.4350261322,1.5125000000000002,0.09050000000000001,1.5152051015999999,0.0825,-0.029500000000000002,0.0876156379,1.43,0.12,1.4350261322
2021-02-05 08:00:00,1.621,0.10450000000000001,1.6243648759,0.101,-0.035500000000000004,0.10705722770000001,1.52,0.14,1.5264337522,1.621,0.10450000000000001,1.6243648759,0.101,-0.035500000000000004,0.10705722770000001,1.52,0.14,1.5264337522
2021-02-05 08:30:00,1.6165,0.106,1.6199716819,0.0965,-0.034,0.10231446620000001,1.52,0.14,1.5264337522,1.6165,0.106,1.6199716819,0.0965,-0.034,0.10231446620000001,1.52,0.14,1.5264337522
2021-02-05 09:00:00,1.6475,0.089,1.6499021941,0.08750000000000001,-0.031,0.0928291441,1.56,0.12,1.5646085772,1.6375000000000002,0.099,1.6404899420999999,0.08750000000000001,-0.031,0.0928291441,1.55,0.13,1.5554420594
2021-02-05 09:30:00,1.663,0.10300000000000001,1.6661866642,0.133,-0.047,0.1410602708,1.53,0.15,1.537335357,1.663,0.10300000000000001,1.6661866642,0.133,-0.047,0.1410602708,1.53,0.15,1.537335357
2021-02-05 10:00:00,1.6684999999999999,0.125,1.6731757977,0.1285,-0.045,0.13615157,1.54,0.17,1.5493547044,1.6684999999999999,0.125,1.6731757977,0.1285,-0.045,0.13615157,1.54,0.17,1.5493547044
2021-02-05 10:30:00,1.6280000000000001,0.122,1.6325648531999999,0.148,-0.048,0.1555892027,1.48,0.17,1.4897315194,1.6280000000000001,0.122,1.6325648531999999,0.148,-0.048,0.1555892027,1.48,0.17,1.4897315194
2021-02-05 11:00:00,1.603,0.138,1.608929147,0.10300000000000001,-0.032,0.10785638600000001,1.5,0.17,1.5096025967,1.603,0.138,1.608929147,0.10300000000000001,-0.032,0.10785638600000001,1.5,0.17,1.5096025967
2021-02-05 11:30:00,1.597,0.0835,1.5991814312,0.077,-0.026500000000000003,0.0814324874,1.52,0.11,1.5239750654000002,1.597,0.0935,1.5997347436,0.077,-0.026500000000000003,0.0814324874,1.52,0.12,1.5247294841999999
2021-02-05 12:00:00,1.6245,0.08700000000000001,1.6268279719,0.0645,-0.023,0.0684780987,1.56,0.11,1.5638733964,1.6245,0.097,1.6273933913,0.0645,-0.023,0.0684780987,1.56,0.12,1.5646085772
2021-02-05 12:30:00,1.615,0.7885000000000001,1.7972081822,0.035,-0.0115,0.036840874,1.58,0.8,1.7709884246,1.495,-0.6415000000000001,1.6268212102000001,0.035,-0.0115,0.036840874,1.46,-0.63,1.5901257812
2021-02-05 13:00:00,1.6605,0.9430000000000001,1.9095835279000002,0.0205,-0.007,0.021662179,1.6400000000000001,0.9500000000000001,1.8952836199,1.5005000000000002,-0.777,1.689742362,0.0205,-0.007,0.021662179,1.48,-0.77,1.6683225108
2021-02-05 13:30:00,1.6585,0.9530000000000001,1.9128071649,0.018500000000000003,-0.007,0.0197800404,1.6400000000000001,0.96,1.9003157632,1.4985,-0.777,1.6879666022,0.018500000000000003,-0.007,0.0197800404,1.48,-0.77,1.6683225108
2021-02-05 14:00:00,1.6265,0.457,1.6894825391000001,0.036500000000000005,-0.013000000000000001,0.0387459675,1.5899999999999999,0.47000000000000003,1.6580108564,1.5565,-0.303,1.5857178974,0.036500000000000005,-0.013000000000000001,0.0387459675,1.52,-0.29,1.5474172030000002
2021-02-05 14:30:00,1.6245,0.108,1.6280860696000001,0.0345,-0.012,0.036527387,1.5899999999999999,0.12,1.5945218719,1.6345,0.108,1.6380641776,0.0345,-0.012,0.036527387,1.6,0.12,1.6044936896
2021-02-05 15:00:00,1.617,0.111,1.6208053554,0.027,-0.009000000000000001,0.028460498900000002,1.5899999999999999,0.12,1.5945218719,1.627,0.111,1.630782021,0.027,-0.009000000000000001,0.028460498900000002,1.6,0.12,1.6044936896
2021-02-05 15:30:00,1.596,0.0775,1.5978805494000001,0.006,-0.0025,0.006500000000000001,1.5899999999999999,0.08,1.5920113065,1.5859999999999999,0.08750000000000001,1.5884118641,0.006,-0.0025,0.006500000000000001,1.58,0.09,1.5825612152000001
2021-02-05 16:00:00,1.6280000000000001,0.0965,1.6308575198000002,0.008,-0.0035,0.0087321246,1.62,0.1,1.6230834852,1.6280000000000001,0.10650000000000001,1.6314797731000001,0.008,-0.0035,0.0087321246,1.62,0.11,1.6237302732
2021-02-05 16:30:00,1.6665,0.097,1.6693205952999999,0.006500000000000001,-0.003,0.0071589105,1.6600000000000001,0.1,1.6630093205,1.6565,0.107,1.6599521830000001,0.006500000000000001,-0.003,0.0071589105,1.65,0.11,1.6536626016
2021-02-05 17:00:00,1.746,0.47750000000000004,1.8101166399,0.006,-0.0025,0.006500000000000001,1.74,0.48,1.8049930748,1.6760000000000002,-0.3025,1.7030802242,0.006,-0.0025,0.006500000000000001,1.67,-0.30000000000000004,1.6967321533000002
2021-02-05 17:30:00,1.887,0.127,1.8912688862,0.007,-0.003,0.007615773100000001,1.88,0.13,1.8844893207000002,1.887,0.127,1.8912688862,0.007,-0.003,0.007615773100000001,1.88,0.13,1.8844893207000002
2021-02-05 18:00:00,2.049,0.1565,2.0549679438,0.009000000000000001,-0.0035,0.009656604000000001,2.04,0.16,2.04626489,2.039,0.1565,2.0449971271,0.009000000000000001,-0.0035,0.009656604000000001,2.03,0.16,2.0362956563
2021-02-05 18:30:00,2.099,0.1365,2.1034336809,0.009000000000000001,-0.0035,0.009656604000000001,2.09,0.14,2.094683747,2.089,0.1565,2.0948539925,0.009000000000000001,-0.0035,0.009656604000000001,2.08,0.16,2.0861447697
2021-02-05 19:00:00,2.037,0.137,2.0416018221,0.007,-0.003,0.007615773100000001,2.03,0.14,2.0348218595,2.037,0.157,2.0430413603,0.007,-0.003,0.007615773100000001,2.03,0.16,2.0362956563
2021-02-05 19:30:00,1.891,0.23700000000000002,1.9057937979,0.001,-0.003,0.0031622777,1.8900000000000001,0.24,1.9051771571,1.861,-0.053,1.8617545488,0.001,-0.003,0.0031622777,1.8599999999999999,-0.05,1.8606719216
2021-02-05 20:00:00,1.7000000000000002,0.04,1.7004705231,0.0,0.0,0.0,1.7000000000000002,0.04,1.7004705231,1.7000000000000002,0.04,1.7004705231,0.0,0.0,0.0,1.7000000000000002,0.04,1.7004705231
2021-02-05 20:30:00,1.63,0.04,1.6304907237,0.0,0.0,0.0,1.63,0.04,1.6304907237,1.63,0.04,1.6304907237,0.0,0.0,0.0,1.63,0.04,1.6304907237
2021-02-05 21:00:00,1.5565,0.0375,1.5569516691,0.006500000000000001,-0.0025,0.0069641941,1.55,0.04,1.5505160431,1.5565,0.0375,1.5569516691,0.006500000000000001,-0.0025,0.0069641941,1.55,0.04,1.5505160431
2021-02-05 21:30:00,1.461,-0.0005,1.4610000856,0.001,-0.0005,0.0011180340000000002,1.46,0.0,1.46,1.461,-0.0005,1.4610000856,0.001,-0.0005,0.0011180340000000002,1.46,0.0,1.46
2021-02-05 22:00:00,1.3845,-0.002,1.3845014446000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.38,0.0,1.38,1.3845,-0.002,1.3845014446000001,0.0045000000000000005,-0.002,0.0049244289000000005,1.38,0.0,1.38
2021-02-05 22:30:00,1.342,-0.001,1.3420003726,0.002,-0.001,0.0022360680000000003,1.34,0.0,1.34,1.342,-0.001,1.3420003726,0.002,-0.001,0.0022360680000000003,1.34,0.0,1.34
2021-02-05 23:00:00,1.267,0.0275,1.2672984061,0.007,-0.0025,0.0074330344,1.26,0.03,1.2603570923,1.2570000000000001,-0.052500000000000005,1.2580958827,0.007,-0.0025,0.0074330344,1.25,-0.05,1.2509996003000001
2021-02-05 23:30:00,1.175,-0.0155,1.1751022296,0.015,-0.0055000000000000005,0.015976545300000002,1.16,-0.01,1.1600431026,1.175,-0.0155,1.1751022296,0.015,-0.0055000000000000005,0.015976545300000002,1.16,-0.01,1.1600431026
2021-02-06 00:00:00,1.112,-0.015,1.1121011645,0.012,-0.005,0.013000000000000001,1.1,-0.01,1.1000454536,1.112,-0.015,1.1121011645,0.012,-0.005,0.013000000000000001,1.1,-0.01,1.1000454536
2021-02-06 00:30:00,1.134,-0.015,1.134099202,0.014,-0.005,0.0148660687,1.12,-0.01,1.120044642,1.1440000000000001,-0.015,1.1440983349,0.014,-0.005,0.0148660687,1.13,-0.01,1.1300442469
2021-02-06 01:00:00,1.2345,-0.0155,1.2345973028000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.22,-0.01,1.2200409829,1.2345,-0.0155,1.2345973028000001,0.0145,-0.0055000000000000005,0.015508062400000001,1.22,-0.01,1.2200409829
2021-02-06 01:30:00,1.236,-0.016,1.2361035555,0.016,-0.006,0.017088007500000002,1.22,-0.01,1.2200409829,1.236,-0.016,1.2361035555,0.016,-0.006,0.017088007500000002,1.22,-0.01,1.2200409829
2021-02-06 02:00:00,1.201,-0.011,1.2010503736,0.001,-0.001,0.0014142136,1.2,-0.01,1.2000416659,1.211,-0.011,1.2110499577,0.001,-0.001,0.0014142136,1.21,-0.01,1.2100413215999999
2021-02-06 02:30:00,1.18,-0.01,1.1800423721,0.0,0.0,0.0,1.18,-0.01,1.1800423721,1.18,-0.01,1.1800423721,0.0,0.0,0.0,1.18,-0.01,1.1800423721
2021-02-06 03:00:00,1.12,-0.04,1.1207140581,0.0,0.0,0.0,1.12,-0.04,1.1207140581,1.12,-0.04,1.1207140581,0.0,0.0,0.0,1.12,-0.04,1.1207140581
2021-02-06 03:30:00,1.12,-0.04,1.1207140581,0.0,0.0,0.0,1.12,-0.04,1.1207140581,1.11,-0.04,1.1107204869,0.0,0.0,0.0,1.11,-0.04,1.1107204869
2021-02-06 04:00:00,1.09,-0.04,1.090733698,0.0,0.0,0.0,1.09,-0.04,1.090733698,1.11,-0.04,1.1107204869,0.0,0.0,0.0,1.11,-0.04,1.1107204869
2021-02-06 04:30:00,1.08,-0.06,1.0816653826,0.0,0.0,0.0,1.08,-0.06,1.0816653826,1.08,-0.04,1.0807404869,0.0,0.0,0.0,1.08,-0.04,1.0807404869
2021-02-06 05:00:00,1.05,-0.060500000000000005,1.0517415319,0.0,-0.0005,0.0005,1.05,-0.06,1.0517128886,1.05,-0.0405,1.0507807811,0.0,-0.0005,0.0005,1.05,-0.04,1.0507616285
2021-02-06 05:30:00,1.09,-0.03,1.0904127659,0.0,0.0,0.0,1.09,-0.03,1.0904127659,1.09,-0.02,1.0901834708,0.0,0.0,0.0,1.09,-0.02,1.0901834708
2021-02-06 06:00:00,1.11,-0.01,1.1100450441,0.0,0.0,0.0,1.11,-0.01,1.1100450441,1.11,-0.02,1.1101801656,0.0,0.0,0.0,1.11,-0.02,1.1101801656
2021-02-06 06:30:00,1.2,-0.01,1.2000416659,0.0,0.0,0.0,1.2,-0.01,1.2000416659,1.2,-0.02,1.2001666551,0.0,0.0,0.0,1.2,-0.02,1.2001666551
2021-02-06 07:00:00,1.25,0.13,1.2567418191,0.0,0.0,0.0,1.25,0.13,1.2567418191,1.24,-0.12,1.2457929202,0.0,0.0,0.0,1.24,-0.12,1.2457929202
2021-02-06 07:30:00,1.3599999999999999,0.06,1.361322886,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886,1.3599999999999999,0.06,1.361322886,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886
2021-02-06 08:00:00,1.3599999999999999,0.06,1.361322886,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886,1.3599999999999999,0.06,1.361322886,0.0,0.0,0.0,1.3599999999999999,0.06,1.361322886
2021-02-06 08:30:00,1.44,0.06,1.4412494579000001,0.0,0.0,0.0,1.44,0.06,1.4412494579000001,1.44,0.06,1.4412494579000001,0.0,0.0,0.0,1.44,0.06,1.4412494579000001
2021-02-06 09:00:00,1.52,0.06,1.5211837496,0.0,0.0,0.0,1.52,0.06,1.5211837496,1.52,0.06,1.5211837496,0.0,0.0,0.0,1.52,0.06,1.5211837496
2021-02-06 09:30:00,1.5505,0.06,1.5516604815,0.0005,0.0,0.0005,1.55,0.06,1.5511608556,1.5505,0.06,1.5516604815,0.0005,0.0,0.0005,1.55,0.06,1.5511608556
2021-02-06 10:00:00,1.5310000000000001,0.03,1.5312938972999999,0.001,0.0,0.001,1.53,0.03,1.5302940894,1.5310000000000001,0.03,1.5312938972999999,0.001,0.0,0.001,1.53,0.03,1.5302940894
2021-02-06 10:30:00,1.5514999999999999,0.03,1.5517900148,0.0015,0.0,0.0015,1.55,0.03,1.5502902954,1.5514999999999999,0.03,1.5517900148,0.0015,0.0,0.0015,1.55,0.03,1.5502902954
2021-02-06 11:00:00,1.561,0.03,1.5612882501,0.001,0.0,0.001,1.56,0.03,1.5602884349,1.561,0.03,1.5612882501,0.001,0.0,0.001,1.56,0.03,1.5602884349
2021-02-06 11:30:00,1.591,0.03,1.5912828158,0.001,0.0,0.001,1.5899999999999999,0.03,1.5902829937,1.591,0.03,1.5912828158,0.001,0.0,0.001,1.5899999999999999,0.03,1.5902829937
2021-02-06 12:00:00,1.5915,0.029500000000000002,1.5917733821,0.0015,-0.0005,0.0015811388,1.5899999999999999,0.03,1.5902829937,1.5915,0.029500000000000002,1.5917733821,0.0015,-0.0005,0.0015811388,1.5899999999999999,0.03,1.5902829937
2021-02-06 12:30:00,1.7025000000000001,0.679,1.8329067761000002,0.0025,-0.001,0.0026925824,1.7000000000000002,0.68,1.8309560344,1.5925,-0.641,1.7166645712,0.0025,-0.001,0.0026925824,1.5899999999999999,-0.64,1.7139719951
2021-02-06 13:00:00,1.6695,0.7565000000000001,1.8329000246,0.0095,-0.0035,0.010124228400000001,1.6600000000000001,0.76,1.8257053431,1.5394999999999999,-0.7235,1.7010327745,0.0095,-0.0035,0.010124228400000001,1.53,-0.72,1.6909464805
2021-02-06 13:30:00,1.591,0.023,1.591166239,0.021,-0.007,0.0221359436,1.57,0.03,1.570286598,1.581,0.023,1.5811672903,0.021,-0.007,0.0221359436,1.56,0.03,1.5602884349
2021-02-06 14:00:00,1.5899999999999999,0.023,1.5901663435,0.02,-0.007,0.0211896201,1.57,0.03,1.570286598,1.58,0.023,1.5801673962,0.02,-0.007,0.0211896201,1.56,0.03,1.5602884349
2021-02-06 14:30:00,1.6035,0.025,1.6036948743,0.0135,-0.005,0.01439618,1.5899999999999999,0.03,1.5902829937,1.6035,0.025,1.6036948743,0.0135,-0.005,0.01439618,1.5899999999999999,0.03,1.5902829937
2021-02-06 15:00:00,1.6145,0.061500000000000006,1.6156709133,0.0245,-0.0085,0.025932605,1.5899999999999999,0.07,1.5915401346,1.6145,0.061500000000000006,1.6156709133,0.0245,-0.0085,0.025932605,1.5899999999999999,0.07,1.5915401346
2021-02-06 15:30:00,1.641,0.052000000000000005,1.6418236812,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.5899999999999999,0.07,1.5915401346,1.641,0.052000000000000005,1.6418236812,0.051000000000000004,-0.018000000000000002,0.054083269100000005,1.5899999999999999,0.07,1.5915401346
2021-02-06 16:00:00,1.6840000000000002,0.0545,1.6848816724,0.044,-0.0155,0.046650294700000004,1.6400000000000001,0.07,1.6414932225999999,1.6840000000000002,0.0545,1.6848816724,0.044,-0.0155,0.046650294700000004,1.6400000000000001,0.07,1.6414932225999999
2021-02-06 16:30:00,1.7275,0.06,1.7285416541,0.0275,-0.01,0.0292617498,1.7000000000000002,0.07,1.7014405661,1.7275,0.06,1.7285416541,0.0275,-0.01,0.0292617498,1.7000000000000002,0.07,1.7014405661
2021-02-06 17:00:00,1.8290000000000002,0.483,1.8917002934,0.019,-0.007,0.0202484567,1.81,0.49,1.8751533271,1.749,-0.397,1.7934910092,0.019,-0.007,0.0202484567,1.73,-0.39,1.7734147851
2021-02-06 17:30:00,1.9,0.319,1.926593107,0.03,-0.011,0.031953090600000005,1.87,0.33,1.8988944152,1.8599999999999999,-0.181,1.8687859696,0.03,-0.011,0.031953090600000005,1.83,-0.17,1.8378792125999999
2021-02-06 18:00:00,2.004,0.08750000000000001,2.0059093324,0.034,-0.0125,0.0362249914,1.97,0.1,1.9725364382000001,1.994,0.0975,1.9963822905000002,0.034,-0.0125,0.0362249914,1.96,0.11,1.9630843079
2021-02-06 18:30:00,1.9915,0.07200000000000001,1.9928011065,0.021500000000000002,-0.008,0.0229401395,1.97,0.08,1.9716236963,1.9815,0.07200000000000001,1.9828076684,0.021500000000000002,-0.008,0.0229401395,1.96,0.08,1.9616319736
2021-02-06 19:00:00,1.94,0.039,1.9403919707,0.03,-0.011,0.031953090600000005,1.9100000000000001,0.05,1.9106543382,1.94,0.069,1.9412266740000002,0.03,-0.011,0.031953090600000005,1.9100000000000001,0.08,1.9116746585
2021-02-06 19:30:00,1.911,0.588,1.9994161648,0.091,-0.032,0.09646242790000001,1.82,0.62,1.9227064258,1.811,-0.532,1.8875235098,0.091,-0.032,0.09646242790000001,1.72,-0.5,1.7912007146
2021-02-06 20:00:00,1.7595,0.039,1.759932172,0.059500000000000004,-0.021,0.0630971473,1.7000000000000002,0.06,1.7010584940000002,1.7595,0.049,1.7601821639000002,0.059500000000000004,-0.021,0.0630971473,1.7000000000000002,0.07,1.7014405661
2021-02-06 20:30:00,1.6585,0.025500000000000002,1.6586960240000002,0.0985,-0.0345,0.1043671404,1.56,0.06,1.5611534198,1.6585,0.035500000000000004,1.6588798932,0.0985,-0.0345,0.1043671404,1.56,0.07,1.5615697230999999
2021-02-06 21:00:00,1.5875,0.009000000000000001,1.5875255116,0.08750000000000001,-0.031,0.0928291441,1.5,0.04,1.5005332386,1.5875,0.019,1.5876136967,0.08750000000000001,-0.031,0.0928291441,1.5,0.05,1.500833102
2021-02-06 21:30:00,1.5225,0.004,1.5225052545,0.10250000000000001,-0.036000000000000004,0.1086381609,1.42,0.04,1.4205632686,1.5225,0.014,1.5225643665000002,0.10250000000000001,-0.036000000000000004,0.1086381609,1.42,0.05,1.420880009
2021-02-06 22:00:00,1.473,0.354,1.5149405929,0.073,-0.026000000000000002,0.0774919351,1.4,0.38,1.4506550245,1.423,-0.34600000000000003,1.4644606516,0.073,-0.026000000000000002,0.0774919351,1.35,-0.32,1.3874076546
