Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 22:30:00,1.439,0.839,1.6657256677,0.059000000000000004,-0.021,0.0626258732,1.38,0.86,1.6260381299,1.309,-0.851,1.5613077852,0.059000000000000004,-0.021,0.0626258732,1.25,-0.8300000000000001,1.5004665941000002
2021-02-06 23:00:00,1.343,0.541,1.4478708506,0.053,-0.019,0.056302753000000004,1.29,0.56,1.4063072211,1.2530000000000001,-0.5690000000000001,1.3761431612,0.053,-0.019,0.056302753000000004,1.2,-0.55,1.3200378782
2021-02-06 23:30:00,1.203,-0.016,1.203106396,0.073,-0.026000000000000002,0.0774919351,1.13,0.01,1.1300442469,1.203,-0.006,1.2030149625,0.073,-0.026000000000000002,0.0774919351,1.13,0.02,1.1301769773
2021-02-07 00:00:00,1.203,-0.016,1.203106396,0.073,-0.026000000000000002,0.0774919351,1.13,0.01,1.1300442469,1.203,-0.026000000000000002,1.2032809315,0.073,-0.026000000000000002,0.0774919351,1.13,0.0,1.13
2021-02-07 00:30:00,1.202,-0.0155,1.2020999334,0.07200000000000001,-0.025500000000000002,0.0763822623,1.13,0.01,1.1300442469,1.202,-0.025500000000000002,1.2022704563,0.07200000000000001,-0.025500000000000002,0.0763822623,1.13,0.0,1.13
2021-02-07 01:00:00,1.2855,-0.017,1.2856124027,0.0755,-0.027,0.0801826041,1.21,0.01,1.2100413215999999,1.2855,-0.017,1.2856124027,0.0755,-0.027,0.0801826041,1.21,0.01,1.2100413215999999
2021-02-07 01:30:00,1.2825,-0.006500000000000001,1.2825164716,0.10250000000000001,-0.036500000000000005,0.1088048712,1.18,0.03,1.1803812943,1.2825,-0.006500000000000001,1.2825164716,0.10250000000000001,-0.036500000000000005,0.1088048712,1.18,0.03,1.1803812943
2021-02-07 02:00:00,1.262,-0.014,1.2620776521,0.152,-0.054,0.1613071604,1.11,0.04,1.1107204869,1.272,-0.004,1.2720062893000001,0.152,-0.054,0.1613071604,1.12,0.05,1.1211155159
2021-02-07 02:30:00,1.2325,-0.006,1.2325146044,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.16,0.02,1.160172401,1.2425,0.004,1.2425064386,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.17,0.03,1.1703845522
2021-02-07 03:00:00,1.228,0.08750000000000001,1.2311134188,0.11800000000000001,-0.0425,0.1254202934,1.11,0.13,1.1175866857,1.218,-0.12250000000000001,1.2241447014,0.11800000000000001,-0.0425,0.1254202934,1.1,-0.08,1.1029052543
2021-02-07 03:30:00,1.1635,-0.043000000000000003,1.1642943142,0.0935,-0.033,0.0991526601,1.07,-0.01,1.070046728,1.1635,-0.043000000000000003,1.1642943142,0.0935,-0.033,0.0991526601,1.07,-0.01,1.070046728
2021-02-07 04:00:00,1.1325,-0.052500000000000005,1.1337162343,0.0625,-0.022500000000000003,0.0664266513,1.07,-0.03,1.0704204781,1.1325,-0.0325,1.1329662396,0.0625,-0.022500000000000003,0.0664266513,1.07,-0.01,1.070046728
2021-02-07 04:30:00,1.1045,-0.0495,1.1056086559,0.0545,-0.0195,0.057883503700000005,1.05,-0.03,1.050428484,1.1045,-0.0395,1.1052060894,0.0545,-0.0195,0.057883503700000005,1.05,-0.02,1.0501904589
2021-02-07 05:00:00,1.08,-0.0585,1.0815832146,0.08,-0.0285,0.08492496690000001,1.0,-0.03,1.0004498988,1.08,-0.0485,1.0810884561,0.08,-0.0285,0.08492496690000001,1.0,-0.02,1.00019998
2021-02-07 05:30:00,1.0855,-0.0465,1.0864955131,0.0455,-0.0165,0.0483993802,1.04,-0.03,1.0404326023,1.0855,-0.036500000000000005,1.0861134839,0.0455,-0.0165,0.0483993802,1.04,-0.02,1.0401922899
2021-02-07 06:00:00,1.13,-0.028,1.1303468494,0.05,-0.018000000000000002,0.053141321000000005,1.08,-0.01,1.0800462953,1.13,-0.018000000000000002,1.1301433537,0.05,-0.018000000000000002,0.053141321000000005,1.08,0.0,1.08
2021-02-07 06:30:00,1.195,0.003,1.1950037657,0.075,-0.027,0.0797119815,1.12,0.03,1.1204017137,1.195,-0.027,1.1953049820000001,0.075,-0.027,0.0797119815,1.12,0.0,1.12
2021-02-07 07:00:00,1.33,0.4335,1.3988646289,0.13,-0.0465,0.1380661074,1.2,0.48,1.2924395537,1.27,-0.3665,1.3218253478,0.13,-0.0465,0.1380661074,1.1400000000000001,-0.32,1.1840608092
2021-02-07 07:30:00,1.362,0.0695,1.3637720667,0.14200000000000002,-0.0505,0.1507124746,1.22,0.12,1.2258874337,1.362,0.0695,1.3637720667,0.14200000000000002,-0.0505,0.1507124746,1.22,0.12,1.2258874337
2021-02-07 08:00:00,1.3515000000000001,0.053500000000000006,1.3525585015,0.1315,-0.0465,0.1394793892,1.22,0.1,1.2240914998,1.3515000000000001,0.0635,1.352990946,0.1315,-0.0465,0.1394793892,1.22,0.11,1.2249489785
2021-02-07 08:30:00,1.4555,0.0425,1.456120359,0.10550000000000001,-0.0375,0.11196651290000001,1.35,0.08,1.352368293,1.4555,0.052500000000000005,1.4564465318,0.10550000000000001,-0.0375,0.11196651290000001,1.35,0.09,1.3529966741
2021-02-07 09:00:00,1.5345,0.0285,1.5347646399000001,0.14450000000000002,-0.051500000000000004,0.1534030639,1.3900000000000001,0.08,1.392300255,1.5345,0.0385,1.5349828989,0.14450000000000002,-0.051500000000000004,0.1534030639,1.3900000000000001,0.09,1.3929106217
2021-02-07 09:30:00,1.5670000000000002,0.043000000000000003,1.5675898698,0.187,-0.067,0.1986403786,1.38,0.11,1.3843771163,1.5670000000000002,0.023,1.5671687848,0.187,-0.067,0.1986403786,1.38,0.09,1.3829316686
2021-02-07 10:00:00,1.624,0.92,1.8664876105000001,0.20400000000000001,-0.07,0.2156756824,1.42,0.99,1.7310401497,1.484,-0.8200000000000001,1.6954810527,0.20400000000000001,-0.07,0.2156756824,1.28,-0.75,1.4835430563
2021-02-07 10:30:00,1.654,0.9285,1.8967942034,0.184,-0.061500000000000006,0.1940057989,1.47,0.99,1.7722866585000001,1.514,-0.8115,1.7177683924,0.184,-0.061500000000000006,0.1940057989,1.33,-0.75,1.5268922686000002
2021-02-07 11:00:00,1.6415000000000002,0.47150000000000003,1.7078742635,0.2015,-0.0685,0.2128250455,1.44,0.54,1.5379206742,1.5715,-0.3785,1.6164388327,0.2015,-0.0685,0.2128250455,1.37,-0.31,1.404635184
2021-02-07 11:30:00,1.62,0.0335,1.6203463364,0.25,-0.08650000000000001,0.2645415846,1.37,0.12,1.3752454326,1.62,0.043500000000000004,1.6205839225,0.25,-0.08650000000000001,0.2645415846,1.37,0.13,1.3761540611
2021-02-07 12:00:00,1.6815,0.388,1.7256842846,0.24150000000000002,-0.082,0.2550416633,1.44,0.47000000000000003,1.5147607072,1.6115,-0.302,1.639553674,0.24150000000000002,-0.082,0.2550416633,1.37,-0.22,1.3875518008
2021-02-07 12:30:00,1.693,0.901,1.9178242881,0.203,-0.069,0.2144061566,1.49,0.97,1.7779201331999999,1.553,-0.8290000000000001,1.7604118836,0.203,-0.069,0.2144061566,1.35,-0.76,1.549225613
2021-02-07 13:00:00,1.5965,0.4395,1.6558902439,0.1565,-0.0505,0.1644460398,1.44,0.49,1.5210851390000002,1.5265,-0.3805,1.5732077104000002,0.1565,-0.0505,0.1644460398,1.37,-0.33,1.4091841611
2021-02-07 13:30:00,1.5185,0.013000000000000001,1.518555646,0.14850000000000002,-0.047,0.1557602324,1.37,0.06,1.3713132392,1.5185,0.023,1.5186741751000001,0.14850000000000002,-0.047,0.1557602324,1.37,0.07,1.3717871555
2021-02-07 14:00:00,1.521,0.0135,1.5210599101,0.191,-0.0665,0.20224551910000002,1.33,0.08,1.3324038427,1.521,0.0235,1.5211815308999999,0.191,-0.0665,0.20224551910000002,1.33,0.09,1.3330416348
2021-02-07 14:30:00,1.5859999999999999,0.0145,1.5860662817,0.186,-0.0655,0.1971959685,1.4,0.08,1.4022838514,1.5859999999999999,0.0245,1.5861892226,0.186,-0.0655,0.1971959685,1.4,0.09,1.4028898745
2021-02-07 15:00:00,1.6535000000000002,0.0345,1.6538598792,0.1835,-0.0655,0.19483967770000002,1.47,0.1,1.4733974345,1.6535000000000002,0.0345,1.6538598792,0.1835,-0.0655,0.19483967770000002,1.47,0.1,1.4733974345
2021-02-07 15:30:00,1.665,0.03,1.6652702483000001,0.195,-0.07,0.20718349360000002,1.47,0.1,1.4733974345,1.665,0.03,1.6652702483000001,0.195,-0.07,0.20718349360000002,1.47,0.1,1.4733974345
2021-02-07 16:00:00,1.6920000000000002,0.0395,1.692461004,0.14200000000000002,-0.0505,0.1507124746,1.55,0.09,1.5526107046000002,1.6920000000000002,0.0395,1.692461004,0.14200000000000002,-0.0505,0.1507124746,1.55,0.09,1.5526107046000002
2021-02-07 16:30:00,1.779,0.035500000000000004,1.7793541665000001,0.179,-0.0645,0.1902662608,1.6,0.1,1.6031219542000001,1.779,0.035500000000000004,1.7793541665000001,0.179,-0.0645,0.1902662608,1.6,0.1,1.6031219542000001
2021-02-07 17:00:00,1.811,0.024,1.8111590212,0.211,-0.076,0.2242699267,1.6,0.1,1.6031219542000001,1.811,0.024,1.8111590212,0.211,-0.076,0.2242699267,1.6,0.1,1.6031219542000001
2021-02-07 17:30:00,1.9580000000000002,0.08850000000000001,1.9599990434,0.198,-0.07150000000000001,0.2105142513,1.76,0.16,1.7672577627,1.948,0.0285,1.9482084719000001,0.198,-0.07150000000000001,0.2105142513,1.75,0.1,1.7528548143
2021-02-07 18:00:00,2.099,0.0625,2.0999302965,0.159,-0.0575,0.16907764490000002,1.94,0.12,1.943707797,2.099,0.07250000000000001,2.1002517111,0.159,-0.0575,0.16907764490000002,1.94,0.13,1.9443507914
2021-02-07 18:30:00,2.087,0.07150000000000001,2.0882244252,0.217,-0.0785,0.2307623236,1.87,0.15,1.8760063966,2.087,0.07150000000000001,2.0882244252,0.217,-0.0785,0.2307623236,1.87,0.15,1.8760063966
2021-02-07 19:00:00,2.039,0.0685,2.0401503008,0.199,-0.07150000000000001,0.21145507800000002,1.8399999999999999,0.14,1.8453184007,2.039,0.0685,2.0401503008,0.199,-0.07150000000000001,0.21145507800000002,1.8399999999999999,0.14,1.8453184007
2021-02-07 19:30:00,1.932,0.065,1.9330931172999999,0.152,-0.055,0.16164467200000002,1.78,0.12,1.7840403583,1.9220000000000002,-0.005,1.9220065036,0.152,-0.055,0.16164467200000002,1.77,0.05,1.7707060739
2021-02-07 20:00:00,1.8605,0.0405,1.8609407567,0.2205,-0.0795,0.2343938992,1.6400000000000001,0.12,1.6443843833,1.8605,0.030500000000000003,1.8607499832,0.2205,-0.0795,0.2343938992,1.6400000000000001,0.11,1.6436848846
2021-02-07 20:30:00,1.7335,0.034,1.7338333974,0.1835,-0.066,0.1950083332,1.55,0.1,1.5532224567,1.7335,0.034,1.7338333974,0.1835,-0.066,0.1950083332,1.55,0.1,1.5532224567
2021-02-07 21:00:00,1.6375000000000002,0.0175,1.6375935088,0.14750000000000002,-0.052500000000000005,0.15656468310000002,1.49,0.07,1.491643389,1.6375000000000002,0.0275,1.6377308998,0.14750000000000002,-0.052500000000000005,0.15656468310000002,1.49,0.08,1.4921461054
2021-02-07 21:30:00,1.5710000000000002,0.007,1.5710155951,0.121,-0.043000000000000003,0.1284133949,1.45,0.05,1.4508618129,1.5710000000000002,0.017,1.5710919769,0.121,-0.043000000000000003,0.1284133949,1.45,0.06,1.4512408484
2021-02-07 22:00:00,1.461,0.004,1.4610054757,0.101,-0.036000000000000004,0.10722406450000001,1.3599999999999999,0.04,1.3605881081,1.451,0.004,1.4510055134,0.101,-0.036000000000000004,0.10722406450000001,1.35,0.04,1.3505924625999999
2021-02-07 22:30:00,1.4065,0.081,1.4088304547,0.1365,-0.049,0.1450284455,1.27,0.13,1.276636205,1.3965,-0.109,1.4007473898,0.1365,-0.049,0.1450284455,1.26,-0.06,1.2614277624999999
2021-02-07 23:00:00,1.2995,-0.011,1.2995465555,0.1695,-0.061,0.1801423049,1.13,0.05,1.1311056538,1.3094999999999999,-0.011,1.3095462,0.1695,-0.061,0.1801423049,1.1400000000000001,0.05,1.1410959644
2021-02-07 23:30:00,1.236,-0.0025,1.2360025283,0.146,-0.052500000000000005,0.1551523445,1.09,0.05,1.0911461864,1.236,-0.0025,1.2360025283,0.146,-0.052500000000000005,0.1551523445,1.09,0.05,1.0911461864
2021-02-08 00:00:00,1.1835,-0.0205,1.1836775321,0.1135,-0.0405,0.1205093357,1.07,0.02,1.0701868996,1.1835,-0.0105,1.183546577,0.1135,-0.0405,0.1205093357,1.07,0.03,1.0704204781
2021-02-08 00:30:00,1.188,-0.037,1.1885760388,0.158,-0.057,0.1679672587,1.03,0.02,1.0301941565,1.198,-0.027,1.1983042185000001,0.158,-0.057,0.1679672587,1.04,0.03,1.0404326023
2021-02-08 01:00:00,1.355,0.7405,1.5441389996,0.165,-0.059500000000000004,0.1754002566,1.19,0.8,1.4339107364,1.245,-0.7695000000000001,1.4636103477,0.165,-0.059500000000000004,0.1754002566,1.08,-0.71,1.2924782397
2021-02-08 01:30:00,1.331,0.1695,1.3417493246,0.14100000000000001,-0.0505,0.149770658,1.19,0.22,1.210165278,1.311,-0.2005,1.3262432846,0.14100000000000001,-0.0505,0.149770658,1.17,-0.15,1.1795761951000001
2021-02-08 02:00:00,1.2985,-0.0135,1.2985701752,0.14850000000000002,-0.053500000000000006,0.1578432767,1.15,0.04,1.1506954419,1.2985,-0.0035,1.2985047170000001,0.14850000000000002,-0.053500000000000006,0.1578432767,1.15,0.05,1.1510864433
2021-02-08 02:30:00,1.337,0.1625,1.3468389844,0.187,-0.0675,0.1988095823,1.15,0.23,1.1727744881,1.307,-0.17750000000000002,1.3189978203,0.187,-0.0675,0.1988095823,1.12,-0.11,1.1253888217
2021-02-08 03:00:00,1.2625,-0.0205,1.2626664247,0.2225,-0.0805,0.2366146656,1.04,0.06,1.0417293314,1.2625,-0.0105,1.2625436626,0.2225,-0.0805,0.2366146656,1.04,0.07,1.0423531072
2021-02-08 03:30:00,1.24,-0.0195,1.2401533171,0.22,-0.0795,0.2339235986,1.02,0.06,1.021763182,1.24,-0.0095,1.2400363906,0.22,-0.0795,0.2339235986,1.02,0.07,1.0223991393
2021-02-08 04:00:00,1.222,-0.021500000000000002,1.222189122,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.05,0.04,1.0507616285,1.232,-0.0115,1.2320536717000001,0.17200000000000001,-0.061500000000000006,0.18266430960000002,1.06,0.05,1.0611785901
2021-02-08 04:30:00,1.215,-0.049,1.2159876644,0.165,-0.059000000000000004,0.1752312757,1.05,0.01,1.050047618,1.225,-0.049,1.2259796083,0.165,-0.059000000000000004,0.1752312757,1.06,0.01,1.0600471688
2021-02-08 05:00:00,1.2195,-0.058,1.2208784747,0.1895,-0.068,0.2013311948,1.03,0.01,1.0300485425,1.2195,-0.058,1.2208784747,0.1895,-0.068,0.2013311948,1.03,0.01,1.0300485425
2021-02-08 05:30:00,1.2365,0.0125,1.2365631808,0.1865,-0.0675,0.1983393557,1.05,0.08,1.053043209,1.2465,0.022500000000000003,1.2467030521,0.1865,-0.0675,0.1983393557,1.06,0.09,1.0638138934999999
2021-02-08 06:00:00,1.2845,0.021,1.2846716507,0.1645,-0.059000000000000004,0.1747605505,1.12,0.08,1.1228535078,1.2945,0.031,1.2948711326,0.1645,-0.059000000000000004,0.1747605505,1.13,0.09,1.1335784049
2021-02-08 06:30:00,1.4975,0.10250000000000001,1.5010038308,0.1875,-0.0675,0.19927995380000002,1.31,0.17,1.3209844814,1.4975,0.0425,1.4981029671,0.1875,-0.0675,0.19927995380000002,1.31,0.11,1.3146102084
2021-02-08 07:00:00,1.5445,0.14450000000000002,1.5512448227,0.1545,-0.0555,0.1641660744,1.3900000000000001,0.2,1.4043147795,1.5345,0.0145,1.5345685061,0.1545,-0.0555,0.1641660744,1.38,0.07,1.3817742218
2021-02-08 07:30:00,1.6525,0.418,1.7045469339000001,0.17250000000000001,-0.062,0.1833037097,1.48,0.48,1.5558920271,1.6025,-0.202,1.6151811818000001,0.17250000000000001,-0.062,0.1833037097,1.43,-0.14,1.4368368035
2021-02-08 08:00:00,1.663,0.1255,1.6677287699,0.153,-0.0545,0.1624169018,1.51,0.18,1.5206906326,1.663,0.1355,1.6685110878,0.153,-0.0545,0.1624169018,1.51,0.19,1.5219066988
2021-02-08 08:30:00,1.716,0.135,1.7213021234,0.126,-0.045,0.1337946187,1.5899999999999999,0.18,1.6001562424,1.716,0.145,1.7221152691000001,0.126,-0.045,0.1337946187,1.5899999999999999,0.19,1.6013119621
2021-02-08 09:00:00,1.8145,0.1315,1.8192587776,0.1345,-0.0485,0.1429772709,1.6800000000000002,0.18,1.6896153408,1.8245,0.14150000000000001,1.829978825,0.1345,-0.0485,0.1429772709,1.69,0.19,1.7006469357
2021-02-08 09:30:00,1.796,0.11850000000000001,1.7999050669,0.146,-0.051500000000000004,0.15481682730000002,1.65,0.17,1.6587344573,1.806,0.11850000000000001,1.8098834906999999,0.146,-0.051500000000000004,0.15481682730000002,1.6600000000000001,0.17,1.6686821147000002
2021-02-08 10:00:00,1.7825000000000002,0.1125,1.7860466119,0.1625,-0.0575,0.17237314180000002,1.62,0.17,1.6288953312,1.7825000000000002,0.1125,1.7860466119,0.1625,-0.0575,0.17237314180000002,1.62,0.17,1.6288953312
2021-02-08 10:30:00,1.8665,0.1255,1.8707144357,0.1565,-0.0545,0.1657181342,1.71,0.18,1.7194475857,1.8665,0.1155,1.8700701858,0.1565,-0.0545,0.1657181342,1.71,0.17,1.7184295156
2021-02-08 11:00:00,1.807,0.129,1.8115987414,0.147,-0.051000000000000004,0.1555956298,1.6600000000000001,0.18,1.6697305172,1.807,0.139,1.8123382686,0.147,-0.051000000000000004,0.1555956298,1.6600000000000001,0.19,1.670838113
2021-02-08 11:30:00,1.8285,0.12150000000000001,1.8325322644000002,0.1685,-0.0585,0.1783661963,1.6600000000000001,0.18,1.6697305172,1.8285,0.1315,1.833222436,0.1685,-0.0585,0.1783661963,1.6600000000000001,0.19,1.670838113
2021-02-08 12:00:00,1.816,0.123,1.8201607072,0.166,-0.057,0.17551353220000002,1.65,0.18,1.6597891432,1.816,0.133,1.8208638060000002,0.166,-0.057,0.17551353220000002,1.65,0.19,1.6609033687
2021-02-08 12:30:00,1.8945,0.122,1.8984241491,0.1945,-0.068,0.2060442914,1.7000000000000002,0.19,1.7105846954000001,1.8945,0.132,1.8990930072,0.1945,-0.068,0.2060442914,1.7000000000000002,0.2,1.7117242769
2021-02-08 13:00:00,1.9425,0.1325,1.947013739,0.1625,-0.0575,0.17237314180000002,1.78,0.19,1.7901117283999999,1.9425,0.14250000000000002,1.9477198207000002,0.1625,-0.0575,0.17237314180000002,1.78,0.2,1.7912007146
2021-02-08 13:30:00,1.9100000000000001,0.1345,1.9147298112,0.16,-0.0555,0.1693524431,1.75,0.19,1.760284068,1.9100000000000001,0.1345,1.9147298112,0.16,-0.0555,0.1693524431,1.75,0.19,1.760284068
2021-02-08 14:00:00,1.9085,0.8250000000000001,2.0791818704,0.1585,-0.055,0.1677714219,1.75,0.88,1.9588006535,1.7685,-0.605,1.8691220533,0.1585,-0.055,0.1677714219,1.6099999999999999,-0.55,1.7013524032
2021-02-08 14:30:00,1.718,0.07050000000000001,1.7194459137,0.168,-0.059500000000000004,0.1782252788,1.55,0.13,1.5554420594,1.728,0.0805,1.7298740561,0.168,-0.059500000000000004,0.1782252788,1.56,0.14,1.5662694531999999
2021-02-08 15:00:00,1.7585000000000002,0.08850000000000001,1.7607255607,0.11850000000000001,-0.0415,0.1255567601,1.6400000000000001,0.13,1.6451443706000002,1.7585000000000002,0.0985,1.7612565117,0.11850000000000001,-0.0415,0.1255567601,1.6400000000000001,0.14,1.6459647627
2021-02-08 15:30:00,1.771,0.085,1.7730386347,0.07100000000000001,-0.025,0.0752728371,1.7000000000000002,0.11,1.7035551062,1.771,0.085,1.7730386347,0.07100000000000001,-0.025,0.0752728371,1.7000000000000002,0.11,1.7035551062
2021-02-08 16:00:00,1.8195000000000001,0.095,1.821978389,0.0995,-0.035,0.1054763007,1.72,0.13,1.7249057945000001,1.8195000000000001,0.095,1.821978389,0.0995,-0.035,0.1054763007,1.72,0.13,1.7249057945000001
2021-02-08 16:30:00,1.8365,0.0985,1.8391396086,0.1165,-0.0415,0.12367093430000001,1.72,0.14,1.7256882685,1.8365,0.1085,1.8397022857,0.1165,-0.0415,0.12367093430000001,1.72,0.15,1.7265283085
2021-02-08 17:00:00,1.9455,0.113,1.9487789126,0.0755,-0.027,0.0801826041,1.87,0.14,1.8752333187999999,1.9355,0.123,1.9394043544000001,0.0755,-0.027,0.0801826041,1.8599999999999999,0.15,1.8660385848
2021-02-08 17:30:00,2.085,0.24650000000000002,2.0995207191,0.065,-0.0235,0.0691176533,2.02,0.27,2.0379646709,2.065,0.0165,2.065065919,0.065,-0.0235,0.0691176533,2.0,0.04,2.00039996
2021-02-08 18:00:00,2.299,0.265,2.3142225476,0.069,-0.025,0.07338937250000001,2.23,0.29,2.2487774456,2.279,0.085,2.2805845742,0.069,-0.025,0.07338937250000001,2.21,0.11,2.2127358631
2021-02-08 18:30:00,2.299,0.14550000000000002,2.3035996288,0.069,-0.0245,0.07322055720000001,2.23,0.17,2.2364704335,2.299,0.1555,2.3042528616,0.069,-0.0245,0.07322055720000001,2.23,0.18,2.2372527796
2021-02-08 19:00:00,2.2145,0.12350000000000001,2.2179410497,0.0745,-0.026500000000000003,0.07907275130000001,2.14,0.15,2.1452505681,2.2145,0.1335,2.2185203402,0.0745,-0.026500000000000003,0.07907275130000001,2.14,0.16,2.1459729728
2021-02-08 19:30:00,2.1265,0.105,2.1290907097,0.1265,-0.045,0.13426559500000002,2.0,0.15,2.005617112,2.1265,0.115,2.1296072995,0.1265,-0.045,0.13426559500000002,2.0,0.16,2.0063897926
2021-02-08 20:00:00,2.0305,0.121,2.0341020746,0.0805,-0.029,0.0855643033,1.9500000000000002,0.15,1.9557607216,2.0305,0.131,2.0347214183,0.0805,-0.029,0.0855643033,1.9500000000000002,0.16,1.9565530915
2021-02-08 20:30:00,1.9495,0.098,1.9519616415,0.08950000000000001,-0.032,0.0950486717,1.8599999999999999,0.13,1.8645374762,1.9495,0.108,1.9524892445000002,0.08950000000000001,-0.032,0.0950486717,1.8599999999999999,0.14,1.8652613758
2021-02-08 21:00:00,1.8975,0.095,1.8998766407,0.0975,-0.035,0.10359174680000001,1.8,0.13,1.8046883387000001,1.8975,0.105,1.9004029178000001,0.0975,-0.035,0.10359174680000001,1.8,0.14,1.8054362354
2021-02-08 21:30:00,1.8125,0.13,1.8171560885,0.1125,-0.04,0.1193995394,1.7000000000000002,0.17,1.7084788556000001,1.8025,0.06,1.8034983366000001,0.1125,-0.04,0.1193995394,1.69,0.1,1.6929559947000001
2021-02-08 22:00:00,1.6205,0.294,1.6469536272,0.1005,-0.036000000000000004,0.1067532201,1.52,0.33,1.5554099138000002,1.5905,-0.20600000000000002,1.6037849762,0.1005,-0.036000000000000004,0.1067532201,1.49,-0.17,1.4996666296
2021-02-08 22:30:00,1.522,0.6900000000000001,1.67110263,0.112,-0.04,0.11892855000000001,1.4100000000000001,0.73,1.5877657258,1.412,-0.7000000000000001,1.5759898477,0.112,-0.04,0.11892855000000001,1.3,-0.66,1.4579437575
2021-02-08 23:00:00,1.337,-0.011,1.3370452498,0.08700000000000001,-0.031,0.0923579991,1.25,0.02,1.2501599898,1.347,-0.001,1.3470003712,0.08700000000000001,-0.031,0.0923579991,1.26,0.03,1.2603570923
2021-02-08 23:30:00,1.248,-0.0045000000000000005,1.248008113,0.068,-0.0245,0.0722789734,1.18,0.02,1.1801694794,1.248,0.0055000000000000005,1.2480121193,0.068,-0.0245,0.0722789734,1.18,0.03,1.1803812943
2021-02-09 00:00:00,1.1844999999999999,-0.0195,1.1846604999,0.0545,-0.0195,0.057883503700000005,1.13,0.0,1.13,1.1844999999999999,-0.0195,1.1846604999,0.0545,-0.0195,0.057883503700000005,1.13,0.0,1.13
2021-02-09 00:30:00,1.233,-0.0155,1.2330974211,0.043000000000000003,-0.0155,0.045708314300000004,1.19,0.0,1.19,1.2429999999999999,-0.0155,1.2430966374,0.043000000000000003,-0.0155,0.045708314300000004,1.2,0.0,1.2
2021-02-09 01:00:00,1.35,-0.0145,1.3500778681,0.04,-0.0145,0.0425470328,1.31,0.0,1.31,1.35,-0.0145,1.3500778681,0.04,-0.0145,0.0425470328,1.31,0.0,1.31
2021-02-09 01:30:00,1.3285,-0.014,1.3285737654,0.0385,-0.014,0.040966449700000004,1.29,0.0,1.29,1.3285,-0.024,1.3287167682,0.0385,-0.014,0.040966449700000004,1.29,-0.01,1.2900387591
2021-02-09 02:00:00,1.3,-0.0145,1.3000808629,0.04,-0.0145,0.0425470328,1.26,0.0,1.26,1.3,-0.0245,1.3002308449,0.04,-0.0145,0.0425470328,1.26,-0.01,1.2600396819
2021-02-09 02:30:00,1.2850000000000001,-0.023,1.2852058201,0.065,-0.023,0.0689492567,1.22,0.0,1.22,1.2850000000000001,-0.013000000000000001,1.2850657571,0.065,-0.023,0.0689492567,1.22,0.01,1.2200409829
2021-02-09 03:00:00,1.266,-0.0165,1.2661075191,0.046,-0.0165,0.0488697248,1.22,0.0,1.22,1.266,-0.006500000000000001,1.2660166863,0.046,-0.0165,0.0488697248,1.22,0.01,1.2200409829
2021-02-09 03:30:00,1.2555,-0.013000000000000001,1.2555673021,0.035500000000000004,-0.013000000000000001,0.0378054229,1.22,0.0,1.22,1.2555,-0.023,1.2557106554,0.035500000000000004,-0.013000000000000001,0.0378054229,1.22,-0.01,1.2200409829
2021-02-09 04:00:00,1.237,-0.013000000000000001,1.2370683085,0.037,-0.013000000000000001,0.0392173431,1.2,0.0,1.2,1.237,-0.023,1.2372138053,0.037,-0.013000000000000001,0.0392173431,1.2,-0.01,1.2000416659
2021-02-09 04:30:00,1.282,-0.025,1.2822437366,0.042,-0.015,0.044598206200000004,1.24,-0.01,1.2400403219,1.282,-0.025,1.2822437366,0.042,-0.015,0.044598206200000004,1.24,-0.01,1.2400403219
2021-02-09 05:00:00,1.2905,-0.028,1.2908037225,0.0505,-0.018000000000000002,0.0536120322,1.24,-0.01,1.2400403219,1.2905,-0.028,1.2908037225,0.0505,-0.018000000000000002,0.0536120322,1.24,-0.01,1.2400403219
2021-02-09 05:30:00,1.314,0.014,1.3140745793,0.074,-0.026000000000000002,0.0784346862,1.24,0.04,1.2406449935000001,1.314,0.024,1.3142191598,0.074,-0.026000000000000002,0.0784346862,1.24,0.05,1.2410076551
2021-02-09 06:00:00,1.3295,0.0175,1.3296151699,0.11950000000000001,-0.0425,0.12683256680000002,1.21,0.06,1.21148669,1.3295,0.0275,1.329784381,0.11950000000000001,-0.0425,0.12683256680000002,1.21,0.07,1.2120231021
2021-02-09 06:30:00,1.499,0.101,1.5023987487000001,0.109,-0.039,0.11576700740000001,1.3900000000000001,0.14,1.3970325694,1.4889999999999999,0.031,1.4893226648,0.109,-0.039,0.11576700740000001,1.38,0.07,1.3817742218
2021-02-09 07:00:00,1.6005,0.095,1.6033169524000002,0.07050000000000001,-0.025,0.0748014037,1.53,0.12,1.5346986675,1.6005,0.095,1.6033169524000002,0.07050000000000001,-0.025,0.0748014037,1.53,0.12,1.5346986675
2021-02-09 07:30:00,1.7075,0.10650000000000001,1.7108180792,0.0375,-0.0135,0.039855990800000005,1.67,0.12,1.6743058263,1.7075,0.10650000000000001,1.7108180792,0.0375,-0.0135,0.039855990800000005,1.67,0.12,1.6743058263
2021-02-09 08:00:00,1.774,0.34800000000000003,1.8078108308,0.034,-0.012,0.0360555128,1.74,0.36,1.7768511474,1.734,-0.122,1.7382865126,0.034,-0.012,0.0360555128,1.7000000000000002,-0.11,1.7035551062
2021-02-09 08:30:00,1.8375,0.123,1.8416121334,0.0475,-0.017,0.0504504708,1.79,0.14,1.7954665132,1.8375,0.133,1.8423070455000001,0.0475,-0.017,0.0504504708,1.79,0.15,1.7962739212
2021-02-09 09:00:00,1.97,0.145,1.9753290865,0.1,-0.035,0.1059481005,1.87,0.18,1.8786431274000002,1.97,0.145,1.9753290865,0.1,-0.035,0.1059481005,1.87,0.18,1.8786431274000002
2021-02-09 09:30:00,1.913,0.1325,1.9175831794,0.083,-0.0275,0.0874371203,1.83,0.16,1.8369812193000001,1.913,0.1325,1.9175831794,0.083,-0.0275,0.0874371203,1.83,0.16,1.8369812193000001
2021-02-09 10:00:00,1.9435,0.5315,2.0148658764,0.1135,-0.0385,0.1198519921,1.83,0.5700000000000001,1.9167159414000001,1.8735,-0.2685,1.8926422007,0.1135,-0.0385,0.1198519921,1.76,-0.23,1.7749647884000002
2021-02-09 10:30:00,1.984,1.0075,2.2251544328,0.154,-0.052500000000000005,0.1627029502,1.83,1.06,2.1148285983,1.814,-0.7425,1.9600771031000002,0.154,-0.052500000000000005,0.1627029502,1.6600000000000001,-0.6900000000000001,1.797692966
2021-02-09 11:00:00,1.972,1.0155,2.2181127676,0.132,-0.044500000000000005,0.1392991385,1.8399999999999999,1.06,2.1234876972,1.822,-0.7345,1.9644781114,0.132,-0.044500000000000005,0.1392991385,1.69,-0.6900000000000001,1.8254314558
2021-02-09 11:30:00,1.9965000000000002,1.0065,2.2358565473,0.1565,-0.053500000000000006,0.1653919587,1.8399999999999999,1.06,2.1234876972,1.8465,-0.7435,1.9905663767,0.1565,-0.053500000000000006,0.1653919587,1.69,-0.6900000000000001,1.8254314558
2021-02-09 12:00:00,2.0585,0.999,2.2881047288,0.11850000000000001,-0.041,0.1253923841,1.94,1.04,2.2011815009,1.8985,-0.731,2.03437048,0.11850000000000001,-0.041,0.1253923841,1.78,-0.6900000000000001,1.9090573590000002
2021-02-09 12:30:00,2.037,0.5680000000000001,2.114708727,0.127,-0.042,0.13376471880000002,1.9100000000000001,0.61,2.0050436404,1.957,-0.292,1.9786644486,0.127,-0.042,0.13376471880000002,1.83,-0.25,1.8469975636
2021-02-09 13:00:00,2.028,0.1505,2.0335767136,0.11800000000000001,-0.0395,0.1244357264,1.9100000000000001,0.19,1.9194269978,2.028,0.1505,2.0335767136,0.11800000000000001,-0.0395,0.1244357264,1.9100000000000001,0.19,1.9194269978
2021-02-09 13:30:00,2.0105,0.1375,2.0151963924,0.1505,-0.052500000000000005,0.15939416550000002,1.8599999999999999,0.19,1.8696791169,2.0105,0.1375,2.0151963924,0.1505,-0.052500000000000005,0.15939416550000002,1.8599999999999999,0.19,1.8696791169
2021-02-09 14:00:00,1.9675,0.1385,1.9723687536,0.14750000000000002,-0.051500000000000004,0.15623219900000002,1.82,0.19,1.8298907071000001,1.9675,0.1385,1.9723687536,0.14750000000000002,-0.051500000000000004,0.15623219900000002,1.82,0.19,1.8298907071000001
2021-02-09 14:30:00,1.9215,0.133,1.9260974145,0.1615,-0.057,0.1712636856,1.76,0.19,1.7702259743000002,1.9215,0.133,1.9260974145,0.1615,-0.057,0.1712636856,1.76,0.19,1.7702259743000002
2021-02-09 15:00:00,1.9095,0.109,1.9126084937,0.2295,-0.081,0.2433747111,1.6800000000000002,0.19,1.6907099101,1.9095,0.109,1.9126084937,0.2295,-0.081,0.2433747111,1.6800000000000002,0.19,1.6907099101
2021-02-09 15:30:00,1.874,0.731,2.0115260376,0.194,-0.069,0.205905318,1.6800000000000002,0.8,1.8607525359000001,1.764,-0.539,1.844509962,0.194,-0.069,0.205905318,1.57,-0.47000000000000003,1.6388410539
2021-02-09 16:00:00,2.012,1.0065,2.2497080366,0.232,-0.0835,0.2465689559,1.78,1.09,2.0872230355,1.8519999999999999,-0.7335,1.9919654239,0.232,-0.0835,0.2465689559,1.62,-0.65,1.7455371666000001
2021-02-09 16:30:00,2.1045,1.0015,2.3306485149,0.24450000000000002,-0.08850000000000001,0.2600240374,1.8599999999999999,1.09,2.1558524996,1.9545,-0.7385,2.0893665308,0.24450000000000002,-0.08850000000000001,0.2600240374,1.71,-0.65,1.8293714768
2021-02-09 17:00:00,2.1175,0.228,2.1297394794,0.2275,-0.082,0.2418269009,1.8900000000000001,0.31,1.9152545523,2.0975,0.008,2.0975152562,0.2275,-0.082,0.2418269009,1.87,0.09,1.8721645227
2021-02-09 17:30:00,2.2255,0.1285,2.2292066975,0.2255,-0.0815,0.2397759371,2.0,0.21,2.0109947787,2.2255,0.1385,2.2298054848,0.2255,-0.0815,0.2397759371,2.0,0.22,2.0120636173
2021-02-09 18:00:00,2.441,0.14100000000000001,2.4450689152000002,0.191,-0.069,0.2030812645,2.25,0.21,2.2597787502,2.431,0.151,2.4356851192,0.191,-0.069,0.2030812645,2.24,0.22,2.2507776434
2021-02-09 18:30:00,2.5055,0.14850000000000002,2.5098969102,0.1155,-0.0415,0.12272937710000001,2.39,0.19,2.3975404063,2.5055,0.14850000000000002,2.5098969102,0.1155,-0.0415,0.12272937710000001,2.39,0.19,2.3975404063
2021-02-09 19:00:00,2.4455,0.145,2.4497949404,0.1255,-0.045,0.1333238538,2.32,0.19,2.3277671705,2.4355,0.145,2.439812544,0.1255,-0.045,0.1333238538,2.31,0.19,2.3178006817
2021-02-09 19:30:00,2.3175,0.117,2.3204515186,0.14750000000000002,-0.053,0.1567330533,2.17,0.17,2.1766488003,2.3175,0.117,2.3204515186,0.14750000000000002,-0.053,0.1567330533,2.17,0.17,2.1766488003
2021-02-09 20:00:00,2.1965,0.132,2.2004627354,0.10650000000000001,-0.038,0.1130763017,2.09,0.17,2.0969024775,2.1965,0.132,2.2004627354,0.10650000000000001,-0.038,0.1130763017,2.09,0.17,2.0969024775
2021-02-09 20:30:00,2.1025,0.13,2.106515191,0.1125,-0.04,0.1193995394,1.99,0.17,1.9972481068,2.1025,0.13,2.106515191,0.1125,-0.04,0.1193995394,1.99,0.17,1.9972481068
2021-02-09 21:00:00,2.042,0.117,2.0453491145,0.092,-0.033,0.0977394496,1.9500000000000002,0.15,1.9557607216,2.042,0.117,2.0453491145,0.092,-0.033,0.0977394496,1.9500000000000002,0.15,1.9557607216
2021-02-09 21:30:00,1.972,0.49,2.0319655509,0.112,-0.04,0.11892855000000001,1.8599999999999999,0.53,1.9340372282,1.9020000000000001,-0.30000000000000004,1.9255139574000002,0.112,-0.04,0.11892855000000001,1.79,-0.26,1.808784122
2021-02-09 22:00:00,1.75,0.0235,1.7501577786,0.13,-0.0465,0.1380661074,1.62,0.07,1.6215116404,1.74,0.0235,1.7401586853,0.13,-0.0465,0.1380661074,1.6099999999999999,0.07,1.6115210207000001
2021-02-09 22:30:00,1.6105,-0.0035,1.6105038031999999,0.1505,-0.053500000000000006,0.1597263284,1.46,0.05,1.4608559135,1.6105,-0.0035,1.6105038031999999,0.1505,-0.053500000000000006,0.1597263284,1.46,0.05,1.4608559135
2021-02-09 23:00:00,1.4889999999999999,0.027,1.489244775,0.149,-0.053,0.15814550260000002,1.34,0.08,1.3423859356,1.479,-0.033,1.4793681083,0.149,-0.053,0.15814550260000002,1.33,0.02,1.3301503674
2021-02-09 23:30:00,1.3845,0.341,1.4258756082000001,0.1645,-0.059000000000000004,0.1747605505,1.22,0.4,1.2839003077,1.3345,-0.369,1.3845761987,0.1645,-0.059000000000000004,0.1747605505,1.17,-0.31,1.2103718437
2021-02-10 00:00:00,1.358,0.8135,1.5830180827,0.158,-0.0565,0.1677982419,1.2,0.87,1.4821943192,1.228,-0.8565,1.4971894503,0.158,-0.0565,0.1677982419,1.07,-0.8,1.336001497
2021-02-10 00:30:00,1.3595000000000002,0.5025000000000001,1.4493952187,0.1595,-0.0575,0.1695479283,1.2,0.56,1.3242356285999999,1.2895,-0.5375,1.3970384748,0.1595,-0.0575,0.1695479283,1.13,-0.48,1.2277214668
2021-02-10 01:00:00,1.4645000000000001,-0.014,1.4645669155,0.0945,-0.034,0.10043032410000001,1.37,0.02,1.3701459776,1.4645000000000001,-0.004,1.4645054626,0.0945,-0.034,0.10043032410000001,1.37,0.03,1.3703284278
2021-02-10 01:30:00,1.4805000000000001,-0.0195,1.4806284138999999,0.1105,-0.0395,0.1173477737,1.37,0.02,1.3701459776,1.4805000000000001,-0.0095,1.4805304793,0.1105,-0.0395,0.1173477737,1.37,0.03,1.3703284278
2021-02-10 02:00:00,1.422,-0.0125,1.4220549392000001,0.092,-0.0325,0.0975717685,1.33,0.02,1.3301503674,1.422,-0.0025,1.4220021976,0.092,-0.0325,0.0975717685,1.33,0.03,1.3303383028
2021-02-10 02:30:00,1.3785,-0.0485,1.379352928,0.1085,-0.0385,0.11512818940000001,1.27,-0.01,1.2700393695,1.3885,-0.0385,1.3890336569000001,0.1085,-0.0385,0.11512818940000001,1.28,0.0,1.28
2021-02-10 03:00:00,1.361,-0.0425,1.3616634129,0.091,-0.0325,0.0966294469,1.27,-0.01,1.2700393695,1.371,-0.0325,1.3713851574,0.091,-0.0325,0.0966294469,1.28,0.0,1.28
2021-02-10 03:30:00,1.3445,-0.0545,1.3456041394,0.1245,-0.044500000000000005,0.13221384190000002,1.22,-0.01,1.2200409829,1.3445,-0.044500000000000005,1.3452362246,0.1245,-0.044500000000000005,0.13221384190000002,1.22,0.0,1.22
2021-02-10 04:00:00,1.308,-0.0545,1.3091349243,0.068,-0.0245,0.0722789734,1.24,-0.03,1.2403628501,1.318,-0.044500000000000005,1.318751019,0.068,-0.0245,0.0722789734,1.25,-0.02,1.2501599898
2021-02-10 04:30:00,1.374,-0.0425,1.3746571391,0.034,-0.0125,0.0362249914,1.34,-0.03,1.3403357788,1.374,-0.0325,1.3743843167,0.034,-0.0125,0.0362249914,1.34,-0.02,1.3401492454000001
2021-02-10 05:00:00,1.344,-0.0455,1.3447699617,0.044,-0.0155,0.046650294700000004,1.3,-0.03,1.3003461078,1.344,-0.035500000000000004,1.3444687613,0.044,-0.0155,0.046650294700000004,1.3,-0.02,1.3001538370999999
2021-02-10 05:30:00,1.396,0.0135,1.3960652743,0.046,-0.0165,0.0488697248,1.35,0.03,1.3503332922,1.4060000000000001,0.0135,1.40606481,0.046,-0.0165,0.0488697248,1.3599999999999999,0.03,1.3603308421
2021-02-10 06:00:00,1.491,0.0585,1.4921471945,0.061,-0.021500000000000002,0.0646780488,1.43,0.08,1.4322360141,1.491,0.0585,1.4921471945,0.061,-0.021500000000000002,0.0646780488,1.43,0.08,1.4322360141
2021-02-10 06:30:00,1.689,0.382,1.7316596086,0.049,-0.018000000000000002,0.0522015325,1.6400000000000001,0.4,1.6880758277,1.649,-0.178,1.6585792113000002,0.049,-0.018000000000000002,0.0522015325,1.6,-0.16,1.6079800994
2021-02-10 07:00:00,1.745,0.12350000000000001,1.7493648133000002,0.045,-0.0165,0.0479296359,1.7000000000000002,0.14,1.7057549648,1.745,0.1335,1.7500992115,0.045,-0.0165,0.0479296359,1.7000000000000002,0.15,1.7066048166
2021-02-10 07:30:00,1.916,0.1305,1.9204390774000002,0.026000000000000002,-0.0095,0.0276812211,1.8900000000000001,0.14,1.8951780919,1.916,0.1405,1.9211445156,0.026000000000000002,-0.0095,0.0276812211,1.8900000000000001,0.15,1.8959430371
2021-02-10 08:00:00,1.874,0.1275,1.8783323055,0.034,-0.0125,0.0362249914,1.8399999999999999,0.14,1.8453184007,1.874,0.1375,1.8790375861,0.034,-0.0125,0.0362249914,1.8399999999999999,0.15,1.8461040057
2021-02-10 08:30:00,2.0555,0.8270000000000001,2.2156284097,0.035500000000000004,-0.013000000000000001,0.0378054229,2.02,0.84,2.1876928486000002,1.9355,-0.523,2.0049162701,0.035500000000000004,-0.013000000000000001,0.0378054229,1.9,-0.51,1.9672569736
2021-02-10 09:00:00,2.107,1.04,2.3496912563,0.027,-0.01,0.0287923601,2.08,1.05,2.33,1.947,-0.74,2.0828847784,0.027,-0.01,0.0287923601,1.92,-0.73,2.054093474
2021-02-10 09:30:00,2.1095,1.0395,2.3517122486,0.029500000000000002,-0.0105,0.0313129366,2.08,1.05,2.33,1.9495,-0.7405,2.0853993622,0.029500000000000002,-0.0105,0.0313129366,1.92,-0.73,2.054093474
2021-02-10 10:00:00,2.122,0.9555,2.3272009475,0.042,-0.0145,0.044432533100000005,2.08,0.97,2.2950599121,1.992,-0.6745,2.1030963482,0.042,-0.0145,0.044432533100000005,1.9500000000000002,-0.66,2.0586646157
2021-02-10 10:30:00,2.05,0.34950000000000003,2.0795793445,0.06,-0.0205,0.0634054414,1.99,0.37,2.0241047404,2.01,-0.1005,2.0125109316,0.06,-0.0205,0.0634054414,1.9500000000000002,-0.08,1.9516403357
2021-02-10 11:00:00,1.8945,0.3195,1.921252326,0.0345,-0.0105,0.0360624458,1.8599999999999999,0.33,1.889047379,1.8445,-0.1705,1.8523634902000001,0.0345,-0.0105,0.0360624458,1.81,-0.16,1.8170580618
2021-02-10 11:30:00,1.8425,0.082,1.8443237921,0.0625,-0.018000000000000002,0.06504037210000001,1.78,0.1,1.7828067758000001,1.8325,0.092,1.83480796,0.0625,-0.018000000000000002,0.06504037210000001,1.77,0.11,1.7734147851
2021-02-10 12:00:00,1.8045,0.09050000000000001,1.8067679707000002,0.1545,-0.0495,0.1622359393,1.65,0.14,1.6559287424,1.8045,0.09050000000000001,1.8067679707000002,0.1545,-0.0495,0.1622359393,1.65,0.14,1.6559287424
2021-02-10 12:30:00,1.7405,0.094,1.7430365027999999,0.1505,-0.046,0.1573729646,1.5899999999999999,0.14,1.5961516219,1.7405,0.094,1.7430365027999999,0.1505,-0.046,0.1573729646,1.5899999999999999,0.14,1.5961516219
2021-02-10 13:00:00,1.754,0.106,1.7572000454999999,0.114,-0.034,0.1189621789,1.6400000000000001,0.14,1.6459647627,1.754,0.106,1.7572000454999999,0.114,-0.034,0.1189621789,1.6400000000000001,0.14,1.6459647627
2021-02-10 13:30:00,1.8595000000000002,0.1005,1.8622138706,0.11950000000000001,-0.0395,0.1258590481,1.74,0.14,1.7456230979,1.8595000000000002,0.1005,1.8622138706,0.11950000000000001,-0.0395,0.1258590481,1.74,0.14,1.7456230979
2021-02-10 14:00:00,1.8415,0.1255,1.8457715189,0.1015,-0.0345,0.1072030783,1.74,0.16,1.7473408368,1.8515000000000001,0.1255,1.8557485013,0.1015,-0.0345,0.1072030783,1.75,0.16,1.7572990639000001
2021-02-10 14:30:00,1.835,0.1145,1.8385688048,0.075,-0.025500000000000002,0.0792164756,1.76,0.14,1.7655594014,1.8250000000000002,0.1345,1.8299495212,0.075,-0.025500000000000002,0.0792164756,1.75,0.16,1.7572990639000001
2021-02-10 15:00:00,1.818,0.10650000000000001,1.8211167590000001,0.128,-0.043500000000000004,0.1351896816,1.69,0.15,1.6966437457999999,1.818,0.1165,1.8217289178,0.128,-0.043500000000000004,0.1351896816,1.69,0.16,1.6975570683
2021-02-10 15:30:00,1.7934999999999999,0.107,1.7966889686,0.07350000000000001,-0.023,0.07701460900000001,1.72,0.13,1.7249057945000001,1.7934999999999999,0.117,1.7973122294000001,0.07350000000000001,-0.023,0.07701460900000001,1.72,0.14,1.7256882685
2021-02-10 16:00:00,1.8685,0.1135,1.871944043,0.0485,-0.0165,0.0512298741,1.82,0.13,1.8246369502,1.8685,0.12350000000000001,1.8725769677000002,0.0485,-0.0165,0.0512298741,1.82,0.14,1.8253766735
2021-02-10 16:30:00,2.0105,0.139,2.0152992954,0.030500000000000003,-0.011,0.032422985700000004,1.98,0.15,1.9856736892,2.0105,0.149,2.0160137028,0.030500000000000003,-0.011,0.032422985700000004,1.98,0.16,1.9864541273
2021-02-10 17:00:00,2.0755,0.28400000000000003,2.0948403877,0.0155,-0.006,0.0166207701,2.06,0.29,2.0803124765,2.0455,-0.046,2.0460171676,0.0155,-0.006,0.0166207701,2.03,-0.04,2.0303940504
2021-02-10 17:30:00,2.329,0.803,2.4635441949,0.019,-0.007,0.0202484567,2.31,0.81,2.4478970567,2.199,-0.527,2.2612673438,0.019,-0.007,0.0202484567,2.18,-0.52,2.2411604137
2021-02-10 18:00:00,2.4025,0.14850000000000002,2.4070850629000002,0.0325,-0.0115,0.0344746284,2.37,0.16,2.375394704,2.4025,0.14850000000000002,2.4070850629000002,0.0325,-0.0115,0.0344746284,2.37,0.16,2.375394704
2021-02-10 18:30:00,2.454,0.148,2.4584588669,0.034,-0.012,0.0360555128,2.42,0.16,2.4252834886,2.454,0.148,2.4584588669,0.034,-0.012,0.0360555128,2.42,0.16,2.4252834886
2021-02-10 19:00:00,2.434,0.14750000000000002,2.4384651423,0.034,-0.0125,0.0362249914,2.4,0.16,2.4053274205,2.434,0.14750000000000002,2.4384651423,0.034,-0.0125,0.0362249914,2.4,0.16,2.4053274205
2021-02-10 19:30:00,2.339,0.1295,2.3425821757,0.029,-0.0105,0.030842341000000002,2.31,0.14,2.3142385357,2.329,0.1395,2.3331740719000003,0.029,-0.0105,0.030842341000000002,2.3,0.15,2.3048861143
2021-02-10 20:00:00,2.1995,0.1295,2.2033089888,0.029500000000000002,-0.0105,0.0313129366,2.17,0.14,2.1745114394,2.1995,0.1395,2.2039193497,0.029500000000000002,-0.0105,0.0313129366,2.17,0.15,2.1751781536
2021-02-10 20:30:00,2.145,0.1275,2.1487859945,0.035,-0.0125,0.0371651719,2.11,0.14,2.1146394492,2.145,0.11750000000000001,2.1482158295,0.035,-0.0125,0.0371651719,2.11,0.13,2.1140009461
2021-02-10 21:00:00,2.092,0.132,2.0961602992,0.022,-0.008,0.0234093998,2.07,0.14,2.074728898,2.092,0.122,2.0955543419,0.022,-0.008,0.0234093998,2.07,0.13,2.0740781085
2021-02-10 21:30:00,1.999,0.133,2.0034195766,0.019,-0.007,0.0202484567,1.98,0.14,1.9849433241,1.9889999999999999,0.053,1.9897060084,0.019,-0.007,0.0202484567,1.97,0.06,1.9709134938
2021-02-10 22:00:00,1.7915,0.042,1.7919922572,0.021500000000000002,-0.008,0.0229401395,1.77,0.05,1.7707060739,1.7915,0.052000000000000005,1.792254516,0.021500000000000002,-0.008,0.0229401395,1.77,0.06,1.7710166572000001
2021-02-10 22:30:00,1.6565,0.0105,1.6565332777,0.026500000000000003,-0.0095,0.028151376500000002,1.63,0.02,1.6301226948,1.6565,0.0205,1.6566268439,0.026500000000000003,-0.0095,0.028151376500000002,1.63,0.03,1.6302760502
2021-02-10 23:00:00,1.5215,0.0785,1.5235237117,0.0315,-0.0115,0.0335335653,1.49,0.09,1.4927156461,1.5115,-0.1015,1.5149041224,0.0315,-0.0115,0.0335335653,1.48,-0.09,1.4827339613000001
2021-02-10 23:30:00,1.4105,-0.0175,1.4106085566,0.0205,-0.007500000000000001,0.021828880000000002,1.3900000000000001,-0.01,1.3900359708,1.4105,-0.0175,1.4106085566,0.0205,-0.007500000000000001,0.021828880000000002,1.3900000000000001,-0.01,1.3900359708
2021-02-11 00:00:00,1.34,-0.017,1.3401078315000001,0.02,-0.007,0.0211896201,1.32,-0.01,1.3200378782,1.34,-0.017,1.3401078315000001,0.02,-0.007,0.0211896201,1.32,-0.01,1.3200378782
2021-02-11 00:30:00,1.384,-0.022500000000000003,1.3841828817000001,0.034,-0.0125,0.0362249914,1.35,-0.01,1.3500370365,1.384,-0.022500000000000003,1.3841828817000001,0.034,-0.0125,0.0362249914,1.35,-0.01,1.3500370365
2021-02-11 01:00:00,1.484,-0.022,1.4841630638,0.034,-0.012,0.0360555128,1.45,-0.01,1.4500344823,1.494,-0.022,1.4941619725,0.034,-0.012,0.0360555128,1.46,-0.01,1.4600342462
2021-02-11 01:30:00,1.4815,-0.021500000000000002,1.4816559992,0.0315,-0.0115,0.0335335653,1.45,-0.01,1.4500344823,1.4915,-0.021500000000000002,1.4916549534,0.0315,-0.0115,0.0335335653,1.46,-0.01,1.4600342462
2021-02-11 02:00:00,1.4795,-0.021,1.4796490293,0.029500000000000002,-0.011,0.031484123,1.45,-0.01,1.4500344823,1.4895,-0.021,1.4896480289,0.029500000000000002,-0.011,0.031484123,1.46,-0.01,1.4600342462
2021-02-11 02:30:00,1.4775,-0.0235,1.4776868748,0.0375,-0.0135,0.039855990800000005,1.44,-0.01,1.4400347218,1.4775,-0.0235,1.4776868748,0.0375,-0.0135,0.039855990800000005,1.44,-0.01,1.4400347218
2021-02-11 03:00:00,1.4465,-0.03,1.4468110623000001,0.0565,-0.02,0.0599353819,1.3900000000000001,-0.01,1.3900359708,1.4465,-0.01,1.4465345658,0.0565,-0.02,0.0599353819,1.3900000000000001,0.01,1.3900359708
2021-02-11 03:30:00,1.395,-0.036500000000000005,1.3954774273,0.075,-0.026500000000000003,0.07954401300000001,1.32,-0.01,1.3200378782,1.395,-0.036500000000000005,1.3954774273,0.075,-0.026500000000000003,0.07954401300000001,1.32,-0.01,1.3200378782
2021-02-11 04:00:00,1.3545,-0.0565,1.3556778747,0.0745,-0.026500000000000003,0.07907275130000001,1.28,-0.03,1.2803515142,1.3545,-0.036500000000000005,1.3549916974,0.0745,-0.026500000000000003,0.07907275130000001,1.28,-0.01,1.2800390619
2021-02-11 04:30:00,1.421,-0.051500000000000004,1.4219329273999999,0.061,-0.021500000000000002,0.0646780488,1.3599999999999999,-0.03,1.3603308421,1.421,-0.0315,1.4213490951,0.061,-0.021500000000000002,0.0646780488,1.3599999999999999,-0.01,1.3600367642
2021-02-11 05:00:00,1.3975,-0.044,1.3981924938999999,0.0975,-0.034,0.1032581716,1.3,-0.01,1.300038461,1.3975,-0.044,1.3981924938999999,0.0975,-0.034,0.1032581716,1.3,-0.01,1.300038461
2021-02-11 05:30:00,1.4545,0.0135,1.454562649,0.10450000000000001,-0.036500000000000005,0.1106910114,1.35,0.05,1.3509256085999999,1.4645000000000001,0.0235,1.4646885334,0.10450000000000001,-0.036500000000000005,0.1106910114,1.3599999999999999,0.06,1.361322886
2021-02-11 06:00:00,1.483,0.0345,1.4834012438,0.073,-0.025500000000000002,0.0773256102,1.4100000000000001,0.06,1.4112760184,1.483,0.044500000000000005,1.4836674998000001,0.073,-0.025500000000000002,0.0773256102,1.4100000000000001,0.07,1.4117365193
2021-02-11 06:30:00,1.6405,0.0585,1.6415427194999999,0.060500000000000005,-0.021500000000000002,0.0642066975,1.58,0.08,1.58202402,1.6405,0.0485,1.6412167742000001,0.060500000000000005,-0.021500000000000002,0.0642066975,1.58,0.07,1.5815498728000001
2021-02-11 07:00:00,1.8205,0.23800000000000002,1.8359913534999999,0.09050000000000001,-0.032,0.09599088500000001,1.73,0.27,1.7509426033,1.8005,-0.002,1.8005011108,0.09050000000000001,-0.032,0.09599088500000001,1.71,0.03,1.7102631376000001
2021-02-11 07:30:00,1.9595,0.4445,2.0092835788,0.1295,-0.0455,0.1372607009,1.83,0.49,1.8944656239,1.9095,-0.17550000000000002,1.9175480437,0.1295,-0.0455,0.1372607009,1.78,-0.13,1.7847408776
2021-02-11 08:00:00,2.032,0.124,2.0357799488,0.10200000000000001,-0.036000000000000004,0.1081665383,1.9300000000000002,0.16,1.9366207682,2.022,0.134,2.0264352938,0.10200000000000001,-0.036000000000000004,0.1081665383,1.92,0.17,1.9275113489
2021-02-11 08:30:00,2.041,0.132,2.0452640416,0.081,-0.028,0.0857029754,1.96,0.16,1.9665197685,2.041,0.14200000000000002,2.0459337721,0.081,-0.028,0.0857029754,1.96,0.17,1.9673586353
2021-02-11 09:00:00,2.033,0.115,2.0362499847,0.073,-0.025,0.07716216690000001,1.96,0.14,1.9649936387,2.033,0.125,2.036839218,0.073,-0.025,0.07716216690000001,1.96,0.15,1.9657314160000001
2021-02-11 09:30:00,2.0315,0.11,2.0344759153,0.14150000000000001,-0.05,0.15007414830000002,1.8900000000000001,0.16,1.896760396,2.0315,0.1,2.0339597464,0.14150000000000001,-0.05,0.15007414830000002,1.8900000000000001,0.15,1.8959430371
2021-02-11 10:00:00,2.013,0.101,2.0155321878,0.223,-0.079,0.2365797963,1.79,0.18,1.7990275151000001,2.013,0.101,2.0155321878,0.223,-0.079,0.2365797963,1.79,0.18,1.7990275151000001
2021-02-11 10:30:00,2.039,0.091,2.0410296421,0.249,-0.089,0.2644276839,1.79,0.18,1.7990275151000001,2.039,0.091,2.0410296421,0.249,-0.089,0.2644276839,1.79,0.18,1.7990275151000001
2021-02-11 11:00:00,2.05,0.12050000000000001,2.0535384705,0.25,-0.08950000000000001,0.2655376621,1.8,0.21,1.8122085973000002,2.06,0.12050000000000001,2.0635213229,0.25,-0.08950000000000001,0.2655376621,1.81,0.21,1.8221415971
2021-02-11 11:30:00,2.1225,0.127,2.1262961341,0.2325,-0.083,0.2468709177,1.8900000000000001,0.21,1.901630879,2.1225,0.127,2.1262961341,0.2325,-0.083,0.2468709177,1.8900000000000001,0.21,1.901630879
2021-02-11 12:00:00,2.1635,0.12250000000000001,2.1669652743,0.24350000000000002,-0.08750000000000001,0.2587440821,1.92,0.21,1.9314502323,2.1635,0.12250000000000001,2.1669652743,0.24350000000000002,-0.08750000000000001,0.2587440821,1.92,0.21,1.9314502323
2021-02-11 12:30:00,2.162,0.12350000000000001,2.1655244746,0.242,-0.08650000000000001,0.2569946497,1.92,0.21,1.9314502323,2.162,0.12350000000000001,2.1655244746,0.242,-0.08650000000000001,0.2569946497,1.92,0.21,1.9314502323
2021-02-11 13:00:00,2.1585,0.125,2.1621163822,0.23850000000000002,-0.085,0.2531940955,1.92,0.21,1.9314502323,2.1585,0.125,2.1621163822,0.23850000000000002,-0.085,0.2531940955,1.92,0.21,1.9314502323
2021-02-11 13:30:00,2.172,0.12050000000000001,2.1753400309,0.252,-0.08950000000000001,0.2674214838,1.92,0.21,1.9314502323,2.172,0.12050000000000001,2.1753400309,0.252,-0.08950000000000001,0.2674214838,1.92,0.21,1.9314502323
2021-02-11 14:00:00,2.0675,0.10250000000000001,2.0700392508,0.24750000000000003,-0.08750000000000001,0.2625119045,1.82,0.19,1.8298907071000001,2.0675,0.10250000000000001,2.0700392508,0.24750000000000003,-0.08750000000000001,0.2625119045,1.82,0.19,1.8298907071000001
2021-02-11 14:30:00,2.0065,0.10300000000000001,2.0091419188,0.24650000000000002,-0.08700000000000001,0.2614024675,1.76,0.19,1.7702259743000002,2.0065,0.10300000000000001,2.0091419188,0.24650000000000002,-0.08700000000000001,0.2614024675,1.76,0.19,1.7702259743000002
2021-02-11 15:00:00,1.97,0.10550000000000001,1.972822914,0.24,-0.0845,0.2544410541,1.73,0.19,1.7404022524,1.97,0.10550000000000001,1.972822914,0.24,-0.0845,0.2544410541,1.73,0.19,1.7404022524
2021-02-11 15:30:00,2.1055,0.1325,2.1096650208,0.24550000000000002,-0.08750000000000001,0.2606271283,1.8599999999999999,0.22,1.8729655630000002,2.1055,0.1325,2.1096650208,0.24550000000000002,-0.08750000000000001,0.2606271283,1.8599999999999999,0.22,1.8729655630000002
2021-02-11 16:00:00,2.087,0.14850000000000002,2.0922765711,0.227,-0.0815,0.241187168,1.8599999999999999,0.23,1.8741664814,2.087,0.08850000000000001,2.0888755947,0.227,-0.0815,0.241187168,1.8599999999999999,0.17,1.8677526602999999
2021-02-11 16:30:00,2.1555,0.12150000000000001,2.1589216058,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.9100000000000001,0.21,1.921509823,2.1555,0.1315,2.159507467,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.9100000000000001,0.22,1.9226284092
2021-02-11 17:00:00,2.1995,0.12350000000000001,2.20296448,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.96,0.21,1.9712178975999999,2.1995,0.1335,2.2035477077,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.96,0.22,1.9723082923000002
