Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-11 17:30:00,2.2565,0.3685,2.286391152,0.2265,-0.0815,0.24071663840000002,2.03,0.45,2.0792787211,2.2065,-0.1115,2.2093153917,0.2265,-0.0815,0.24071663840000002,1.98,-0.03,1.9802272597
2021-02-11 18:00:00,2.3905,0.154,2.3954553325,0.21050000000000002,-0.076,0.22379957550000001,2.18,0.23,2.1920994503,2.3805,0.154,2.3854761055,0.21050000000000002,-0.076,0.22379957550000001,2.17,0.23,2.1821548983
2021-02-11 18:30:00,2.4314999999999998,0.14250000000000002,2.4356720838,0.24150000000000002,-0.08750000000000001,0.2568628038,2.19,0.23,2.2020445045,2.4115,0.14250000000000002,2.4157066254,0.24150000000000002,-0.08750000000000001,0.2568628038,2.17,0.23,2.1821548983
2021-02-11 19:00:00,2.392,0.146,2.3964515434,0.232,-0.084,0.2467387282,2.16,0.23,2.1722108553,2.392,0.146,2.3964515434,0.232,-0.084,0.2467387282,2.16,0.23,2.1722108553
2021-02-11 19:30:00,2.297,0.1145,2.2998520061,0.23700000000000002,-0.0855,0.2519508881,2.06,0.2,2.0696859665,2.297,0.1145,2.2998520061,0.23700000000000002,-0.0855,0.2519508881,2.06,0.2,2.0696859665
2021-02-11 20:00:00,2.1585,0.1355,2.1627488296,0.17850000000000002,-0.0645,0.1897959431,1.98,0.2,1.9900753755,2.1485,0.1355,2.1527685663,0.17850000000000002,-0.0645,0.1897959431,1.97,0.2,1.9801262586
2021-02-11 20:30:00,2.0685000000000002,0.107,2.0712656155,0.11850000000000001,-0.043000000000000003,0.12606050130000002,1.9500000000000002,0.15,1.9557607216,2.0685000000000002,0.107,2.0712656155,0.11850000000000001,-0.043000000000000003,0.12606050130000002,1.9500000000000002,0.15,1.9557607216
2021-02-11 21:00:00,2.0125,0.106,2.0152896194,0.2325,-0.084,0.2472089197,1.78,0.19,1.7901117283999999,2.0125,0.106,2.0152896194,0.2325,-0.084,0.2472089197,1.78,0.19,1.7901117283999999
2021-02-11 21:30:00,1.892,0.5165000000000001,1.9612333492,0.232,-0.0835,0.2465689559,1.6600000000000001,0.6000000000000001,1.7651062291000001,1.822,-0.3635,1.8579064158,0.232,-0.0835,0.2465689559,1.5899999999999999,-0.28,1.6144658559
2021-02-11 22:00:00,1.717,0.20800000000000002,1.7295528324,0.227,-0.082,0.24135658270000002,1.49,0.29,1.5179591561999999,1.687,-0.14200000000000002,1.6929657409,0.227,-0.082,0.24135658270000002,1.46,-0.06,1.4612323566
2021-02-11 22:30:00,1.6085,-0.014,1.6085609252,0.17850000000000002,-0.064,0.1896266068,1.43,0.05,1.4308738589,1.6085,-0.004,1.6085049736,0.17850000000000002,-0.064,0.1896266068,1.43,0.06,1.4312581877000001
2021-02-11 23:00:00,1.4565000000000001,0.303,1.487683182,0.1865,-0.067,0.19816975050000002,1.27,0.37,1.3228000605,1.4165,-0.327,1.4537541917,0.1865,-0.067,0.19816975050000002,1.23,-0.26,1.2571793826
2021-02-11 23:30:00,1.3405,0.3015,1.3739878093,0.1905,-0.0685,0.2024413495,1.15,0.37,1.2080562901,1.3005,-0.3285,1.3413472705,0.1905,-0.0685,0.2024413495,1.11,-0.26,1.1400438588
2021-02-12 00:00:00,1.2715,-0.025,1.271745749,0.18150000000000002,-0.065,0.1927880961,1.09,0.04,1.090733698,1.2715,-0.025,1.271745749,0.18150000000000002,-0.065,0.1927880961,1.09,0.04,1.090733698
2021-02-12 00:30:00,1.2945,-0.01,1.2945386244,0.1945,-0.07,0.20671296520000002,1.1,0.06,1.1016351483,1.2845,-0.03,1.2848502831,0.1945,-0.07,0.20671296520000002,1.09,0.04,1.090733698
2021-02-12 01:00:00,1.4175,-0.02,1.4176410865,0.1675,-0.06,0.1779220335,1.25,0.04,1.2506398362,1.4175,-0.02,1.4176410865,0.1675,-0.06,0.1779220335,1.25,0.04,1.2506398362
2021-02-12 01:30:00,1.424,-0.0135,1.4240639908000001,0.20400000000000001,-0.07350000000000001,0.2168369203,1.22,0.06,1.2214745188,1.434,-0.0135,1.4340635446,0.20400000000000001,-0.07350000000000001,0.2168369203,1.23,0.06,1.2314625451
2021-02-12 02:00:00,1.4060000000000001,-0.007,1.4060174252,0.186,-0.067,0.1976992666,1.22,0.06,1.2214745188,1.416,-0.007,1.4160173022,0.186,-0.067,0.1976992666,1.23,0.06,1.2314625451
2021-02-12 02:30:00,1.38,-0.0155,1.3800870444,0.21,-0.0755,0.2231596962,1.17,0.06,1.1715374514,1.3900000000000001,-0.0155,1.3900864182000001,0.21,-0.0755,0.2231596962,1.18,0.06,1.181524439
2021-02-12 03:00:00,1.3685,-0.015,1.3685822043,0.20850000000000002,-0.075,0.2215789927,1.16,0.06,1.1615506877,1.3685,-0.015,1.3685822043,0.20850000000000002,-0.075,0.2215789927,1.16,0.06,1.1615506877
2021-02-12 03:30:00,1.3455,0.0935,1.3487447868,0.1855,-0.0665,0.1970596356,1.16,0.16,1.1709824935,1.3255,-0.14650000000000002,1.3335713329,0.1855,-0.0665,0.1970596356,1.1400000000000001,-0.08,1.1428035702
2021-02-12 04:00:00,1.2570000000000001,-0.0645,1.2586537451,0.20700000000000002,-0.0745,0.21999829540000002,1.05,0.01,1.050047618,1.2570000000000001,-0.0645,1.2586537451,0.20700000000000002,-0.0745,0.21999829540000002,1.05,0.01,1.050047618
2021-02-12 04:30:00,1.322,0.638,1.4678991791,0.17200000000000001,-0.062,0.1828332574,1.15,0.7000000000000001,1.3462912018,1.222,-0.752,1.4348477271,0.17200000000000001,-0.062,0.1828332574,1.05,-0.6900000000000001,1.2564234955
2021-02-12 05:00:00,1.3475000000000001,0.79,1.5620039212,0.1675,-0.06,0.1779220335,1.18,0.85,1.4542695761,1.2175,-0.9,1.5140364097,0.1675,-0.06,0.1779220335,1.05,-0.84,1.3446560899
2021-02-12 05:30:00,1.4135,0.14400000000000002,1.4208160507,0.1835,-0.066,0.1950083332,1.23,0.21,1.2477980606,1.4035,-0.056,1.4046167627,0.1835,-0.066,0.1950083332,1.22,0.01,1.2200409829
2021-02-12 06:00:00,1.427,0.0565,1.4281180799,0.177,-0.0635,0.1880458721,1.25,0.12,1.2557467897999999,1.427,0.0665,1.4285486515999999,0.177,-0.0635,0.1880458721,1.25,0.13,1.2567418191
2021-02-12 06:30:00,1.6059999999999999,0.804,1.7960100222,0.156,-0.056,0.1657467948,1.45,0.86,1.6858528999,1.486,-0.626,1.6124738758000001,0.156,-0.056,0.1657467948,1.33,-0.5700000000000001,1.4469968901
2021-02-12 07:00:00,1.728,0.9685,1.9809028876,0.198,-0.07150000000000001,0.2105142513,1.53,1.04,1.85,1.588,-0.7615000000000001,1.7611434496,0.198,-0.07150000000000001,0.2105142513,1.3900000000000001,-0.6900000000000001,1.5518376204000002
2021-02-12 07:30:00,1.798,0.193,1.8083287865000002,0.158,-0.057,0.1679672587,1.6400000000000001,0.25,1.6589454482,1.778,0.063,1.7791157916,0.158,-0.057,0.1679672587,1.62,0.12,1.6244383645
2021-02-12 08:00:00,1.7875,0.126,1.7919353364,0.17750000000000002,-0.064,0.18868558500000002,1.6099999999999999,0.19,1.6211724153,1.7875,0.126,1.7919353364,0.17750000000000002,-0.064,0.18868558500000002,1.6099999999999999,0.19,1.6211724153
2021-02-12 08:30:00,1.8865,0.12250000000000001,1.8904730888999999,0.1865,-0.0675,0.1983393557,1.7000000000000002,0.19,1.7105846954000001,1.8865,0.12250000000000001,1.8904730888999999,0.1865,-0.0675,0.1983393557,1.7000000000000002,0.19,1.7105846954000001
2021-02-12 09:00:00,1.9275,0.124,1.931484468,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.69,0.21,1.7029973576000002,1.9275,0.134,1.9321522326,0.23750000000000002,-0.08600000000000001,0.25259107270000003,1.69,0.22,1.7042593699
2021-02-12 09:30:00,1.9545,0.12150000000000001,1.9582728359,0.24450000000000002,-0.08850000000000001,0.2600240374,1.71,0.21,1.7228464818,1.9545,0.14150000000000001,1.9596153959,0.24450000000000002,-0.08850000000000001,0.2600240374,1.71,0.23,1.7253985047
2021-02-12 10:00:00,1.9195000000000002,0.582,2.0057926737,0.2495,-0.088,0.2645642644,1.67,0.67,1.7993887851,1.8395000000000001,-0.338,1.8702952307,0.2495,-0.088,0.2645642644,1.5899999999999999,-0.25,1.6095340941
2021-02-12 10:30:00,1.8094999999999999,0.17250000000000001,1.8177036336999999,0.2495,-0.08750000000000001,0.2643983737,1.56,0.26,1.5815182579,1.7895,0.022500000000000003,1.7896414445,0.2495,-0.08750000000000001,0.2643983737,1.54,0.11,1.5439235732
2021-02-12 11:00:00,1.74,0.0835,1.742002368,0.25,-0.08650000000000001,0.2645415846,1.49,0.17,1.4996666296,1.74,0.0835,1.742002368,0.25,-0.08650000000000001,0.2645415846,1.49,0.17,1.4996666296
2021-02-12 11:30:00,1.7429999999999999,0.08600000000000001,1.7451203397000001,0.243,-0.084,0.2571089263,1.5,0.17,1.5096025967,1.7429999999999999,0.08600000000000001,1.7451203397000001,0.243,-0.084,0.2571089263,1.5,0.17,1.5096025967
2021-02-12 12:00:00,1.7605,0.093,1.7629546931000002,0.2205,-0.077,0.2335578087,1.54,0.17,1.5493547044,1.7605,0.093,1.7629546931000002,0.2205,-0.077,0.2335578087,1.54,0.17,1.5493547044
2021-02-12 12:30:00,1.8085,0.08950000000000001,1.8107132573,0.2285,-0.0805,0.2422653504,1.58,0.17,1.5891192529,1.8085,0.08950000000000001,1.8107132573,0.2285,-0.0805,0.2422653504,1.58,0.17,1.5891192529
2021-02-12 13:00:00,1.8245,0.114,1.8280580543,0.24450000000000002,-0.08600000000000001,0.2591838151,1.58,0.2,1.5926079241000002,1.8245,0.114,1.8280580543,0.24450000000000002,-0.08600000000000001,0.2591838151,1.58,0.2,1.5926079241000002
2021-02-12 13:30:00,1.6665,0.117,1.6706020621,0.24650000000000002,-0.083,0.260098539,1.42,0.2,1.4340153415999999,1.6665,0.117,1.6706020621,0.24650000000000002,-0.083,0.260098539,1.42,0.2,1.4340153415999999
2021-02-12 14:00:00,1.6219999999999999,0.10250000000000001,1.6252354445,0.232,-0.0775,0.2446022281,1.3900000000000001,0.18,1.4016062214,1.6219999999999999,0.1125,1.6258967526,0.232,-0.0775,0.2446022281,1.3900000000000001,0.19,1.4029255148
2021-02-12 14:30:00,1.6135000000000002,0.0925,1.6161492815,0.2535,-0.08750000000000001,0.268176248,1.3599999999999999,0.18,1.3718600512,1.6135000000000002,0.10250000000000001,1.6167524548,0.2535,-0.08750000000000001,0.268176248,1.3599999999999999,0.19,1.3732079231
2021-02-12 15:00:00,1.6815,0.10350000000000001,1.6846823143,0.2215,-0.0765,0.2343384305,1.46,0.18,1.4710540439,1.6815,0.1135,1.6853262295,0.2215,-0.0765,0.2343384305,1.46,0.19,1.4723111084
2021-02-12 15:30:00,1.6655,0.109,1.6690629856,0.20550000000000002,-0.07100000000000001,0.2174195253,1.46,0.18,1.4710540439,1.6655,0.11900000000000001,1.6697458639,0.20550000000000002,-0.07100000000000001,0.2174195253,1.46,0.19,1.4723111084
2021-02-12 16:00:00,1.7069999999999999,0.1125,1.7107031449,0.247,-0.08750000000000001,0.2620405503,1.46,0.2,1.4736349616,1.7069999999999999,0.1125,1.7107031449,0.247,-0.08750000000000001,0.2620405503,1.46,0.2,1.4736349616
2021-02-12 16:30:00,1.8050000000000002,0.11950000000000001,1.8089514227999999,0.225,-0.0805,0.2389670479,1.58,0.2,1.5926079241000002,1.8050000000000002,0.11950000000000001,1.8089514227999999,0.225,-0.0805,0.2389670479,1.58,0.2,1.5926079241000002
2021-02-12 17:00:00,1.995,0.707,2.1165712839,0.17500000000000002,-0.063,0.18599462360000002,1.82,0.77,1.9761831899,1.885,-0.463,1.9410291085,0.17500000000000002,-0.063,0.18599462360000002,1.71,-0.4,1.7561605849
2021-02-12 17:30:00,2.1015,0.1405,2.106191468,0.1115,-0.0395,0.1182898981,1.99,0.18,1.9981241203,2.0915,0.1505,2.0969078425,0.1115,-0.0395,0.1182898981,1.98,0.19,1.9890952717000001
2021-02-12 18:00:00,2.2665,0.302,2.286531489,0.10650000000000001,-0.038,0.1130763017,2.16,0.34,2.1865955273,2.2365,-0.008,2.236514308,0.10650000000000001,-0.038,0.1130763017,2.13,0.03,2.1302112571
2021-02-12 18:30:00,2.3435,0.155,2.3486202865,0.1535,-0.055,0.16305597200000002,2.19,0.21,2.2000454541,2.3335,0.155,2.3386421808,0.1535,-0.055,0.16305597200000002,2.18,0.21,2.1900913223
2021-02-12 19:00:00,2.3,0.14,2.3042569301,0.0,0.0,0.0,2.3,0.14,2.3042569301,2.29,0.15,2.2949074055,0.0,0.0,0.0,2.29,0.15,2.2949074055
2021-02-12 19:30:00,2.22,0.21,2.2299103121,0.0,0.0,0.0,2.22,0.21,2.2299103121,2.2,0.04,2.2003636063,0.0,0.0,0.0,2.2,0.04,2.2003636063
2021-02-12 20:00:00,2.0,0.09,2.0020239759,0.0,0.0,0.0,2.0,0.09,2.0020239759,1.99,0.1,1.9925109786,0.0,0.0,0.0,1.99,0.1,1.9925109786
2021-02-12 20:30:00,1.962,0.8905000000000001,2.1546308849,0.082,-0.029500000000000002,0.0871449941,1.88,0.92,2.0930360723,1.802,-0.8295,1.9837525677,0.082,-0.029500000000000002,0.0871449941,1.72,-0.8,1.8969449122
2021-02-12 21:00:00,1.82,0.332,1.8500335132,0.19,-0.068,0.20180188300000002,1.63,0.4,1.678362297,1.77,-0.298,1.7949105827,0.19,-0.068,0.20180188300000002,1.58,-0.23,1.5966527487
2021-02-12 21:30:00,1.7505000000000002,0.0115,1.7505377745000001,0.1905,-0.0685,0.2024413495,1.56,0.08,1.5620499352000001,1.7505000000000002,0.0115,1.7505377745000001,0.1905,-0.0685,0.2024413495,1.56,0.08,1.5620499352000001
2021-02-12 22:00:00,1.6675,0.001,1.6675002999,0.1375,-0.049,0.14597003120000002,1.53,0.05,1.5308167755,1.6675,0.011,1.6675362814999999,0.1375,-0.049,0.14597003120000002,1.53,0.06,1.5311760186
2021-02-12 22:30:00,1.56,0.0,1.56,0.14,-0.05,0.1486606875,1.42,0.05,1.420880009,1.56,0.01,1.560032051,0.14,-0.05,0.1486606875,1.42,0.06,1.4212670404
2021-02-12 23:00:00,1.447,0.063,1.4483708089,0.187,-0.067,0.1986403786,1.26,0.13,1.2666885963,1.437,-0.08700000000000001,1.4396312028,0.187,-0.067,0.1986403786,1.25,-0.02,1.2501599898
2021-02-12 23:30:00,1.3455,-0.007500000000000001,1.3455209028000001,0.2155,-0.0775,0.2290120084,1.13,0.07,1.1321660655999999,1.3455,-0.0175,1.3456138005,0.2155,-0.0775,0.2290120084,1.13,0.06,1.1315917992
2021-02-13 00:00:00,1.2845,-0.0275,1.2847943415,0.21450000000000002,-0.0775,0.2280712608,1.07,0.05,1.0711675873,1.2845,-0.0175,1.2846192043,0.21450000000000002,-0.0775,0.2280712608,1.07,0.06,1.0716809227
2021-02-13 00:30:00,1.3695,0.553,1.4769357637,0.1595,-0.057,0.16937901290000001,1.21,0.61,1.3550645741,1.2895,-0.597,1.4209923469,0.1595,-0.057,0.16937901290000001,1.13,-0.54,1.2523977004
2021-02-13 01:00:00,1.444,0.1075,1.4479959427,0.17400000000000002,-0.0625,0.1848844234,1.27,0.17,1.2813274367,1.424,-0.1325,1.4301511284,0.17400000000000002,-0.0625,0.1848844234,1.25,-0.07,1.2519584658
2021-02-13 01:30:00,1.4344999999999999,-0.019,1.4346258223000001,0.1645,-0.059000000000000004,0.1747605505,1.27,0.04,1.2706297651,1.4344999999999999,-0.009000000000000001,1.4345282326,0.1645,-0.059000000000000004,0.1747605505,1.27,0.05,1.2709838709
2021-02-13 02:00:00,1.4140000000000001,-0.0145,1.4140743439,0.124,-0.044500000000000005,0.13174312130000002,1.29,0.03,1.2903487901,1.4140000000000001,0.0055000000000000005,1.4140106966000001,0.124,-0.044500000000000005,0.13174312130000002,1.29,0.05,1.2909686286
2021-02-13 02:30:00,1.3900000000000001,-0.012,1.3900517976,0.2,-0.07200000000000001,0.2125652841,1.19,0.06,1.1915116449,1.3900000000000001,-0.012,1.3900517976,0.2,-0.07200000000000001,0.2125652841,1.19,0.06,1.1915116449
2021-02-13 03:00:00,1.3685,-0.015,1.3685822043,0.20850000000000002,-0.075,0.2215789927,1.16,0.06,1.1615506877,1.3785,-0.015,1.378581608,0.20850000000000002,-0.075,0.2215789927,1.17,0.06,1.1715374514
2021-02-13 03:30:00,1.342,-0.016,1.3420953766000001,0.212,-0.076,0.2252110122,1.13,0.06,1.1315917992,1.3519999999999999,-0.016,1.3520946712,0.212,-0.076,0.2252110122,1.1400000000000001,0.06,1.1415778554
2021-02-13 04:00:00,1.2755,-0.054,1.2766425693999999,0.20550000000000002,-0.074,0.2184176046,1.07,0.02,1.0701868996,1.2755,-0.054,1.2766425693999999,0.20550000000000002,-0.074,0.2184176046,1.07,0.02,1.0701868996
2021-02-13 04:30:00,1.2905,-0.059500000000000004,1.2918709301,0.2205,-0.0795,0.2343938992,1.07,0.02,1.0701868996,1.2905,-0.059500000000000004,1.2918709301,0.2205,-0.0795,0.2343938992,1.07,0.02,1.0701868996
2021-02-13 05:00:00,1.267,-0.049,1.2679471598,0.247,-0.089,0.26254523420000003,1.02,0.04,1.0207840124,1.2770000000000001,-0.049,1.2779397482000001,0.247,-0.089,0.26254523420000003,1.03,0.04,1.0307764064
2021-02-13 05:30:00,1.263,-0.0475,1.2638928950000001,0.243,-0.08750000000000001,0.2582735952,1.02,0.04,1.0207840124,1.2730000000000001,-0.0275,1.2732969999,0.243,-0.08750000000000001,0.2582735952,1.03,0.06,1.0317460928
2021-02-13 06:00:00,1.319,-0.0125,1.3190592291,0.229,-0.0825,0.24340758,1.09,0.07,1.0922453937,1.319,-0.022500000000000003,1.3191918928,0.229,-0.0825,0.24340758,1.09,0.06,1.0916501271
2021-02-13 06:30:00,1.376,-0.015,1.3760817563,0.23600000000000002,-0.085,0.2508405868,1.1400000000000001,0.07,1.1421471009,1.376,-0.025,1.3762270887999999,0.23600000000000002,-0.085,0.2508405868,1.1400000000000001,0.06,1.1415778554
2021-02-13 07:00:00,1.465,0.021500000000000002,1.465157756,0.245,-0.08850000000000001,0.2604942418,1.22,0.11,1.2249489785,1.465,0.021500000000000002,1.465157756,0.245,-0.08850000000000001,0.2604942418,1.22,0.11,1.2249489785
2021-02-13 07:30:00,1.5365,0.0245,1.5366953179,0.23650000000000002,-0.0855,0.2514806156,1.3,0.11,1.3046455457000001,1.5365,0.0245,1.5366953179,0.23650000000000002,-0.0855,0.2514806156,1.3,0.11,1.3046455457000001
2021-02-13 08:00:00,1.6135000000000002,0.2555,1.6336041442,0.2335,-0.0845,0.2483193508,1.38,0.34,1.4212670404,1.5835,-0.14450000000000002,1.5900794005,0.2335,-0.0845,0.2483193508,1.35,-0.06,1.3513326755000001
2021-02-13 08:30:00,1.766,0.921,1.9917321607,0.246,-0.089,0.2616046636,1.52,1.01,1.8249657530999999,1.626,-0.809,1.8161379353,0.246,-0.089,0.2616046636,1.38,-0.72,1.5565346125000001
2021-02-13 09:00:00,1.7575,0.14100000000000001,1.7631469735,0.24750000000000003,-0.089,0.2630156839,1.51,0.23,1.5274161188000002,1.7375,-0.019,1.7376038818000001,0.24750000000000003,-0.089,0.2630156839,1.49,0.07,1.491643389
2021-02-13 09:30:00,1.812,0.060500000000000005,1.8130097214,0.222,-0.0795,0.2358055343,1.5899999999999999,0.14,1.5961516219,1.812,0.060500000000000005,1.8130097214,0.222,-0.0795,0.2358055343,1.5899999999999999,0.14,1.5961516219
2021-02-13 10:00:00,1.8295,0.034,1.829815906,0.23950000000000002,-0.08600000000000001,0.2544724936,1.5899999999999999,0.12,1.5945218719,1.8295,0.034,1.829815906,0.23950000000000002,-0.08600000000000001,0.2544724936,1.5899999999999999,0.12,1.5945218719
2021-02-13 10:30:00,1.8275000000000001,0.3795,1.8664877444,0.1975,-0.07050000000000001,0.20970574620000001,1.63,0.45,1.6909760495000001,1.7875,-0.3105,1.814267483,0.1975,-0.07050000000000001,0.20970574620000001,1.5899999999999999,-0.24,1.608011194
2021-02-13 11:00:00,1.877,0.0315,1.8772642995000002,0.247,-0.08850000000000001,0.2623761613,1.63,0.12,1.634411209,1.877,0.0415,1.8774587213,0.247,-0.08850000000000001,0.2623761613,1.63,0.13,1.6351758315
2021-02-13 11:30:00,1.8599999999999999,0.038,1.8603881315000002,0.23,-0.082,0.2441802613,1.63,0.12,1.634411209,1.8599999999999999,0.048,1.8606192518,0.23,-0.082,0.2441802613,1.63,0.13,1.6351758315
2021-02-13 12:00:00,1.9060000000000001,0.064,1.9070741989000002,0.216,-0.076,0.2289803485,1.69,0.14,1.695788902,1.9060000000000001,0.074,1.9074359753,0.216,-0.076,0.2289803485,1.69,0.15,1.6966437457999999
2021-02-13 12:30:00,1.962,0.061,1.962948038,0.222,-0.079,0.2356374334,1.74,0.14,1.7456230979,1.962,0.07100000000000001,1.9632842382,0.222,-0.079,0.2356374334,1.74,0.15,1.7464535493
2021-02-13 13:00:00,1.9595,0.051500000000000004,1.9601766502,0.1095,-0.0385,0.1160710989,1.85,0.09,1.8521878954000002,1.9595,0.051500000000000004,1.9601766502,0.1095,-0.0385,0.1160710989,1.85,0.09,1.8521878954000002
2021-02-13 13:30:00,1.9180000000000001,0.018000000000000002,1.9180844611,0.148,-0.052000000000000005,0.1568693724,1.77,0.07,1.77138364,1.9180000000000001,0.038,1.9183763969,0.148,-0.052000000000000005,0.1568693724,1.77,0.09,1.7722866585000001
2021-02-13 14:00:00,1.855,0.01,1.855026954,0.085,-0.03,0.0901387819,1.77,0.04,1.7704519197000002,1.855,0.02,1.8551078136,0.085,-0.03,0.0901387819,1.77,0.05,1.7707060739
2021-02-13 14:30:00,1.7785000000000002,0.07350000000000001,1.7800181179,0.1085,-0.036500000000000005,0.1144748881,1.67,0.11,1.6736188335,1.7685,-0.0465,1.7691112174999999,0.1085,-0.036500000000000005,0.1144748881,1.6600000000000001,-0.01,1.6600301202
2021-02-13 15:00:00,1.732,0.218,1.7456654891,0.152,-0.052000000000000005,0.160648685,1.58,0.27,1.6029036153,1.6920000000000002,-0.222,1.7065016847,0.152,-0.052000000000000005,0.160648685,1.54,-0.17,1.5493547044
2021-02-13 15:30:00,1.8005,0.0015,1.8005006248000002,0.0805,-0.0285,0.0853961357,1.72,0.03,1.720261608,1.7905000000000002,0.0115,1.7905369306,0.0805,-0.0285,0.0853961357,1.71,0.04,1.7104677723
2021-02-13 16:00:00,1.871,0.028,1.8712095019000001,0.061,-0.022,0.0648459713,1.81,0.05,1.810690476,1.861,0.038,1.861387923,0.061,-0.022,0.0648459713,1.8,0.06,1.8009997224
2021-02-13 16:30:00,1.949,0.035500000000000004,1.94932328,0.069,-0.0245,0.07322055720000001,1.88,0.06,1.8809572031,1.939,0.035500000000000004,1.939324947,0.069,-0.0245,0.07322055720000001,1.87,0.06,1.8709623192
2021-02-13 17:00:00,1.9855,0.082,1.9871925548,0.1355,-0.048,0.1437506522,1.85,0.13,1.8545619429,1.9755,0.012,1.9755364461,0.1355,-0.048,0.1437506522,1.8399999999999999,0.06,1.840978001
2021-02-13 17:30:00,2.092,0.065,2.0930095556,0.182,-0.065,0.19325889370000002,1.9100000000000001,0.13,1.9144189719,2.092,0.065,2.0930095556,0.182,-0.065,0.19325889370000002,1.9100000000000001,0.13,1.9144189719
2021-02-13 18:00:00,2.2225,0.652,2.3161628289,0.1625,-0.058,0.1725405749,2.06,0.71,2.1789217517,2.1125,-0.518,2.1750816651,0.1625,-0.058,0.1725405749,1.9500000000000002,-0.46,2.0035218991
2021-02-13 18:30:00,2.1415,0.0665,2.1425322635,0.12150000000000001,-0.043500000000000004,0.129052315,2.02,0.11,2.0229928324,2.1415,0.0665,2.1425322635,0.12150000000000001,-0.043500000000000004,0.129052315,2.02,0.11,2.0229928324
2021-02-13 19:00:00,2.1255,0.0545,2.1261986031,0.1555,-0.0555,0.1651075407,1.97,0.11,1.9730686759,2.1255,0.0545,2.1261986031,0.1555,-0.0555,0.1651075407,1.97,0.11,1.9730686759
2021-02-13 19:30:00,2.0835,0.026500000000000003,2.0836685196999998,0.0935,-0.0335,0.0993201893,1.99,0.06,1.9909043171,2.0835,0.036500000000000005,2.0838196899,0.0935,-0.0335,0.0993201893,1.99,0.07,1.9912307752
2021-02-13 20:00:00,2.053,0.342,2.0812911858,0.023,-0.008,0.0243515913,2.03,0.35000000000000003,2.0599514557,2.013,-0.23800000000000002,2.0270207202,0.023,-0.008,0.0243515913,1.99,-0.23,2.0032473637
2021-02-13 20:30:00,1.937,0.9065000000000001,2.1386236812,0.067,-0.0235,0.0710017605,1.87,0.93,2.0884922791,1.7770000000000001,-0.8535,1.9713424994,0.067,-0.0235,0.0710017605,1.71,-0.8300000000000001,1.9007893097
2021-02-13 21:00:00,1.7855,0.292,1.8092192377,0.1355,-0.048,0.1437506522,1.65,0.34,1.684666139,1.7355,-0.258,1.7545723838,0.1355,-0.048,0.1437506522,1.6,-0.21,1.6137224049
2021-02-13 21:30:00,1.6935,0.007,1.693514467,0.20350000000000001,-0.073,0.2161972479,1.49,0.08,1.4921461054,1.6935,0.017,1.6935853241,0.20350000000000001,-0.073,0.2161972479,1.49,0.09,1.4927156461
2021-02-13 22:00:00,1.631,0.24450000000000002,1.6492244389000001,0.211,-0.0755,0.2241009817,1.42,0.32,1.4556098378,1.591,-0.2655,1.6130006975,0.211,-0.0755,0.2241009817,1.38,-0.19,1.3930183057
2021-02-13 22:30:00,1.5905,0.833,1.7954328865,0.24050000000000002,-0.08700000000000001,0.2557523216,1.35,0.92,1.6336768346000001,1.4605000000000001,-0.867,1.6984549597,0.24050000000000002,-0.08700000000000001,0.2557523216,1.22,-0.78,1.4480331488
2021-02-13 23:00:00,1.5105,0.8515,1.7339730389999999,0.1905,-0.0685,0.2024413495,1.32,0.92,1.6089748289,1.3805,-0.8585,1.6256698619,0.1905,-0.0685,0.2024413495,1.19,-0.79,1.428355698
2021-02-13 23:30:00,1.4060000000000001,0.835,1.6352556375,0.126,-0.045,0.1337946187,1.28,0.88,1.5533190271000001,1.276,-0.875,1.5471913262,0.126,-0.045,0.1337946187,1.15,-0.8300000000000001,1.4182383439000001
2021-02-14 00:00:00,1.4020000000000001,0.833,1.6307952048,0.242,-0.08700000000000001,0.2571633722,1.16,0.92,1.4805404419000001,1.272,-0.867,1.5393742234999999,0.242,-0.08700000000000001,0.2571633722,1.03,-0.78,1.2920139318000001
2021-02-14 00:30:00,1.3639999999999999,0.8320000000000001,1.5977233803000002,0.244,-0.088,0.2593838854,1.12,0.92,1.4494136746000001,1.244,-0.868,1.5168915584,0.244,-0.088,0.2593838854,1.0,-0.78,1.2682271090000001
2021-02-14 01:00:00,1.4275,0.07050000000000001,1.4292398329,0.24750000000000003,-0.08950000000000001,0.2631852959,1.18,0.16,1.1907980517,1.4075,-0.0995,1.4110125797,0.24750000000000003,-0.08950000000000001,0.2631852959,1.16,-0.01,1.1600431026
2021-02-14 01:30:00,1.421,-0.017,1.4211016853,0.241,-0.08700000000000001,0.2562225595,1.18,0.07,1.1820744477,1.401,-0.017,1.4011031368,0.241,-0.08700000000000001,0.2562225595,1.16,0.07,1.1621101497
2021-02-14 02:00:00,1.4115,-0.0135,1.4115645575,0.2315,-0.0835,0.2460985575,1.18,0.07,1.1820744477,1.3915,-0.0135,1.3915654853000001,0.2315,-0.0835,0.2460985575,1.16,0.07,1.1621101497
2021-02-14 02:30:00,1.367,-0.019,1.3671320346,0.247,-0.089,0.26254523420000003,1.12,0.07,1.1221853679,1.367,-0.019,1.3671320346,0.247,-0.089,0.26254523420000003,1.12,0.07,1.1221853679
2021-02-14 03:00:00,1.346,-0.007500000000000001,1.3460208951000001,0.216,-0.0775,0.2294825701,1.13,0.07,1.1321660655999999,1.336,-0.007500000000000001,1.3360210515,0.216,-0.0775,0.2294825701,1.12,0.07,1.1221853679
2021-02-14 03:30:00,1.33,-0.0175,1.3301151266,0.16,-0.0575,0.1700183814,1.17,0.04,1.170683561,1.33,-0.007500000000000001,1.3300211464,0.16,-0.0575,0.1700183814,1.17,0.05,1.1710678887000001
2021-02-14 04:00:00,1.2885,-0.0205,1.2886630668999999,0.1685,-0.060500000000000005,0.17903212000000002,1.12,0.04,1.1207140581,1.2985,-0.0105,1.2985424521,0.1685,-0.060500000000000005,0.17903212000000002,1.13,0.05,1.1311056538
2021-02-14 04:30:00,1.32,0.657,1.4744656659,0.23,-0.083,0.24451789300000001,1.09,0.74,1.3174596768,1.22,-0.683,1.3981734513,0.23,-0.083,0.24451789300000001,0.99,-0.6000000000000001,1.1576268829
2021-02-14 05:00:00,1.3365,0.8310000000000001,1.5737831013,0.24650000000000002,-0.089,0.2620748939,1.09,0.92,1.4263590011,1.2065000000000001,-0.869,1.4868770124,0.24650000000000002,-0.089,0.2620748939,0.96,-0.78,1.2369316877
2021-02-14 05:30:00,1.3185,0.8375,1.5620014405,0.2285,-0.0825,0.2429372347,1.09,0.92,1.4263590011,1.1885,-0.8625,1.4684816989,0.2285,-0.0825,0.2429372347,0.96,-0.78,1.2369316877
2021-02-14 06:00:00,1.3365,0.8305,1.5735191451000001,0.24650000000000002,-0.08950000000000001,0.2622451143,1.09,0.92,1.4263590011,1.2065000000000001,-0.8695,1.487169291,0.24650000000000002,-0.08950000000000001,0.2622451143,0.96,-0.78,1.2369316877
2021-02-14 06:30:00,1.4185,0.8300000000000001,1.6434847885,0.2485,-0.09,0.2642957624,1.17,0.92,1.4883883902,1.2885,-0.85,1.5436101354,0.2485,-0.09,0.2642957624,1.04,-0.76,1.288099375
2021-02-14 07:00:00,1.4185,0.1,1.4220204816,0.2485,-0.09,0.2642957624,1.17,0.19,1.1853269591,1.3885,-0.06,1.3897957584,0.2485,-0.09,0.2642957624,1.1400000000000001,0.03,1.1403946685
2021-02-14 07:30:00,1.438,0.0205,1.4381461157,0.248,-0.08950000000000001,0.2636555518,1.19,0.11,1.1950732195,1.438,0.030500000000000003,1.4383234163,0.248,-0.08950000000000001,0.2636555518,1.19,0.12,1.1960351165
2021-02-14 08:00:00,1.4335,0.022,1.4336688076000002,0.24350000000000002,-0.088,0.2589135956,1.19,0.11,1.1950732195,1.4335,0.032,1.4338571233000001,0.24350000000000002,-0.088,0.2589135956,1.19,0.12,1.1960351165
2021-02-14 08:30:00,1.528,0.02,1.5281308844,0.248,-0.09,0.2638257,1.28,0.11,1.2847178679,1.528,0.03,1.5282944742,0.248,-0.09,0.2638257,1.28,0.12,1.2856126944000001
2021-02-14 09:00:00,1.6485,0.28,1.672110119,0.2485,-0.09,0.2642957624,1.4,0.37,1.4480676780000001,1.6085,-0.2,1.6208862545,0.2485,-0.09,0.2642957624,1.3599999999999999,-0.11,1.3644412776000001
2021-02-14 09:30:00,1.7795,0.9105000000000001,1.9989073265,0.2495,-0.08950000000000001,0.2650669727,1.53,1.0,1.8278129007000001,1.6295000000000002,-0.8195,1.8239655973,0.2495,-0.08950000000000001,0.2650669727,1.38,-0.73,1.5611854470000002
2021-02-14 10:00:00,1.8195000000000001,0.63,1.9254818228000001,0.2495,-0.09,0.2652362155,1.57,0.72,1.727223205,1.7195,-0.55,1.8053199855000002,0.2495,-0.09,0.2652362155,1.47,-0.46,1.5402921801
2021-02-14 10:30:00,1.8485,0.030500000000000003,1.8487516058,0.2485,-0.08950000000000001,0.26412591690000004,1.6,0.12,1.6044936896,1.8485,0.0405,1.8489436173,0.2485,-0.08950000000000001,0.26412591690000004,1.6,0.13,1.6052725625000002
2021-02-14 11:00:00,1.909,0.03,1.909235711,0.249,-0.09,0.2647659344,1.6600000000000001,0.12,1.6643316977,1.909,0.04,1.9094190216,0.249,-0.09,0.2647659344,1.6600000000000001,0.13,1.6650825805
2021-02-14 11:30:00,1.9500000000000002,0.05,1.9506409203000001,0.25,-0.09,0.2657066051,1.7000000000000002,0.14,1.7057549648,1.9500000000000002,0.06,1.9509228585,0.25,-0.09,0.2657066051,1.7000000000000002,0.15,1.7066048166
2021-02-14 12:00:00,1.9795,0.0505,1.9801440604,0.2495,-0.08950000000000001,0.2650669727,1.73,0.14,1.7356554958000001,1.9795,0.060500000000000005,1.9804243232,0.2495,-0.08950000000000001,0.2650669727,1.73,0.15,1.7364907140999999
2021-02-14 12:30:00,1.9995,0.07150000000000001,2.0007779737,0.0795,-0.0285,0.0844541296,1.92,0.1,1.922602403,1.9995,0.07150000000000001,2.0007779737,0.0795,-0.0285,0.0844541296,1.92,0.1,1.922602403
2021-02-14 13:00:00,2.038,0.0805,2.0395892356,0.248,-0.08950000000000001,0.2636555518,1.79,0.17,1.7980545042,2.038,0.0805,2.0395892356,0.248,-0.08950000000000001,0.2636555518,1.79,0.17,1.7980545042
2021-02-14 13:30:00,2.002,0.516,2.0674283543,0.012,-0.004,0.012649110600000001,1.99,0.52,2.0568179307,1.912,-0.384,1.9501794789,0.012,-0.004,0.012649110600000001,1.9,-0.38,1.9376274152000001
2021-02-14 14:00:00,1.909,0.035,1.9093208217000002,0.209,-0.075,0.22204954400000002,1.7000000000000002,0.11,1.7035551062,1.899,0.035,1.8993225108,0.209,-0.075,0.22204954400000002,1.69,0.11,1.6935760980999999
2021-02-14 14:30:00,1.8885,0.060500000000000005,1.8894688407,0.2485,-0.08950000000000001,0.26412591690000004,1.6400000000000001,0.15,1.6468454694,1.8885,0.07050000000000001,1.8898154672,0.2485,-0.08950000000000001,0.26412591690000004,1.6400000000000001,0.16,1.6477863939000001
2021-02-14 15:00:00,1.828,0.030500000000000003,1.828254427,0.248,-0.08950000000000001,0.2636555518,1.58,0.12,1.5845504094,1.828,0.030500000000000003,1.828254427,0.248,-0.08950000000000001,0.2636555518,1.58,0.12,1.5845504094
2021-02-14 15:30:00,1.8285,0.030500000000000003,1.8287543575,0.2485,-0.08950000000000001,0.26412591690000004,1.58,0.12,1.5845504094,1.8285,0.030500000000000003,1.8287543575,0.2485,-0.08950000000000001,0.26412591690000004,1.58,0.12,1.5845504094
2021-02-14 16:00:00,1.8275000000000001,0.030500000000000003,1.8277544966,0.24750000000000003,-0.08950000000000001,0.2631852959,1.58,0.12,1.5845504094,1.8275000000000001,0.030500000000000003,1.8277544966,0.24750000000000003,-0.08950000000000001,0.2631852959,1.58,0.12,1.5845504094
2021-02-14 16:30:00,1.8285,0.030500000000000003,1.8287543575,0.2485,-0.08950000000000001,0.26412591690000004,1.58,0.12,1.5845504094,1.8285,0.030500000000000003,1.8287543575,0.2485,-0.08950000000000001,0.26412591690000004,1.58,0.12,1.5845504094
2021-02-14 17:00:00,1.8785,0.08,1.8802027151,0.2485,-0.09,0.2642957624,1.63,0.17,1.6388410539,1.8685,-0.01,1.8685267591999999,0.2485,-0.09,0.2642957624,1.62,0.08,1.6219741058000001
2021-02-14 17:30:00,2.0175,0.0805,2.0191053712,0.24750000000000003,-0.08950000000000001,0.2631852959,1.77,0.17,1.7781451009,2.0175,0.07050000000000001,2.0187314086,0.24750000000000003,-0.08950000000000001,0.2631852959,1.77,0.16,1.7772169253999999
2021-02-14 18:00:00,2.0585,0.0805,2.060073421,0.2485,-0.08950000000000001,0.26412591690000004,1.81,0.17,1.8179658963,2.0585,0.07050000000000001,2.0597068966,0.2485,-0.08950000000000001,0.26412591690000004,1.81,0.16,1.8170580618
2021-02-14 18:30:00,2.0825,0.077,2.0839230432,0.2025,-0.073,0.21525624270000002,1.88,0.15,1.8859745491000002,2.0825,0.077,2.0839230432,0.2025,-0.073,0.21525624270000002,1.88,0.15,1.8859745491000002
2021-02-14 19:00:00,1.97,0.07,1.9712432625,0.0,0.0,0.0,1.97,0.07,1.9712432625,1.96,0.07,1.9612496017,0.0,0.0,0.0,1.96,0.07,1.9612496017
2021-02-14 19:30:00,1.859,0.0675,1.8602250536,0.229,-0.0825,0.24340758,1.63,0.15,1.63688729,1.849,-0.0125,1.8490422521,0.229,-0.0825,0.24340758,1.62,0.07,1.6215116404
2021-02-14 20:00:00,1.8205,0.039,1.8209176945,0.1705,-0.061,0.1810835443,1.65,0.1,1.6530275255,1.8205,0.049,1.8211593148,0.1705,-0.061,0.1810835443,1.65,0.11,1.6536626016
2021-02-14 20:30:00,1.669,0.0315,1.6692972324,0.109,-0.0385,0.1155995242,1.56,0.07,1.5615697230999999,1.669,0.0415,1.6695158729,0.109,-0.0385,0.1155995242,1.56,0.08,1.5620499352000001
2021-02-14 21:00:00,1.583,0.017,1.5830912797,0.093,-0.033,0.0986813052,1.49,0.05,1.4908386901,1.583,0.027,1.5832302423,0.093,-0.033,0.0986813052,1.49,0.06,1.4912075644
2021-02-14 21:30:00,1.5105,0.021500000000000002,1.5106530045,0.0805,-0.0285,0.0853961357,1.43,0.05,1.4308738589,1.5105,0.0315,1.5108284151,0.0805,-0.0285,0.0853961357,1.43,0.06,1.4312581877000001
2021-02-14 22:00:00,1.43,0.0685,1.4316397068,0.06,-0.021500000000000002,0.06373578270000001,1.37,0.09,1.3729530218,1.43,-0.0415,1.4306020586,0.06,-0.021500000000000002,0.06373578270000001,1.37,-0.02,1.3701459776
2021-02-14 22:30:00,1.324,-0.013000000000000001,1.3240638202000001,0.064,-0.023,0.0680073525,1.26,0.01,1.2600396819,1.324,-0.003,1.3240033988,0.064,-0.023,0.0680073525,1.26,0.02,1.2601587202
2021-02-14 23:00:00,1.268,-0.011,1.268047712,0.058,-0.021,0.0616846821,1.21,0.01,1.2100413215999999,1.268,-0.001,1.2680003943,0.058,-0.021,0.0616846821,1.21,0.02,1.210165278
2021-02-14 23:30:00,1.1785,-0.011,1.1785513353,0.0585,-0.021,0.0621550481,1.12,0.01,1.120044642,1.1885,0.009000000000000001,1.1885340761,0.0585,-0.021,0.0621550481,1.13,0.03,1.1303981599
2021-02-15 00:00:00,1.111,-0.0155,1.1111081181,0.07100000000000001,-0.025500000000000002,0.0754403738,1.04,0.01,1.0400480758,1.111,-0.0155,1.1111081181,0.07100000000000001,-0.025500000000000002,0.0754403738,1.04,0.01,1.0400480758
2021-02-15 00:30:00,1.1405,-0.0115,1.1405579775,0.060500000000000005,-0.021500000000000002,0.0642066975,1.08,0.01,1.0800462953,1.1405,-0.0115,1.1405579775,0.060500000000000005,-0.021500000000000002,0.0642066975,1.08,0.01,1.0800462953
2021-02-15 01:00:00,1.241,-0.025500000000000002,1.2412619587,0.101,-0.035500000000000004,0.10705722770000001,1.1400000000000001,0.01,1.1400438588,1.241,-0.025500000000000002,1.2412619587,0.101,-0.035500000000000004,0.10705722770000001,1.1400000000000001,0.01,1.1400438588
2021-02-15 01:30:00,1.2355,-0.0205,1.2356700611,0.0855,-0.030500000000000003,0.0907771998,1.15,0.01,1.1500434774000001,1.2355,-0.0005,1.2355001012,0.0855,-0.030500000000000003,0.0907771998,1.15,0.03,1.1503912378
2021-02-15 02:00:00,1.1995,-0.032,1.1999267686,0.11950000000000001,-0.042,0.1266658991,1.08,0.01,1.0800462953,1.1995,-0.012,1.1995600235000001,0.11950000000000001,-0.042,0.1266658991,1.08,0.03,1.0804165863
2021-02-15 02:30:00,1.1965,-0.031,1.1969015206,0.1165,-0.041,0.1235040485,1.08,0.01,1.0800462953,1.1865,-0.011,1.1865509892000001,0.1165,-0.041,0.1235040485,1.07,0.03,1.0704204781
2021-02-15 03:00:00,1.212,-0.0165,1.2121123092000001,0.132,-0.0465,0.13995088420000001,1.08,0.03,1.0804165863,1.212,-0.0165,1.2121123092000001,0.132,-0.0465,0.13995088420000001,1.08,0.03,1.0804165863
2021-02-15 03:30:00,1.154,-0.0175,1.154132683,0.134,-0.0475,0.1421697929,1.02,0.03,1.0204410811,1.164,-0.0175,1.1641315433,0.134,-0.0475,0.1421697929,1.03,0.03,1.0304368006
2021-02-15 04:00:00,1.105,-0.0475,1.1060204564,0.135,-0.0475,0.1431127178,0.97,0.0,0.97,1.105,-0.0475,1.1060204564,0.135,-0.0475,0.1431127178,0.97,0.0,0.97
2021-02-15 04:30:00,1.1025,-0.044,1.1033776552,0.1525,-0.054,0.1617783978,0.9500000000000001,0.01,0.9500526301000001,1.1125,-0.044,1.1133697724,0.1525,-0.054,0.1617783978,0.96,0.01,0.9600520819
2021-02-15 05:00:00,1.101,-0.052000000000000005,1.1022272905,0.091,-0.032,0.09646242790000001,1.01,-0.02,1.0101980004,1.101,-0.042,1.1018007987,0.091,-0.032,0.09646242790000001,1.01,-0.01,1.0100495037
2021-02-15 05:30:00,1.121,-0.042,1.1217865216,0.061,-0.022,0.0648459713,1.06,-0.02,1.0601886625,1.131,-0.032,1.1314526062,0.061,-0.022,0.0648459713,1.07,-0.01,1.070046728
2021-02-15 06:00:00,1.1775,0.10250000000000001,1.1819528332,0.0775,-0.0275,0.082234421,1.1,0.13,1.107655181,1.1575,-0.1575,1.1681662981,0.0775,-0.0275,0.082234421,1.08,-0.13,1.0877959367
2021-02-15 06:30:00,1.3785,0.459,1.4529085484,0.0585,-0.021,0.0621550481,1.32,0.48,1.4045639893000001,1.3185,-0.341,1.3618822453,0.0585,-0.021,0.0621550481,1.26,-0.32,1.3
2021-02-15 07:00:00,1.5835,0.1,1.5866544205,0.1135,-0.04,0.1203422204,1.47,0.14,1.4766516177,1.5835,0.1,1.5866544205,0.1135,-0.04,0.1203422204,1.47,0.14,1.4766516177
2021-02-15 07:30:00,1.556,0.1095,1.5598481497,0.08600000000000001,-0.030500000000000003,0.0912482877,1.47,0.14,1.4766516177,1.556,0.1095,1.5598481497,0.08600000000000001,-0.030500000000000003,0.0912482877,1.47,0.14,1.4766516177
2021-02-15 08:00:00,1.5255,0.08950000000000001,1.5281231953,0.0855,-0.030500000000000003,0.0907771998,1.44,0.12,1.4449913495,1.5255,0.08950000000000001,1.5281231953,0.0855,-0.030500000000000003,0.0907771998,1.44,0.12,1.4449913495
2021-02-15 08:30:00,1.5985,0.312,1.6286639463,0.0785,-0.028,0.08334416600000001,1.52,0.34,1.5575621978,1.5585,-0.11800000000000001,1.5629607321,0.0785,-0.028,0.08334416600000001,1.48,-0.09,1.4827339613000001
2021-02-15 09:00:00,1.7105000000000001,0.978,1.9703538388,0.09050000000000001,-0.032,0.09599088500000001,1.62,1.01,1.9090573590000002,1.5705,-0.762,1.7455985363000002,0.09050000000000001,-0.032,0.09599088500000001,1.48,-0.73,1.6502424063999999
2021-02-15 09:30:00,1.6505,0.6145,1.7611815636,0.1005,-0.035500000000000004,0.1065856463,1.55,0.65,1.6807736314000001,1.5605,-0.42550000000000004,1.6174704015999999,0.1005,-0.035500000000000004,0.1065856463,1.46,-0.39,1.5111915828
2021-02-15 10:00:00,1.6405,0.0915,1.6430497558,0.0805,-0.0285,0.0853961357,1.56,0.12,1.5646085772,1.6405,0.0915,1.6430497558,0.0805,-0.0285,0.0853961357,1.56,0.12,1.5646085772
2021-02-15 10:30:00,1.6880000000000002,0.0965,1.6907561178,0.128,-0.043500000000000004,0.1351896816,1.56,0.14,1.5662694531999999,1.6880000000000002,0.10650000000000001,1.6913563344,0.128,-0.043500000000000004,0.1351896816,1.56,0.15,1.5671949464
2021-02-15 11:00:00,1.674,0.101,1.6770441258000002,0.17400000000000002,-0.059000000000000004,0.1837307813,1.5,0.16,1.5085091979,1.674,0.111,1.6776760712,0.17400000000000002,-0.059000000000000004,0.1837307813,1.5,0.17,1.5096025967
2021-02-15 11:30:00,1.661,0.1125,1.6648054691,0.221,-0.0775,0.2341948975,1.44,0.19,1.4524806367,1.661,0.12250000000000001,1.6655111077,0.221,-0.0775,0.2341948975,1.44,0.2,1.4538225476
2021-02-15 12:00:00,1.6795,0.117,1.6835703876,0.20950000000000002,-0.073,0.22185411870000002,1.47,0.19,1.4822280526,1.6795,0.127,1.6842948821000001,0.20950000000000002,-0.073,0.22185411870000002,1.47,0.2,1.4835430563
2021-02-15 12:30:00,1.7115,0.107,1.7148414650000001,0.18150000000000002,-0.063,0.1921230075,1.53,0.17,1.5394154735,1.7115,0.117,1.7154944622000001,0.18150000000000002,-0.063,0.1921230075,1.53,0.18,1.5405518491999999
2021-02-15 13:00:00,1.6465,0.0755,1.6482301114,0.1565,-0.0545,0.1657181342,1.49,0.13,1.4956603893,1.6465,0.0855,1.6487184417,0.1565,-0.0545,0.1657181342,1.49,0.14,1.4965627284
2021-02-15 13:30:00,1.5670000000000002,0.0685,1.5684964935,0.177,-0.061500000000000006,0.1873799616,1.3900000000000001,0.13,1.396065901,1.5670000000000002,0.0785,1.5689650251,0.177,-0.061500000000000006,0.1873799616,1.3900000000000001,0.14,1.3970325694
2021-02-15 14:00:00,1.5394999999999999,0.0565,1.5405364325000002,0.20950000000000002,-0.07350000000000001,0.2220191433,1.33,0.13,1.3363382805000001,1.5295,0.0665,1.5309449696000001,0.20950000000000002,-0.07350000000000001,0.2220191433,1.32,0.14,1.3274034805000001
2021-02-15 14:30:00,1.6115,0.089,1.6139557770000001,0.2015,-0.07100000000000001,0.2136428094,1.4100000000000001,0.16,1.4190489773000001,1.6015000000000001,0.089,1.6039710876000002,0.2015,-0.07100000000000001,0.2136428094,1.4,0.16,1.4091131963
2021-02-15 15:00:00,1.5985,0.093,1.6012030633,0.1885,-0.067,0.2000531179,1.4100000000000001,0.16,1.4190489773000001,1.5885,0.093,1.5912200508,0.1885,-0.067,0.2000531179,1.4,0.16,1.4091131963
2021-02-15 15:30:00,1.612,0.077,1.613837972,0.232,-0.083,0.2464000812,1.38,0.16,1.3892443989,1.612,0.077,1.613837972,0.232,-0.083,0.2464000812,1.38,0.16,1.3892443989
2021-02-15 16:00:00,1.5895000000000001,0.0745,1.5912449529,0.23950000000000002,-0.0855,0.254303952,1.35,0.16,1.3594484176,1.5895000000000001,0.0745,1.5912449529,0.23950000000000002,-0.0855,0.254303952,1.35,0.16,1.3594484176
2021-02-15 16:30:00,1.665,0.1015,1.6680908998000001,0.165,-0.0585,0.1750635599,1.5,0.16,1.5085091979,1.655,0.1015,1.658109541,0.165,-0.0585,0.1750635599,1.49,0.16,1.4985659812
2021-02-15 17:00:00,1.7525,0.08650000000000001,1.7546334375,0.12250000000000001,-0.043500000000000004,0.1299942306,1.63,0.13,1.6351758315,1.7525,0.0965,1.7551548365,0.12250000000000001,-0.043500000000000004,0.1299942306,1.63,0.14,1.6360012225
2021-02-15 17:30:00,1.845,0.093,1.8473424155,0.105,-0.037,0.1113283432,1.74,0.13,1.7448495636999999,1.845,0.10300000000000001,1.8478728311000001,0.105,-0.037,0.1113283432,1.74,0.14,1.7456230979
2021-02-15 18:00:00,2.043,0.4595,2.0940365923,0.14300000000000002,-0.0505,0.1516550362,1.9,0.51,1.9672569736,1.9729999999999999,-0.24050000000000002,1.9876038967,0.14300000000000002,-0.0505,0.1516550362,1.83,-0.19,1.8398369493
2021-02-15 18:30:00,2.198,0.989,2.410254136,0.088,-0.031,0.0933005895,2.11,1.02,2.3436083291,2.028,-0.751,2.1625875705,0.088,-0.031,0.0933005895,1.94,-0.72,2.0692993983
2021-02-15 19:00:00,2.07,0.9595,2.281565307,0.17,-0.060500000000000005,0.1804445898,1.9,1.02,2.1564786111,1.9100000000000001,-0.7805000000000001,2.0633177773,0.17,-0.060500000000000005,0.1804445898,1.74,-0.72,1.8830825791999999
2021-02-15 19:30:00,1.972,0.607,2.0633063272,0.122,-0.043000000000000003,0.1293560977,1.85,0.65,1.9608671550999999,1.862,-0.453,1.9163123441,0.122,-0.043000000000000003,0.1293560977,1.74,-0.41000000000000003,1.7876520914
2021-02-15 20:00:00,1.796,0.079,1.7977366325,0.116,-0.041,0.12303251600000001,1.6800000000000002,0.12,1.6842802617000001,1.786,0.089,1.7882161502,0.116,-0.041,0.12303251600000001,1.67,0.13,1.6750522380000001
2021-02-15 20:30:00,1.7405,0.059000000000000004,1.7414997129,0.1705,-0.061,0.1810835443,1.57,0.12,1.5745793089,1.7405,0.069,1.7418671735,0.1705,-0.061,0.1810835443,1.57,0.13,1.5753729717
2021-02-15 21:00:00,1.6305,0.07,1.6320019148,0.1405,-0.05,0.1491316532,1.49,0.12,1.4948244044,1.6305,0.08,1.6324614084,0.1405,-0.05,0.1491316532,1.49,0.13,1.4956603893
2021-02-15 21:30:00,1.5445,0.0665,1.5459309493,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.34,0.14,1.3472935834,1.5445,0.006500000000000001,1.5445136775,0.20450000000000002,-0.07350000000000001,0.21730738600000002,1.34,0.08,1.3423859356
2021-02-15 22:00:00,1.423,0.002,1.4230014055,0.243,-0.088,0.2584434174,1.18,0.09,1.1834272263,1.423,-0.008,1.4230224875,0.243,-0.088,0.2584434174,1.18,0.08,1.1827087554
2021-02-15 22:30:00,1.3135,-0.018000000000000002,1.3136233287999999,0.24350000000000002,-0.088,0.2589135956,1.07,0.07,1.0722872749,1.3135,-0.008,1.3135243622,0.24350000000000002,-0.088,0.2589135956,1.07,0.08,1.0729864864
2021-02-15 23:00:00,1.228,-0.02,1.2281628557,0.248,-0.09,0.2638257,0.98,0.07,0.9824968193,1.228,-0.01,1.2280407159,0.248,-0.09,0.2638257,0.98,0.08,0.9832598843
2021-02-15 23:30:00,1.1375,0.1505,1.1474129597,0.24750000000000003,-0.08950000000000001,0.2631852959,0.89,0.24,0.9217917335,1.1175,-0.17950000000000002,1.1318244122,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,-0.09,0.8746427842000001
2021-02-16 00:00:00,1.1575,0.79,1.4013943949,0.24750000000000003,-0.09,0.263355748,0.91,0.88,1.2658988901,1.0375,-0.84,1.3349180686,0.24750000000000003,-0.09,0.263355748,0.79,-0.75,1.0893117093
2021-02-16 00:30:00,1.1275,0.16,1.138795965,0.24750000000000003,-0.09,0.263355748,0.88,0.25,0.9148223871000001,1.1075,-0.2,1.1254138128,0.24750000000000003,-0.09,0.263355748,0.86,-0.11,0.8670063437000001
2021-02-16 01:00:00,1.2275,-0.0195,1.2276548782,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.07,0.9824968193,1.2275,-0.0095,1.2275367612,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.08,0.9832598843
2021-02-16 01:30:00,1.248,-0.02,1.2481602461,0.248,-0.09,0.2638257,1.0,0.07,1.0024470061,1.248,-0.01,1.2480400635,0.248,-0.09,0.2638257,1.0,0.08,1.0031948963
2021-02-16 02:00:00,1.198,-0.02,1.1981669333,0.248,-0.09,0.2638257,0.9500000000000001,0.07,0.9525754563000001,1.198,-0.01,1.1980417355,0.248,-0.09,0.2638257,0.9500000000000001,0.08,0.9533624704
2021-02-16 02:30:00,1.167,-0.0195,1.1671629064,0.247,-0.08950000000000001,0.2627151499,0.92,0.07,0.9226592004,1.177,-0.0095,1.1770383384,0.247,-0.08950000000000001,0.2627151499,0.93,0.08,0.9334345183
2021-02-16 03:00:00,1.155,-0.0285,1.1553515699,0.245,-0.08850000000000001,0.2604942418,0.91,0.06,0.9119758769,1.155,-0.0085,1.1550312766,0.245,-0.08850000000000001,0.2604942418,0.91,0.08,0.9135097153
2021-02-16 03:30:00,1.086,-0.0405,1.0867549172,0.196,-0.07050000000000001,0.2082936629,0.89,0.03,0.8905054744,1.086,-0.030500000000000003,1.0864282075,0.196,-0.07050000000000001,0.2082936629,0.89,0.04,0.8908984229
2021-02-16 04:00:00,1.0525,-0.043500000000000004,1.0533985476,0.12250000000000001,-0.043500000000000004,0.1299942306,0.93,0.0,0.93,1.0525,-0.043500000000000004,1.0533985476,0.12250000000000001,-0.043500000000000004,0.1299942306,0.93,0.0,0.93
2021-02-16 04:30:00,1.0385,-0.0345,1.0390729041,0.0685,-0.0245,0.0727495704,0.97,-0.01,0.970051545,1.0385,-0.0345,1.0390729041,0.0685,-0.0245,0.0727495704,0.97,-0.01,0.970051545
2021-02-16 05:00:00,1.062,-0.043000000000000003,1.0628701708,0.092,-0.033,0.0977394496,0.97,-0.01,0.970051545,1.062,-0.043000000000000003,1.0628701708,0.092,-0.033,0.0977394496,0.97,-0.01,0.970051545
2021-02-16 05:30:00,1.065,-0.035,1.0655749622,0.155,-0.055,0.164468842,0.91,0.02,0.9102197537000001,1.065,-0.025,1.0652933868,0.155,-0.055,0.164468842,0.91,0.03,0.9104943712
2021-02-16 06:00:00,1.1065,-0.021,1.1066992591,0.1165,-0.041,0.1235040485,0.99,0.02,0.9902019996,1.1065,-0.011,1.1065546756,0.1165,-0.041,0.1235040485,0.99,0.03,0.9904544412
2021-02-16 06:30:00,1.325,0.261,1.3504614026000001,0.165,-0.059000000000000004,0.1752312757,1.16,0.32,1.2033287165,1.295,-0.129,1.3014092362,0.165,-0.059000000000000004,0.1752312757,1.13,-0.07,1.1321660655999999
2021-02-16 07:00:00,1.4395,0.4955,1.5223930176,0.17950000000000002,-0.0645,0.19073672960000002,1.26,0.56,1.3788400923,1.3695,-0.3245,1.4074198023,0.17950000000000002,-0.0645,0.19073672960000002,1.19,-0.26,1.2180722474
2021-02-16 07:30:00,1.4595,0.08950000000000001,1.4622416011000001,0.1695,-0.060500000000000005,0.1799736092,1.29,0.15,1.2986916493,1.4495,0.08950000000000001,1.4522604794,0.1695,-0.060500000000000005,0.1799736092,1.28,0.15,1.2887590931
2021-02-16 08:00:00,1.587,0.1,1.5901474774,0.167,-0.06,0.17745140180000002,1.42,0.16,1.4289856542,1.587,0.11,1.5908076565,0.167,-0.06,0.17745140180000002,1.42,0.17,1.4301398533
2021-02-16 08:30:00,1.6245,0.11,1.6282199635999999,0.1945,-0.07,0.20671296520000002,1.43,0.18,1.4412841496,1.6245,0.12,1.6289261033,0.1945,-0.07,0.20671296520000002,1.43,0.19,1.4425671561
2021-02-16 09:00:00,1.7095,0.1105,1.7130675702,0.1395,-0.0495,0.1480219578,1.57,0.16,1.5781318069,1.7095,0.1105,1.7130675702,0.1395,-0.0495,0.1480219578,1.57,0.16,1.5781318069
2021-02-16 09:30:00,1.778,0.7135,1.9158199942,0.158,-0.0565,0.1677982419,1.62,0.77,1.7936833611,1.6680000000000001,-0.5065000000000001,1.7432057394,0.158,-0.0565,0.1677982419,1.51,-0.45,1.5756268594
2021-02-16 10:00:00,1.8405,0.9745,2.0825682462,0.21050000000000002,-0.0755,0.2236302752,1.63,1.05,1.9389172236,1.6905000000000001,-0.7555000000000001,1.8516399488,0.21050000000000002,-0.0755,0.2236302752,1.48,-0.68,1.6287418457
2021-02-16 10:30:00,1.8155000000000001,0.985,2.0654939482,0.1855,-0.065,0.1965585155,1.63,1.05,1.9389172236,1.6655,-0.755,1.8286375393,0.1855,-0.065,0.1965585155,1.48,-0.6900000000000001,1.63294213
2021-02-16 11:00:00,1.7725,0.965,2.0181628403,0.1825,-0.065,0.19372983770000002,1.5899999999999999,1.03,1.8944656239,1.6225,-0.755,1.7895617480000001,0.1825,-0.065,0.19372983770000002,1.44,-0.6900000000000001,1.5967780059
2021-02-16 11:30:00,1.7610000000000001,0.9595,2.0054329333,0.171,-0.060500000000000005,0.1813870172,1.5899999999999999,1.02,1.889047379,1.611,-0.7705000000000001,1.7857746918,0.171,-0.060500000000000005,0.1813870172,1.44,-0.71,1.6055217221
2021-02-16 12:00:00,1.7505000000000002,0.9520000000000001,1.9926249647,0.2205,-0.078,0.23388939690000002,1.53,1.03,1.8443969204,1.6005,-0.788,1.7839686797,0.2205,-0.078,0.23388939690000002,1.38,-0.71,1.551934277
2021-02-16 12:30:00,1.799,0.9530000000000001,2.0358315254,0.219,-0.077,0.2321421978,1.58,1.03,1.8860805921,1.649,-0.787,1.8271754158,0.219,-0.077,0.2321421978,1.43,-0.71,1.5965587994
