Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-16 13:00:00,1.7770000000000001,0.9500000000000001,2.0150009926,0.227,-0.08,0.2406844407,1.55,1.03,1.861021225,1.627,-0.77,1.8000080555,0.227,-0.08,0.2406844407,1.4,-0.6900000000000001,1.5608010764
2021-02-16 13:30:00,1.762,0.714,1.901168062,0.242,-0.08600000000000001,0.2568267899,1.52,0.8,1.7176728443,1.642,-0.546,1.730398798,0.242,-0.08600000000000001,0.2568267899,1.4,-0.46,1.4736349616
2021-02-16 14:00:00,1.742,0.083,1.743976204,0.242,-0.08700000000000001,0.2571633722,1.5,0.17,1.5096025967,1.742,0.093,1.744480725,0.242,-0.08700000000000001,0.2571633722,1.5,0.18,1.5107613974
2021-02-16 14:30:00,1.7115,0.0795,1.7133454118,0.1715,-0.060500000000000005,0.1818584614,1.54,0.14,1.5463505424,1.7115,0.0795,1.7133454118,0.1715,-0.060500000000000005,0.1818584614,1.54,0.14,1.5463505424
2021-02-16 15:00:00,1.683,0.075,1.6846702942,0.183,-0.065,0.19420092690000001,1.5,0.14,1.5065191668,1.683,0.075,1.6846702942,0.183,-0.065,0.19420092690000001,1.5,0.14,1.5065191668
2021-02-16 15:30:00,1.6865,0.0925,1.6890347835,0.2165,-0.0775,0.2299532561,1.47,0.17,1.4797972834,1.6865,0.0925,1.6890347835,0.2165,-0.0775,0.2299532561,1.47,0.17,1.4797972834
2021-02-16 16:00:00,1.6280000000000001,0.099,1.6310073574000001,0.198,-0.07100000000000001,0.2103449548,1.43,0.17,1.4400694428,1.6280000000000001,0.099,1.6310073574000001,0.198,-0.07100000000000001,0.2103449548,1.43,0.17,1.4400694428
2021-02-16 16:30:00,1.6255000000000002,0.0965,1.6283619069,0.20550000000000002,-0.07350000000000001,0.2182487113,1.42,0.17,1.4301398533,1.6255000000000002,0.0965,1.6283619069,0.20550000000000002,-0.07350000000000001,0.2182487113,1.42,0.17,1.4301398533
2021-02-16 17:00:00,1.6855,0.0925,1.6880362852,0.2155,-0.0775,0.2290120084,1.47,0.17,1.4797972834,1.6855,0.0925,1.6880362852,0.2155,-0.0775,0.2290120084,1.47,0.17,1.4797972834
2021-02-16 17:30:00,1.8405,0.224,1.8540809718,0.21050000000000002,-0.076,0.22379957550000001,1.63,0.30000000000000004,1.6573774464,1.8205,-0.026000000000000002,1.8206856538,0.21050000000000002,-0.076,0.22379957550000001,1.6099999999999999,0.05,1.6107762104
2021-02-16 18:00:00,1.9865,0.4525,2.0373852115,0.10650000000000001,-0.0375,0.11290925560000001,1.88,0.49,1.9428072473,1.9165,-0.2275,1.9299555694000001,0.10650000000000001,-0.0375,0.11290925560000001,1.81,-0.19,1.8199450541000002
2021-02-16 18:30:00,2.0805,0.4345,2.1253871412,0.07050000000000001,-0.025500000000000002,0.074969994,2.01,0.46,2.0619650821,2.0205,-0.2155,2.0319597683,0.07050000000000001,-0.025500000000000002,0.074969994,1.9500000000000002,-0.19,1.9592345444
2021-02-16 19:00:00,1.9695,0.10200000000000001,1.9721395108,0.0495,-0.018000000000000002,0.0526711496,1.92,0.12,1.923746345,1.9595,0.10200000000000001,1.9621529629,0.0495,-0.018000000000000002,0.0526711496,1.9100000000000001,0.12,1.9137659209
2021-02-16 19:30:00,1.911,0.397,1.9518017317,0.121,-0.043000000000000003,0.1284133949,1.79,0.44,1.8432851109000001,1.851,-0.243,1.866882428,0.121,-0.043000000000000003,0.1284133949,1.73,-0.2,1.7415223226
2021-02-16 20:00:00,1.741,0.0625,1.7421214797,0.161,-0.0575,0.1709597906,1.58,0.12,1.5845504094,1.7309999999999999,0.0625,1.7321279543,0.161,-0.0575,0.1709597906,1.57,0.12,1.5745793089
2021-02-16 20:30:00,1.726,0.048,1.7266673101999999,0.146,-0.052000000000000005,0.1549838701,1.58,0.1,1.5831613942,1.716,0.058,1.7169799067,0.146,-0.052000000000000005,0.1549838701,1.57,0.11,1.5738487856
2021-02-16 21:00:00,1.65,0.043000000000000003,1.6505602079,0.16,-0.057,0.16984993380000002,1.49,0.1,1.4933519344000001,1.65,0.053,1.6508509927000001,0.16,-0.057,0.16984993380000002,1.49,0.11,1.4940548852
2021-02-16 21:30:00,1.552,0.035,1.5523946019000001,0.182,-0.065,0.19325889370000002,1.37,0.1,1.3736447867,1.552,0.045,1.5526522470000002,0.182,-0.065,0.19325889370000002,1.37,0.11,1.3744089639000001
2021-02-16 22:00:00,1.423,0.031,1.4233376268,0.193,-0.069,0.20496341140000002,1.23,0.1,1.2340583455,1.423,0.011,1.4230425152000001,0.193,-0.069,0.20496341140000002,1.23,0.08,1.2325988804
2021-02-16 22:30:00,1.308,-0.016,1.3080978557,0.23800000000000002,-0.08600000000000001,0.2530612574,1.07,0.07,1.0722872749,1.308,-0.006,1.3080137614,0.23800000000000002,-0.08600000000000001,0.2530612574,1.07,0.08,1.0729864864
2021-02-16 23:00:00,1.2395,-0.0165,1.2396098175999999,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.0,0.07,1.0024470061,1.2395,-0.006500000000000001,1.239517043,0.23950000000000002,-0.08650000000000001,0.25464190540000003,1.0,0.08,1.0031948963
2021-02-16 23:30:00,1.1275,-0.0155,1.127606536,0.23750000000000002,-0.0855,0.2524212749,0.89,0.07,0.8927485648,1.1275,-0.0055000000000000005,1.1275134146,0.23750000000000002,-0.0855,0.2524212749,0.89,0.08,0.8935882721
2021-02-17 00:00:00,1.0725,-0.0175,1.0726427644,0.24250000000000002,-0.08750000000000001,0.2578032195,0.8300000000000001,0.07,0.8329465769000001,1.0725,-0.007500000000000001,1.0725262235,0.24250000000000002,-0.08750000000000001,0.2578032195,0.8300000000000001,0.08,0.8338465087
2021-02-17 00:30:00,1.114,0.29150000000000004,1.1515069474,0.244,-0.08850000000000001,0.2595539443,0.87,0.38,0.949368211,1.074,-0.3385,1.1260809252,0.244,-0.08850000000000001,0.2595539443,0.8300000000000001,-0.25,0.8668333173
2021-02-17 01:00:00,1.228,-0.0095,1.2280367462,0.248,-0.08950000000000001,0.2636555518,0.98,0.08,0.9832598843,1.228,-0.0095,1.2280367462,0.248,-0.08950000000000001,0.2636555518,0.98,0.08,0.9832598843
2021-02-17 01:30:00,1.2275,-0.0095,1.2275367612,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.08,0.9832598843,1.2275,-0.0095,1.2275367612,0.24750000000000003,-0.08950000000000001,0.2631852959,0.98,0.08,0.9832598843
2021-02-17 02:00:00,1.208,-0.01,1.20804139,0.248,-0.09,0.2638257,0.96,0.08,0.9633275663,1.208,-0.01,1.20804139,0.248,-0.09,0.2638257,0.96,0.08,0.9633275663
2021-02-17 02:30:00,1.167,-0.0095,1.1670386669,0.247,-0.08950000000000001,0.2627151499,0.92,0.08,0.9234717104,1.167,-0.0095,1.1670386669,0.247,-0.08950000000000001,0.2627151499,0.92,0.08,0.9234717104
2021-02-17 03:00:00,1.0875,0.0005,1.0875001149,0.24750000000000003,-0.08950000000000001,0.2631852959,0.84,0.09,0.8448076704,1.0775,-0.11950000000000001,1.084106314,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8300000000000001,-0.03,0.8305419917
2021-02-17 03:30:00,1.0775,-0.056,1.0789542391,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.84,0.03,0.8405355436,1.0675,-0.046,1.068490641,0.23750000000000002,-0.08600000000000001,0.25259107270000003,0.8300000000000001,0.04,0.8309632964
2021-02-17 04:00:00,1.0345,-0.0585,1.0361527397,0.24450000000000002,-0.08850000000000001,0.2600240374,0.79,0.03,0.790569415,1.0445,-0.0485,1.0456254109,0.24450000000000002,-0.08850000000000001,0.2600240374,0.8,0.04,0.8009993758
2021-02-17 04:30:00,1.0165,-0.06,1.0182692424,0.24650000000000002,-0.09,0.26241617710000004,0.77,0.03,0.770584194,1.0265,-0.05,1.0277170087,0.24650000000000002,-0.09,0.26241617710000004,0.78,0.04,0.7810249676000001
2021-02-17 05:00:00,1.0665,-0.059000000000000004,1.068130727,0.24650000000000002,-0.089,0.2620748939,0.8200000000000001,0.03,0.820548597,1.0665,-0.049,1.0676250512,0.24650000000000002,-0.089,0.2620748939,0.8200000000000001,0.04,0.8209750301000001
2021-02-17 05:30:00,1.093,-0.0205,1.0931922292,0.223,-0.0805,0.23708490040000002,0.87,0.06,0.8720665112,1.093,-0.0205,1.0931922292,0.223,-0.0805,0.23708490040000002,0.87,0.06,0.8720665112
2021-02-17 06:00:00,1.133,0.027,1.1333216666,0.203,-0.073,0.2157266789,0.93,0.1,0.9353608929,1.133,-0.013000000000000001,1.1330745783,0.203,-0.073,0.2157266789,0.93,0.06,0.931933474
2021-02-17 06:30:00,1.333,0.1565,1.3421554493,0.123,-0.043500000000000004,0.1304655127,1.21,0.2,1.2264175472,1.323,-0.0235,1.3232086948,0.123,-0.043500000000000004,0.1304655127,1.2,0.02,1.2001666551
2021-02-17 07:00:00,1.4005,0.0845,1.4030468631000002,0.1005,-0.035500000000000004,0.1065856463,1.3,0.12,1.3055267136,1.4005,0.0845,1.4030468631000002,0.1005,-0.035500000000000004,0.1065856463,1.3,0.12,1.3055267136
2021-02-17 07:30:00,1.465,0.2195,1.481352507,0.085,-0.030500000000000003,0.09030642280000001,1.38,0.25,1.4024621207,1.435,-0.0405,1.4355714018999999,0.085,-0.030500000000000003,0.09030642280000001,1.35,-0.01,1.3500370365
2021-02-17 08:00:00,1.589,0.9585,1.8557055936,0.089,-0.0315,0.0944100101,1.5,0.99,1.7972478961,1.439,-0.7615000000000001,1.6280673358,0.089,-0.0315,0.0944100101,1.35,-0.73,1.5347312468
2021-02-17 08:30:00,1.6185,0.965,1.8843479642,0.1285,-0.045,0.13615157,1.49,1.01,1.8000555547000001,1.4685000000000001,-0.775,1.6604569401,0.1285,-0.045,0.13615157,1.34,-0.73,1.5259423318
2021-02-17 09:00:00,1.612,0.9515,1.8718697203999999,0.192,-0.0685,0.20385350130000002,1.42,1.02,1.7483706701,1.472,-0.7585000000000001,1.6559306296,0.192,-0.0685,0.20385350130000002,1.28,-0.6900000000000001,1.4541320435
2021-02-17 09:30:00,1.642,0.9625,1.9033050859,0.162,-0.0575,0.1719018615,1.48,1.02,1.7974426277000002,1.502,-0.7475,1.6777247241,0.162,-0.0575,0.1719018615,1.34,-0.6900000000000001,1.5072159766
2021-02-17 10:00:00,1.5615,0.436,1.62122739,0.18150000000000002,-0.064,0.1924532411,1.38,0.5,1.4677874506,1.5215,-0.244,1.5409407029,0.18150000000000002,-0.064,0.1924532411,1.34,-0.18,1.3520355025
2021-02-17 10:30:00,1.548,0.08950000000000001,1.5505851315,0.198,-0.07050000000000001,0.21017671140000002,1.35,0.16,1.3594484176,1.538,0.0995,1.5412151861,0.198,-0.07050000000000001,0.21017671140000002,1.34,0.17,1.3507405376000001
2021-02-17 11:00:00,1.47,0.07100000000000001,1.471713627,0.17,-0.059000000000000004,0.1799472145,1.3,0.13,1.3064838307,1.46,0.07100000000000001,1.4617253504,0.17,-0.059000000000000004,0.1799472145,1.29,0.13,1.2965338407
2021-02-17 11:30:00,1.4785,0.0675,1.4800400331999999,0.17850000000000002,-0.0625,0.18912561960000002,1.3,0.13,1.3064838307,1.4685000000000001,0.0675,1.4700505093,0.17850000000000002,-0.0625,0.18912561960000002,1.29,0.13,1.2965338407
2021-02-17 12:00:00,1.499,0.067,1.5004965845,0.179,-0.063,0.18976301010000002,1.32,0.13,1.3263860675,1.499,0.067,1.5004965845,0.179,-0.063,0.18976301010000002,1.32,0.13,1.3263860675
2021-02-17 12:30:00,1.5055,0.065,1.506902535,0.1855,-0.065,0.1965585155,1.32,0.13,1.3263860675,1.5055,0.065,1.506902535,0.1855,-0.065,0.1965585155,1.32,0.13,1.3263860675
2021-02-17 13:00:00,1.5270000000000001,0.060500000000000005,1.5281980402,0.197,-0.0695,0.2089000957,1.33,0.13,1.3363382805000001,1.537,0.060500000000000005,1.5381902516000001,0.197,-0.0695,0.2089000957,1.34,0.13,1.3462912018
2021-02-17 13:30:00,1.5310000000000001,0.065,1.5323791959,0.131,-0.045,0.1385135372,1.4,0.11,1.4043147795,1.5310000000000001,0.075,1.5328359338,0.131,-0.045,0.1385135372,1.4,0.12,1.4051334456
2021-02-17 14:00:00,1.554,0.0755,1.5558329763,0.154,-0.0545,0.1633592666,1.4,0.13,1.4060227593999999,1.554,0.0855,1.556350298,0.154,-0.0545,0.1633592666,1.4,0.14,1.406982587
2021-02-17 14:30:00,1.5025,0.061,1.5037377597,0.1925,-0.069,0.2044926649,1.31,0.13,1.3164345787,1.5025,0.07100000000000001,1.504176602,0.1925,-0.069,0.2044926649,1.31,0.14,1.3174596768
2021-02-17 15:00:00,1.506,0.0585,1.5071357769,0.146,-0.051500000000000004,0.15481682730000002,1.3599999999999999,0.11,1.3644412776000001,1.506,0.0685,1.5075570470000001,0.146,-0.051500000000000004,0.15481682730000002,1.3599999999999999,0.12,1.3652838533
2021-02-17 15:30:00,1.5765,0.07250000000000001,1.5781661826,0.2165,-0.0775,0.2299532561,1.3599999999999999,0.15,1.3682470537,1.5765,0.07250000000000001,1.5781661826,0.2165,-0.0775,0.2299532561,1.3599999999999999,0.15,1.3682470537
2021-02-17 16:00:00,1.659,0.0825,1.6610500444,0.189,-0.0675,0.2006919281,1.47,0.15,1.4776332427,1.659,0.0825,1.6610500444,0.189,-0.0675,0.2006919281,1.47,0.15,1.4776332427
2021-02-17 16:30:00,1.725,0.10550000000000001,1.7282231482000001,0.125,-0.044500000000000005,0.13268477680000001,1.6,0.15,1.607015868,1.725,0.10550000000000001,1.7282231482000001,0.125,-0.044500000000000005,0.13268477680000001,1.6,0.15,1.607015868
2021-02-17 17:00:00,1.8135,0.364,1.8496697678,0.1835,-0.066,0.1950083332,1.63,0.43,1.6857639218,1.7635,-0.176,1.7722607737,0.1835,-0.066,0.1950083332,1.58,-0.11,1.5838244852
2021-02-17 17:30:00,1.9275,0.6405000000000001,2.0311318273,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6800000000000002,0.73,1.8317477992,1.8275000000000001,-0.41950000000000004,1.8750297330999999,0.24750000000000003,-0.08950000000000001,0.2631852959,1.58,-0.33,1.6140941732
2021-02-17 18:00:00,2.043,0.122,2.0466394406,0.243,-0.088,0.2584434174,1.8,0.21,1.8122085973000002,2.043,0.122,2.0466394406,0.243,-0.088,0.2584434174,1.8,0.21,1.8122085973000002
2021-02-17 18:30:00,2.051,0.11,2.0539476624,0.221,-0.08,0.2350340401,1.83,0.19,1.8398369493,2.051,0.13,2.0551158118,0.221,-0.08,0.2350340401,1.83,0.21,1.842009772
2021-02-17 19:00:00,1.987,0.101,1.9895652792,0.247,-0.089,0.26254523420000003,1.74,0.19,1.7503428236,1.987,0.101,1.9895652792,0.247,-0.089,0.26254523420000003,1.74,0.19,1.7503428236
2021-02-17 19:30:00,1.8865,0.07100000000000001,1.8878355993,0.24650000000000002,-0.089,0.2620748939,1.6400000000000001,0.16,1.6477863939000001,1.8865,0.07100000000000001,1.8878355993,0.24650000000000002,-0.089,0.2620748939,1.6400000000000001,0.16,1.6477863939000001
2021-02-17 20:00:00,1.8455,0.1015,1.8482890737000002,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.6,0.19,1.6112417572000002,1.8455,0.1115,1.8488651925,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.6,0.2,1.6124515497
2021-02-17 20:30:00,1.7475,0.1005,1.7503875285000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.19,1.5119854497,1.7375,0.0405,1.7379719503,0.24750000000000003,-0.08950000000000001,0.2631852959,1.49,0.13,1.4956603893
2021-02-17 21:00:00,1.609,0.060500000000000005,1.6101370283,0.249,-0.08950000000000001,0.2645963908,1.3599999999999999,0.15,1.3682470537,1.609,0.07050000000000001,1.6105437746,0.249,-0.08950000000000001,0.2645963908,1.3599999999999999,0.16,1.3693794215000001
2021-02-17 21:30:00,1.4935,0.032,1.4938427795,0.24350000000000002,-0.088,0.2589135956,1.25,0.12,1.2557467897999999,1.4935,0.042,1.4940904424,0.24350000000000002,-0.088,0.2589135956,1.25,0.13,1.2567418191
2021-02-17 22:00:00,1.3775,0.081,1.3798794331,0.24750000000000003,-0.089,0.2630156839,1.13,0.17,1.1427160627,1.3675,-0.039,1.3680560113,0.24750000000000003,-0.089,0.2630156839,1.12,0.05,1.1211155159
2021-02-17 22:30:00,1.3275000000000001,0.23,1.3472773471,0.24750000000000003,-0.09,0.263355748,1.08,0.32,1.1264102272,1.2875,-0.23,1.3078823533000001,0.24750000000000003,-0.09,0.263355748,1.04,-0.14,1.0493807698
2021-02-17 23:00:00,1.228,-0.0095,1.2280367462,0.248,-0.08950000000000001,0.2636555518,0.98,0.08,0.9832598843,1.228,0.0005,1.2280001018,0.248,-0.08950000000000001,0.2636555518,0.98,0.09,0.9841239759
2021-02-17 23:30:00,1.1775,0.31,1.2176231971,0.24750000000000003,-0.09,0.263355748,0.93,0.4,1.0123734489,1.1375,-0.31,1.1789852628,0.24750000000000003,-0.09,0.263355748,0.89,-0.22,0.9167878708
2021-02-18 00:00:00,1.158,0.84,1.4305816999,0.248,-0.09,0.2638257,0.91,0.93,1.3011533345,1.028,-0.86,1.3402925054,0.248,-0.09,0.2638257,0.78,-0.77,1.0960383205
2021-02-18 00:30:00,1.167,0.84,1.4378765594,0.247,-0.09,0.2628859068,0.92,0.93,1.308166656,1.057,-0.86,1.3626624674,0.247,-0.09,0.2628859068,0.81,-0.77,1.1175866857
2021-02-18 01:00:00,1.287,0.8405,1.5371432106,0.247,-0.08950000000000001,0.2627151499,1.04,0.93,1.3951702405,1.167,-0.8595,1.4493547702,0.247,-0.08950000000000001,0.2627151499,0.92,-0.77,1.1997082979
2021-02-18 01:30:00,1.2875,0.84,1.5372886034,0.24750000000000003,-0.09,0.263355748,1.04,0.93,1.3951702405,1.1675,-0.8300000000000001,1.4324650956,0.24750000000000003,-0.09,0.263355748,0.92,-0.74,1.1806777715
2021-02-18 02:00:00,1.2475,0.73,1.445391383,0.24750000000000003,-0.09,0.263355748,1.0,0.8200000000000001,1.2932130528,1.1475,-0.74,1.3654143144,0.24750000000000003,-0.09,0.263355748,0.9,-0.65,1.1101801656
2021-02-18 02:30:00,1.167,-0.0095,1.1670386669,0.247,-0.08950000000000001,0.2627151499,0.92,0.08,0.9234717104,1.167,-0.0095,1.1670386669,0.247,-0.08950000000000001,0.2627151499,0.92,0.08,0.9234717104
2021-02-18 03:00:00,1.127,-0.0095,1.1270400392,0.247,-0.08950000000000001,0.2627151499,0.88,0.08,0.8836288814000001,1.127,-0.0095,1.1270400392,0.247,-0.08950000000000001,0.2627151499,0.88,0.08,0.8836288814000001
2021-02-18 03:30:00,1.054,-0.0485,1.0551152781,0.244,-0.08850000000000001,0.2595539443,0.81,0.04,0.8109870529000001,1.054,-0.0085,1.0540342736,0.244,-0.08850000000000001,0.2595539443,0.81,0.08,0.8139410298
2021-02-18 04:00:00,1.0565,-0.0495,1.0576589715,0.24650000000000002,-0.08950000000000001,0.2622451143,0.81,0.04,0.8109870529000001,1.0565,-0.029500000000000002,1.0569117749,0.24650000000000002,-0.08950000000000001,0.2622451143,0.81,0.06,0.8122191822
2021-02-18 04:30:00,1.0275,-0.05,1.0287158257,0.24750000000000003,-0.09,0.263355748,0.78,0.04,0.7810249676000001,1.0275,-0.03,1.0279378629,0.24750000000000003,-0.09,0.263355748,0.78,0.06,0.7823042886
2021-02-18 05:00:00,1.028,-0.04,1.0287779158,0.248,-0.09,0.2638257,0.78,0.05,0.7816009212,1.028,-0.03,1.02843765,0.248,-0.09,0.2638257,0.78,0.06,0.7823042886
2021-02-18 05:30:00,1.039,-0.036500000000000005,1.0396409236,0.23900000000000002,-0.08650000000000001,0.2541716939,0.8,0.05,0.8015609771000001,1.049,-0.026500000000000003,1.0493346702,0.23900000000000002,-0.08650000000000001,0.2541716939,0.81,0.06,0.8122191822
2021-02-18 06:00:00,1.1065,0.0015,1.1065010167,0.1365,-0.0485,0.1448602775,0.97,0.05,0.9712878049,1.1065,0.0115,1.1065597589,0.1365,-0.0485,0.1448602775,0.97,0.06,0.9718538985
2021-02-18 06:30:00,1.312,0.1635,1.3221483464000001,0.10200000000000001,-0.036500000000000005,0.1083339744,1.21,0.2,1.2264175472,1.302,0.0235,1.3022120603,0.10200000000000001,-0.036500000000000005,0.1083339744,1.2,0.06,1.2014990637
2021-02-18 07:00:00,1.4325,0.131,1.4384774068000001,0.052500000000000005,-0.019,0.0558323383,1.38,0.15,1.3881282362,1.4325,0.14100000000000001,1.4394225405,0.052500000000000005,-0.019,0.0558323383,1.38,0.16,1.3892443989
2021-02-18 07:30:00,1.4945,0.15,1.5020087383,0.0545,-0.02,0.0580538543,1.44,0.17,1.45,1.4945,0.14,1.5010430540000002,0.0545,-0.02,0.0580538543,1.44,0.16,1.4488616221
2021-02-18 08:00:00,1.5750000000000002,0.14300000000000002,1.5814784222,0.075,-0.027,0.0797119815,1.5,0.17,1.5096025967,1.5750000000000002,0.133,1.5806055801,0.075,-0.027,0.0797119815,1.5,0.16,1.5085091979
2021-02-18 08:30:00,1.605,0.2535,1.6248960736,0.045,-0.0165,0.0479296359,1.56,0.27,1.5831929761999999,1.585,0.0235,1.5851742018000001,0.045,-0.0165,0.0479296359,1.54,0.04,1.5405193929
2021-02-18 09:00:00,1.6015000000000001,0.445,1.662175457,0.0415,-0.015,0.044127655700000004,1.56,0.46,1.6264070831000002,1.5715,-0.155,1.5791254700000001,0.0415,-0.015,0.044127655700000004,1.53,-0.14,1.5363918771
2021-02-18 09:30:00,1.5510000000000002,0.147,1.5579505769000002,0.041,-0.013000000000000001,0.0430116263,1.51,0.16,1.5184531603,1.5510000000000002,0.147,1.5579505769000002,0.041,-0.013000000000000001,0.0430116263,1.51,0.16,1.5184531603
2021-02-18 10:00:00,1.5105,0.146,1.5175395381999999,0.0505,-0.014,0.0524046754,1.46,0.16,1.4687409574,1.5105,0.146,1.5175395381999999,0.0505,-0.014,0.0524046754,1.46,0.16,1.4687409574
2021-02-18 10:30:00,1.4969999999999999,0.121,1.5018821525,0.117,-0.039,0.1233288287,1.38,0.16,1.3892443989,1.4969999999999999,0.121,1.5018821525,0.117,-0.039,0.1233288287,1.38,0.16,1.3892443989
2021-02-18 11:00:00,1.4405000000000001,0.1265,1.4460437407,0.1105,-0.0335,0.1154664453,1.33,0.16,1.3395894894,1.4405000000000001,0.1265,1.4460437407,0.1105,-0.0335,0.1154664453,1.33,0.16,1.3395894894
2021-02-18 11:30:00,1.4665,0.131,1.47233938,0.20650000000000002,-0.069,0.2177228743,1.26,0.2,1.2757742747,1.4665,0.121,1.4714833502,0.20650000000000002,-0.069,0.2177228743,1.26,0.19,1.2742448744
2021-02-18 12:00:00,1.6335000000000002,0.9755,1.9026093924,0.24350000000000002,-0.0845,0.2577450291,1.3900000000000001,1.06,1.7480560632,1.5035,-0.7145,1.6646388497,0.24350000000000002,-0.0845,0.2577450291,1.26,-0.63,1.4087228258
2021-02-18 12:30:00,1.5805,0.964,1.8512904283,0.1705,-0.056,0.1794609985,1.4100000000000001,1.02,1.7402586015,1.4304999999999999,-0.736,1.6087343628,0.1705,-0.056,0.1794609985,1.26,-0.68,1.4317821063
2021-02-18 13:00:00,1.518,0.7455,1.6911813179,0.248,-0.0845,0.2620004771,1.27,0.8300000000000001,1.5171684152,1.418,-0.5845,1.5337419111,0.248,-0.0845,0.2620004771,1.17,-0.5,1.2723600119
2021-02-18 13:30:00,1.4205,0.0765,1.4225584347,0.2505,-0.0835,0.2640501846,1.17,0.16,1.1808894953,1.4205,0.08650000000000001,1.4231312308000001,0.2505,-0.0835,0.2640501846,1.17,0.17,1.1822859214
2021-02-18 14:00:00,1.401,0.056,1.4021187539,0.241,-0.084,0.2552195134,1.16,0.14,1.1684177335,1.401,0.056,1.4021187539,0.241,-0.084,0.2552195134,1.16,0.14,1.1684177335
2021-02-18 14:30:00,1.5105,0.3085,1.5416817116,0.2005,-0.07150000000000001,0.21286732960000002,1.31,0.38,1.3640014663,1.4805000000000001,-0.1315,1.4863285303,0.2005,-0.07150000000000001,0.21286732960000002,1.28,-0.06,1.2814054784
2021-02-18 15:00:00,1.5385,0.1085,1.5423211404,0.2285,-0.0815,0.2425994641,1.31,0.19,1.3237069162,1.5385,0.11850000000000001,1.5430568687,0.2285,-0.0815,0.2425994641,1.31,0.2,1.3251792332
2021-02-18 15:30:00,1.579,0.10400000000000001,1.5824212461,0.23900000000000002,-0.08600000000000001,0.2540019685,1.34,0.19,1.3534031181000001,1.579,0.114,1.5831099141,0.23900000000000002,-0.08600000000000001,0.2540019685,1.34,0.2,1.3548431644
2021-02-18 16:00:00,1.665,0.125,1.6696855991000001,0.23500000000000001,-0.085,0.24989998,1.43,0.21,1.4453373309,1.665,0.115,1.6689667462000002,0.23500000000000001,-0.085,0.24989998,1.43,0.2,1.4439182802000001
2021-02-18 16:30:00,1.7055,0.14350000000000002,1.7115263656000002,0.1855,-0.0665,0.1970596356,1.52,0.21,1.5344380079,1.7055,0.1335,1.710716955,0.1855,-0.0665,0.1970596356,1.52,0.2,1.5331014317
2021-02-18 17:00:00,1.768,0.1125,1.7715756405,0.188,-0.0675,0.1997504693,1.58,0.18,1.5902201106,1.768,0.1325,1.7729580508,0.188,-0.0675,0.1997504693,1.58,0.2,1.5926079241000002
2021-02-18 17:30:00,1.8935,0.387,1.9326435910000002,0.20350000000000001,-0.073,0.2161972479,1.69,0.46,1.7514850842,1.8435000000000001,-0.153,1.8498381686,0.20350000000000001,-0.073,0.2161972479,1.6400000000000001,-0.08,1.6419500601
2021-02-18 18:00:00,2.0905,1.0275,2.3293661155,0.12050000000000001,-0.0425,0.1277751932,1.97,1.07,2.2418296099,1.9304999999999999,-0.7225,2.0612706033,0.12050000000000001,-0.0425,0.1277751932,1.81,-0.68,1.9335201059
2021-02-18 18:30:00,2.169,1.035,2.4032864998,0.099,-0.035,0.1050047618,2.07,1.07,2.330193125,2.009,-0.715,2.1324413239,0.099,-0.035,0.1050047618,1.9100000000000001,-0.68,2.0274368054
2021-02-18 19:00:00,2.065,0.463,2.1162688865,0.075,-0.027,0.0797119815,1.99,0.49,2.0494389476,2.005,-0.20700000000000002,2.0156572129,0.075,-0.027,0.0797119815,1.9300000000000002,-0.18,1.9383756086
2021-02-18 19:30:00,1.9505,0.105,1.9533241538000001,0.0405,-0.015,0.0431885401,1.9100000000000001,0.12,1.9137659209,1.9505,0.105,1.9533241538000001,0.0405,-0.015,0.0431885401,1.9100000000000001,0.12,1.9137659209
2021-02-18 20:00:00,1.8955000000000002,0.13,1.8999526968,0.0555,-0.02,0.0589936437,1.8399999999999999,0.15,1.8461040057,1.8955000000000002,0.13,1.8999526968,0.0555,-0.02,0.0589936437,1.8399999999999999,0.15,1.8461040057
2021-02-18 20:30:00,1.768,0.11900000000000001,1.7720002822,0.088,-0.031,0.0933005895,1.6800000000000002,0.15,1.6866831356,1.758,0.11900000000000001,1.7620229851,0.088,-0.031,0.0933005895,1.67,0.15,1.6767229944
2021-02-18 21:00:00,1.6975,0.099,1.7003844418,0.08750000000000001,-0.031,0.0928291441,1.6099999999999999,0.13,1.6152399203,1.6975,0.099,1.7003844418,0.08750000000000001,-0.031,0.0928291441,1.6099999999999999,0.13,1.6152399203
2021-02-18 21:30:00,1.616,0.10650000000000001,1.6195055573000001,0.066,-0.0235,0.0700589038,1.55,0.13,1.5554420594,1.616,0.10650000000000001,1.6195055573000001,0.066,-0.0235,0.0700589038,1.55,0.13,1.5554420594
2021-02-18 22:00:00,1.426,0.089,1.4287746498,0.116,-0.041,0.12303251600000001,1.31,0.13,1.3164345787,1.416,-0.031,1.4163392955,0.116,-0.041,0.12303251600000001,1.3,0.01,1.300038461
2021-02-18 22:30:00,1.3255,-0.005,1.3255094304,0.1555,-0.055,0.16494014070000002,1.17,0.05,1.1710678887000001,1.3255,0.005,1.3255094304,0.1555,-0.055,0.16494014070000002,1.17,0.06,1.1715374514
2021-02-18 23:00:00,1.2295,-0.003,1.22950366,0.1495,-0.053,0.1586166763,1.08,0.05,1.0811567879,1.2295,-0.013000000000000001,1.2295687252,0.1495,-0.053,0.1586166763,1.08,0.04,1.0807404869
2021-02-18 23:30:00,1.1335,-0.027,1.1338215248,0.21350000000000002,-0.077,0.2269608997,0.92,0.05,0.9213576938,1.1435,-0.007,1.1435214251999999,0.21350000000000002,-0.077,0.2269608997,0.93,0.07,0.9326306879
2021-02-19 00:00:00,1.1555,-0.0135,1.1555788593,0.20550000000000002,-0.07350000000000001,0.2182487113,0.9500000000000001,0.06,0.9518928511,1.1555,-0.0035,1.1555053007,0.20550000000000002,-0.07350000000000001,0.2182487113,0.9500000000000001,0.07,0.9525754563000001
2021-02-19 00:30:00,1.1575,-0.0145,1.1575908172,0.20750000000000002,-0.0745,0.2204688187,0.9500000000000001,0.06,0.9518928511,1.1575,-0.0045000000000000005,1.1575087473,0.20750000000000002,-0.0745,0.2204688187,0.9500000000000001,0.07,0.9525754563000001
2021-02-19 01:00:00,1.26,-0.026500000000000003,1.2602786398,0.24,-0.08650000000000001,0.2551122302,1.02,0.06,1.021763182,1.26,-0.0165,1.2601080311000001,0.24,-0.08650000000000001,0.2551122302,1.02,0.07,1.0223991393
2021-02-19 01:30:00,1.268,-0.029500000000000002,1.2683431121,0.248,-0.08950000000000001,0.2636555518,1.02,0.06,1.021763182,1.268,-0.0195,1.268149932,0.248,-0.08950000000000001,0.2636555518,1.02,0.07,1.0223991393
2021-02-19 02:00:00,1.2185,-0.03,1.2188692506,0.2485,-0.09,0.2642957624,0.97,0.06,0.9718538985,1.2185,-0.02,1.2186641252000001,0.2485,-0.09,0.2642957624,0.97,0.07,0.9725224933000001
2021-02-19 02:30:00,1.179,-0.03,1.1793816176,0.249,-0.09,0.2647659344,0.93,0.06,0.931933474,1.189,-0.02,1.1891681967,0.249,-0.09,0.2647659344,0.9400000000000001,0.07,0.9426027795
2021-02-19 03:00:00,1.1685,-0.03,1.1688850457,0.2485,-0.09,0.2642957624,0.92,0.06,0.9219544457000001,1.1685,-0.02,1.1686711471,0.2485,-0.09,0.2642957624,0.92,0.07,0.9226592004
2021-02-19 03:30:00,1.0885,-0.04,1.0892347084,0.2485,-0.09,0.2642957624,0.84,0.05,0.8414867795000001,1.0885,-0.04,1.0892347084,0.2485,-0.09,0.2642957624,0.84,0.05,0.8414867795000001
2021-02-19 04:00:00,1.0485,-0.06,1.0502153351,0.2485,-0.09,0.2642957624,0.8,0.03,0.8005623024,1.0485,-0.06,1.0502153351,0.2485,-0.09,0.2642957624,0.8,0.03,0.8005623024
2021-02-19 04:30:00,1.0485,-0.06,1.0502153351,0.2485,-0.09,0.2642957624,0.8,0.03,0.8005623024,1.0485,-0.06,1.0502153351,0.2485,-0.09,0.2642957624,0.8,0.03,0.8005623024
2021-02-19 05:00:00,1.048,-0.06,1.0497161521,0.248,-0.09,0.2638257,0.8,0.03,0.8005623024,1.048,-0.06,1.0497161521,0.248,-0.09,0.2638257,0.8,0.03,0.8005623024
2021-02-19 05:30:00,1.0785,-0.04,1.0792415161,0.2485,-0.09,0.2642957624,0.8300000000000001,0.05,0.8315046602,1.0885,-0.02,1.0886837236,0.2485,-0.09,0.2642957624,0.84,0.07,0.8429116205
2021-02-19 06:00:00,1.1685,0.2,1.1854924082,0.2485,-0.09,0.2642957624,0.92,0.29,0.9646242792,1.1385,-0.22,1.1595612317,0.2485,-0.09,0.2642957624,0.89,-0.13,0.8994442729000001
2021-02-19 06:30:00,1.328,0.87,1.587603225,0.248,-0.09,0.2638257,1.08,0.96,1.4449913495,1.198,-0.8,1.4405568368,0.248,-0.09,0.2638257,0.9500000000000001,-0.71,1.1860016863
2021-02-19 07:00:00,1.4485000000000001,0.2,1.4622421995,0.2485,-0.09,0.2642957624,1.2,0.29,1.2345444504,1.4285,-0.04,1.4290599183000001,0.2485,-0.09,0.2642957624,1.18,0.05,1.181058847
2021-02-19 07:30:00,1.538,0.09,1.5406310395,0.248,-0.09,0.2638257,1.29,0.18,1.3024976008,1.538,0.1,1.5412475466000002,0.248,-0.09,0.2638257,1.29,0.19,1.3039171753
2021-02-19 08:00:00,1.5685,0.09050000000000001,1.571108685,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.18,1.3322161987,1.5685,0.1005,1.5717164183999999,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.19,1.3336041392
2021-02-19 08:30:00,1.5685,0.12,1.5730836755,0.2485,-0.09,0.2642957624,1.32,0.21,1.3366001646,1.5685,0.12,1.5730836755,0.2485,-0.09,0.2642957624,1.32,0.21,1.3366001646
2021-02-19 09:00:00,1.6480000000000001,0.12,1.6523631562,0.248,-0.09,0.2638257,1.4,0.21,1.4156623891,1.6480000000000001,0.12,1.6523631562,0.248,-0.09,0.2638257,1.4,0.21,1.4156623891
2021-02-19 09:30:00,1.6680000000000001,0.1,1.6709949132,0.248,-0.09,0.2638257,1.42,0.19,1.4326548782000001,1.6680000000000001,0.12,1.6723109758999999,0.248,-0.09,0.2638257,1.42,0.21,1.4354441821
2021-02-19 10:00:00,1.6675,0.1,1.6704958096,0.24750000000000003,-0.09,0.263355748,1.42,0.19,1.4326548782000001,1.6675,0.1,1.6704958096,0.24750000000000003,-0.09,0.263355748,1.42,0.19,1.4326548782000001
2021-02-19 10:30:00,1.6880000000000002,0.08,1.6898946713,0.248,-0.09,0.2638257,1.44,0.17,1.45,1.6880000000000002,0.08,1.6898946713,0.248,-0.09,0.2638257,1.44,0.17,1.45
2021-02-19 11:00:00,1.6880000000000002,0.09,1.6903975864,0.248,-0.09,0.2638257,1.44,0.18,1.4512063947,1.6880000000000002,0.1,1.6909594909,0.248,-0.09,0.2638257,1.44,0.19,1.4524806367
2021-02-19 11:30:00,1.6975,0.09,1.6998841872,0.24750000000000003,-0.09,0.263355748,1.45,0.18,1.4611296999,1.6975,0.1,1.700442957,0.24750000000000003,-0.09,0.263355748,1.45,0.19,1.4623952954
2021-02-19 12:00:00,1.6680000000000001,0.07,1.6694681787999999,0.248,-0.09,0.2638257,1.42,0.16,1.4289856542,1.6680000000000001,0.07,1.6694681787999999,0.248,-0.09,0.2638257,1.42,0.16,1.4289856542
2021-02-19 12:30:00,1.698,0.07,1.6994422614,0.248,-0.09,0.2638257,1.45,0.16,1.4588008774,1.698,0.07,1.6994422614,0.248,-0.09,0.2638257,1.45,0.16,1.4588008774
2021-02-19 13:00:00,1.6975,0.05,1.6982362173999999,0.24750000000000003,-0.09,0.263355748,1.45,0.14,1.4567429423,1.6975,0.06,1.6985600519,0.24750000000000003,-0.09,0.263355748,1.45,0.15,1.4577379737
2021-02-19 13:30:00,1.6975,0.07,1.6989426859,0.24750000000000003,-0.09,0.263355748,1.45,0.16,1.4588008774,1.6975,0.07,1.6989426859,0.24750000000000003,-0.09,0.263355748,1.45,0.16,1.4588008774
2021-02-19 14:00:00,1.6675,0.07,1.6689686186000001,0.24750000000000003,-0.09,0.263355748,1.42,0.16,1.4289856542,1.6675,0.07,1.6689686186000001,0.24750000000000003,-0.09,0.263355748,1.42,0.16,1.4289856542
2021-02-19 14:30:00,1.6675,0.07,1.6689686186000001,0.24750000000000003,-0.09,0.263355748,1.42,0.16,1.4289856542,1.6675,0.07,1.6689686186000001,0.24750000000000003,-0.09,0.263355748,1.42,0.16,1.4289856542
2021-02-19 15:00:00,1.728,0.07050000000000001,1.7294375531,0.248,-0.08950000000000001,0.2636555518,1.48,0.16,1.4886235253,1.718,0.07050000000000001,1.7194459137,0.248,-0.08950000000000001,0.2636555518,1.47,0.16,1.4786818454000001
2021-02-19 15:30:00,1.748,0.0805,1.7498526367,0.248,-0.08950000000000001,0.2636555518,1.5,0.17,1.5096025967,1.748,0.09050000000000001,1.750341181,0.248,-0.08950000000000001,0.2636555518,1.5,0.18,1.5107613974
2021-02-19 16:00:00,1.698,0.08,1.6998835254,0.248,-0.09,0.2638257,1.45,0.17,1.4599315052000001,1.6880000000000002,0.09,1.6903975864,0.248,-0.09,0.2638257,1.44,0.18,1.4512063947
2021-02-19 16:30:00,1.7775,0.1,1.7803107173,0.24750000000000003,-0.09,0.263355748,1.53,0.19,1.5417522499,1.7775,0.09,1.7797770226,0.24750000000000003,-0.09,0.263355748,1.53,0.18,1.5405518491999999
2021-02-19 17:00:00,1.8175,0.1,1.8202489528,0.24750000000000003,-0.09,0.263355748,1.57,0.19,1.5814550262,1.8175,0.09,1.8197269713000002,0.24750000000000003,-0.09,0.263355748,1.57,0.18,1.5802847844999999
2021-02-19 17:30:00,2.0075,0.5700000000000001,2.0868531932,0.24750000000000003,-0.09,0.263355748,1.76,0.66,1.879680824,1.9175,-0.33,1.9456891453,0.24750000000000003,-0.09,0.263355748,1.67,-0.24,1.6871573726
2021-02-19 18:00:00,2.0375,0.1305,2.0416749252,0.24750000000000003,-0.08950000000000001,0.2631852959,1.79,0.22,1.8034688797,2.0275,0.1405,2.0323622955,0.24750000000000003,-0.08950000000000001,0.2631852959,1.78,0.23,1.7947980388
2021-02-19 18:30:00,2.058,0.13,2.0621018404,0.248,-0.09,0.2638257,1.81,0.22,1.8233211456,2.048,0.12,2.0515126127,0.248,-0.09,0.2638257,1.8,0.21,1.8122085973000002
2021-02-19 19:00:00,1.988,0.1005,1.9905386834,0.248,-0.08950000000000001,0.2636555518,1.74,0.19,1.7503428236,1.978,0.1005,1.9805515015,0.248,-0.08950000000000001,0.2636555518,1.73,0.19,1.7404022524
2021-02-19 19:30:00,1.9140000000000001,0.36250000000000004,1.9480252180000002,0.10400000000000001,-0.0375,0.1105542853,1.81,0.4,1.8536720314,1.8639999999999999,-0.1875,1.8734065896,0.10400000000000001,-0.0375,0.1105542853,1.76,-0.15,1.76638048
2021-02-19 20:00:00,1.746,0.0645,1.7471909598000002,0.23600000000000002,-0.0855,0.2510104579,1.51,0.15,1.5174320413,1.736,0.0645,1.7371978154,0.23600000000000002,-0.0855,0.2510104579,1.5,0.15,1.5074813432
2021-02-19 20:30:00,1.6275,0.030500000000000003,1.6277857660000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.38,0.12,1.3852075657,1.6275,0.030500000000000003,1.6277857660000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.38,0.12,1.3852075657
2021-02-19 21:00:00,1.538,0.3405,1.5752410132999999,0.248,-0.08950000000000001,0.2636555518,1.29,0.43,1.3597793939,1.498,-0.28950000000000004,1.525717618,0.248,-0.08950000000000001,0.2636555518,1.25,-0.2,1.2658988901
2021-02-19 21:30:00,1.4785,0.59,1.5918738172,0.2485,-0.09,0.2642957624,1.23,0.68,1.4054536633999999,1.3885,-0.55,1.4934631733,0.2485,-0.09,0.2642957624,1.1400000000000001,-0.46,1.2293087489
2021-02-19 22:00:00,1.3685,0.01,1.3685365359000001,0.2485,-0.09,0.2642957624,1.12,0.1,1.1244554237,1.3685,0.02,1.3686461376,0.2485,-0.09,0.2642957624,1.12,0.11,1.1253888217
2021-02-19 22:30:00,1.288,0.01,1.2880388193,0.248,-0.09,0.2638257,1.04,0.1,1.0447966309,1.288,0.02,1.2881552701,0.248,-0.09,0.2638257,1.04,0.11,1.0458011283
2021-02-19 23:00:00,1.238,-0.01,1.2380403871,0.248,-0.09,0.2638257,0.99,0.08,0.9932270637,1.238,0.0,1.238,0.248,-0.09,0.2638257,0.99,0.09,0.9940824915
2021-02-19 23:30:00,1.1285,-0.01,1.1285443057,0.2485,-0.09,0.2642957624,0.88,0.08,0.8836288814000001,1.1285,-0.01,1.1285443057,0.2485,-0.09,0.2642957624,0.88,0.08,0.8836288814000001
2021-02-20 00:00:00,1.088,-0.01,1.0880459549000001,0.248,-0.09,0.2638257,0.84,0.08,0.8438009244,1.088,-0.01,1.0880459549000001,0.248,-0.09,0.2638257,0.84,0.08,0.8438009244
2021-02-20 00:30:00,1.133,-0.004,1.1330070609,0.233,-0.084,0.24767922800000003,0.9,0.08,0.9035485598,1.133,-0.004,1.1330070609,0.233,-0.084,0.24767922800000003,0.9,0.08,0.9035485598
2021-02-20 01:00:00,1.267,0.5650000000000001,1.3872685393,0.20700000000000002,-0.075,0.22016811760000002,1.06,0.64,1.2382245354,1.177,-0.5750000000000001,1.3099442736,0.20700000000000002,-0.075,0.22016811760000002,0.97,-0.5,1.0912836478
2021-02-20 01:30:00,1.284,0.8320000000000001,1.529993464,0.244,-0.088,0.2593838854,1.04,0.92,1.3885243966,1.164,-0.838,1.4342733351999999,0.244,-0.088,0.2593838854,0.92,-0.75,1.1869709348
2021-02-20 02:00:00,1.2375,0.8305,1.4903477782,0.24750000000000003,-0.08950000000000001,0.2631852959,0.99,0.92,1.3514806695,1.1175,-0.8395,1.3977004329,0.24750000000000003,-0.08950000000000001,0.2631852959,0.87,-0.75,1.1486513831
2021-02-20 02:30:00,1.1555,0.001,1.1555004327,0.24550000000000002,-0.089,0.2611345439,0.91,0.09,0.9144397192,1.1555,-0.029,1.1558638544,0.24550000000000002,-0.089,0.2611345439,0.91,0.06,0.9119758769
2021-02-20 03:00:00,1.127,-0.0155,1.1271065832,0.23700000000000002,-0.0855,0.2519508881,0.89,0.07,0.8927485648,1.127,-0.025500000000000002,1.1272884502,0.23700000000000002,-0.0855,0.2519508881,0.89,0.06,0.8920201791000001
2021-02-20 03:30:00,1.0705,-0.017,1.0706349751,0.24050000000000002,-0.08700000000000001,0.2557523216,0.8300000000000001,0.07,0.8329465769000001,1.0805,-0.027,1.0808372912,0.24050000000000002,-0.08700000000000001,0.2557523216,0.84,0.06,0.8421401309000001
2021-02-20 04:00:00,1.0355,-0.025,1.0358017426,0.23550000000000001,-0.085,0.2503702259,0.8,0.06,0.8022468448000001,1.0355,-0.025,1.0358017426,0.23550000000000001,-0.085,0.2503702259,0.8,0.06,0.8022468448000001
2021-02-20 04:30:00,1.028,-0.029500000000000002,1.0284231862,0.248,-0.08950000000000001,0.2636555518,0.78,0.06,0.7823042886,1.028,-0.029500000000000002,1.0284231862,0.248,-0.08950000000000001,0.2636555518,0.78,0.06,0.7823042886
2021-02-20 05:00:00,1.0265,-0.029,1.0269095627,0.24650000000000002,-0.089,0.2620748939,0.78,0.06,0.7823042886,1.0265,-0.029,1.0269095627,0.24650000000000002,-0.089,0.2620748939,0.78,0.06,0.7823042886
2021-02-20 05:30:00,1.035,-0.0285,1.035392317,0.245,-0.08850000000000001,0.2604942418,0.79,0.06,0.7922752047,1.035,-0.0285,1.035392317,0.245,-0.08850000000000001,0.2604942418,0.79,0.06,0.7922752047
2021-02-20 06:00:00,1.0685,-0.019,1.0686689151,0.2185,-0.079,0.23234295770000002,0.85,0.06,0.8521150157,1.0685,-0.019,1.0686689151,0.2185,-0.079,0.23234295770000002,0.85,0.06,0.8521150157
2021-02-20 06:30:00,1.1825,0.1495,1.1919129582,0.2225,-0.0805,0.2366146656,0.96,0.23,0.9871676656,1.1625,-0.1105,1.1677399111,0.2225,-0.0805,0.2366146656,0.9400000000000001,-0.03,0.9404786016000001
2021-02-20 07:00:00,1.2469999999999999,0.0745,1.2492234588,0.23700000000000002,-0.0855,0.2519508881,1.01,0.16,1.0225947389,1.2469999999999999,0.0745,1.2492234588,0.23700000000000002,-0.0855,0.2519508881,1.01,0.16,1.0225947389
2021-02-20 07:30:00,1.3175,0.07050000000000001,1.3193848946,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.16,1.081896483,1.3175,0.07050000000000001,1.3193848946,0.24750000000000003,-0.08950000000000001,0.2631852959,1.07,0.16,1.081896483
2021-02-20 08:00:00,1.319,0.07,1.3208561617,0.249,-0.09,0.2647659344,1.07,0.16,1.081896483,1.319,0.07,1.3208561617,0.249,-0.09,0.2647659344,1.07,0.16,1.081896483
2021-02-20 08:30:00,1.3980000000000001,0.07,1.3997514065,0.248,-0.09,0.2638257,1.15,0.16,1.1610770862,1.3980000000000001,0.07,1.3997514065,0.248,-0.09,0.2638257,1.15,0.16,1.1610770862
2021-02-20 09:00:00,1.4485000000000001,0.07050000000000001,1.4502146393,0.2485,-0.08950000000000001,0.26412591690000004,1.2,0.16,1.210619676,1.4485000000000001,0.07050000000000001,1.4502146393,0.2485,-0.08950000000000001,0.26412591690000004,1.2,0.16,1.210619676
2021-02-20 09:30:00,1.4885000000000002,0.07,1.4901450433,0.2485,-0.09,0.2642957624,1.24,0.16,1.2502799686000001,1.4885000000000002,0.07,1.4901450433,0.2485,-0.09,0.2642957624,1.24,0.16,1.2502799686000001
2021-02-20 10:00:00,1.5385,0.07050000000000001,1.5401144438,0.2485,-0.08950000000000001,0.26412591690000004,1.29,0.16,1.2998846103,1.5285000000000002,0.07050000000000001,1.5301249949,0.2485,-0.08950000000000001,0.26412591690000004,1.28,0.16,1.2899612397
2021-02-20 10:30:00,1.5385,0.0405,1.5390329756,0.2485,-0.08950000000000001,0.26412591690000004,1.29,0.13,1.2965338407,1.5285000000000002,0.060500000000000005,1.5296968654,0.2485,-0.08950000000000001,0.26412591690000004,1.28,0.15,1.2887590931
2021-02-20 11:00:00,1.5385,0.04,1.5390198992,0.2485,-0.09,0.2642957624,1.29,0.13,1.2965338407,1.5285000000000002,0.06,1.5296771718,0.2485,-0.09,0.2642957624,1.28,0.15,1.2887590931
2021-02-20 11:30:00,1.579,0.06,1.5801395508,0.249,-0.09,0.2647659344,1.33,0.15,1.3384319183,1.579,0.07,1.5805508533000001,0.249,-0.09,0.2647659344,1.33,0.16,1.3395894894
2021-02-20 12:00:00,1.6085,0.06,1.609618666,0.2485,-0.09,0.2642957624,1.3599999999999999,0.15,1.3682470537,1.5985,0.07,1.6000319528,0.2485,-0.09,0.2642957624,1.35,0.16,1.3594484176
2021-02-20 12:30:00,1.6480000000000001,0.0405,1.6484975735,0.248,-0.08950000000000001,0.2636555518,1.4,0.13,1.4060227593999999,1.6480000000000001,0.0505,1.6487735593,0.248,-0.08950000000000001,0.2636555518,1.4,0.14,1.406982587
2021-02-20 13:00:00,1.5590000000000002,0.04,1.559513065,0.249,-0.09,0.2647659344,1.31,0.13,1.3164345787,1.549,0.03,1.5492904828,0.249,-0.09,0.2647659344,1.3,0.12,1.3055267136
2021-02-20 13:30:00,1.6179999999999999,0.04,1.6184943620999999,0.248,-0.09,0.2638257,1.37,0.13,1.3761540611,1.608,0.03,1.6082798264,0.248,-0.09,0.2638257,1.3599999999999999,0.12,1.3652838533
2021-02-20 14:00:00,1.5585,0.0405,1.5590261383000001,0.2485,-0.08950000000000001,0.26412591690000004,1.31,0.13,1.3164345787,1.5485,0.030500000000000003,1.5488003422,0.2485,-0.08950000000000001,0.26412591690000004,1.3,0.12,1.3055267136
2021-02-20 14:30:00,1.537,0.0405,1.5375334956,0.247,-0.08950000000000001,0.2627151499,1.29,0.13,1.2965338407,1.537,0.030500000000000003,1.537302589,0.247,-0.08950000000000001,0.2627151499,1.29,0.12,1.2955693729
2021-02-20 15:00:00,1.5765,0.0205,1.5766332801,0.24650000000000002,-0.08950000000000001,0.2622451143,1.33,0.11,1.3345411195999999,1.5765,0.030500000000000003,1.5767950089,0.24650000000000002,-0.08950000000000001,0.2622451143,1.33,0.12,1.335402561
2021-02-20 15:30:00,1.5775000000000001,0.0205,1.5776331956,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,0.11,1.3345411195999999,1.5775000000000001,0.030500000000000003,1.5777948219,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,0.12,1.335402561
2021-02-20 16:00:00,1.6475,0.8905000000000001,1.8727644006,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4,0.98,1.7089177862,1.5175,-0.7895000000000001,1.7105895183,0.24750000000000003,-0.08950000000000001,0.2631852959,1.27,-0.7000000000000001,1.4501379245
2021-02-20 16:30:00,1.708,0.92,1.9400164948,0.248,-0.09,0.2638257,1.46,1.01,1.7753027911,1.568,-0.77,1.7468611851,0.248,-0.09,0.2638257,1.32,-0.68,1.4848568955
2021-02-20 17:00:00,1.736,0.791,1.9077151255,0.246,-0.089,0.2616046636,1.49,0.88,1.730462366,1.616,-0.669,1.7490045740000002,0.246,-0.089,0.2616046636,1.37,-0.58,1.4877163708
2021-02-20 17:30:00,1.7365,0.07100000000000001,1.7379508768,0.24650000000000002,-0.089,0.2620748939,1.49,0.16,1.4985659812,1.7465000000000002,0.07100000000000001,1.7479425763,0.24650000000000002,-0.089,0.2620748939,1.5,0.16,1.5085091979
2021-02-20 18:00:00,1.877,0.5905,1.9676938913000002,0.247,-0.08950000000000001,0.2627151499,1.63,0.68,1.7661540137,1.787,-0.4295,1.8378898906,0.247,-0.08950000000000001,0.2627151499,1.54,-0.34,1.5770859203
2021-02-20 18:30:00,1.9460000000000002,0.931,2.1572382808,0.246,-0.089,0.2616046636,1.7000000000000002,1.02,1.9825236442,1.786,-0.789,1.9525155569,0.246,-0.089,0.2616046636,1.54,-0.7000000000000001,1.6916264363
2021-02-20 19:00:00,1.9175,0.9305,2.1313461709,0.24750000000000003,-0.08950000000000001,0.2631852959,1.67,1.02,1.9568597293,1.7675,-0.8195,1.9482393333,0.24750000000000003,-0.08950000000000001,0.2631852959,1.52,-0.73,1.6862087652
2021-02-20 19:30:00,1.7275,0.3905,1.7710862486,0.24750000000000003,-0.08950000000000001,0.2631852959,1.48,0.48,1.5558920271,1.6575000000000002,-0.3195,1.6880125888,0.24750000000000003,-0.08950000000000001,0.2631852959,1.4100000000000001,-0.23,1.4286357128
2021-02-20 20:00:00,1.6445,0.0415,1.6450235561,0.24450000000000002,-0.08850000000000001,0.2600240374,1.4,0.13,1.4060227593999999,1.6445,0.061500000000000006,1.6456495678,0.24450000000000002,-0.08850000000000001,0.2600240374,1.4,0.15,1.408012784
2021-02-20 20:30:00,1.599,0.261,1.6201611031,0.219,-0.079,0.2328132299,1.38,0.34,1.4212670404,1.569,-0.189,1.5803423680000002,0.219,-0.079,0.2328132299,1.35,-0.11,1.3544740677
2021-02-20 21:00:00,1.5115,0.0625,1.5127916248000002,0.1615,-0.0575,0.17143074400000002,1.35,0.12,1.3553228398,1.5115,0.0025,1.5115020675,0.1615,-0.0575,0.17143074400000002,1.35,0.06,1.3513326755000001
2021-02-20 21:30:00,1.4105,0.019,1.410627963,0.1705,-0.061,0.1810835443,1.24,0.08,1.2425779654,1.4105,0.019,1.410627963,0.1705,-0.061,0.1810835443,1.24,0.08,1.2425779654
2021-02-20 22:00:00,1.342,0.022,1.3421803158,0.162,-0.058,0.17206975330000002,1.18,0.08,1.1827087554,1.342,0.022,1.3421803158,0.162,-0.058,0.17206975330000002,1.18,0.08,1.1827087554
2021-02-20 22:30:00,1.279,0.0085,1.2790282444,0.199,-0.07150000000000001,0.21145507800000002,1.08,0.08,1.0829589097,1.279,0.0085,1.2790282444,0.199,-0.07150000000000001,0.21145507800000002,1.08,0.08,1.0829589097
2021-02-20 23:00:00,1.227,0.0165,1.2271109363,0.177,-0.0635,0.1880458721,1.05,0.08,1.053043209,1.237,0.0165,1.2371100396,0.177,-0.0635,0.1880458721,1.06,0.08,1.0630145813
2021-02-20 23:30:00,1.171,0.004,1.1710068317,0.211,-0.076,0.2242699267,0.96,0.08,0.9633275663,1.171,0.004,1.1710068317,0.211,-0.076,0.2242699267,0.96,0.08,0.9633275663
2021-02-21 00:00:00,1.1295,0.023,1.1297341501,0.1595,-0.057,0.16937901290000001,0.97,0.08,0.9732933782000001,1.1395,0.023,1.1397320957,0.1595,-0.057,0.16937901290000001,0.98,0.08,0.9832598843
2021-02-21 00:30:00,1.1285,-0.006500000000000001,1.1285187194,0.1585,-0.0565,0.16826912970000002,0.97,0.05,0.9712878049,1.1385,0.0035,1.1385053799,0.1585,-0.0565,0.16826912970000002,0.98,0.06,0.9818350167000001
2021-02-21 01:00:00,1.2235,-0.006500000000000001,1.2235172659,0.10350000000000001,-0.036500000000000005,0.1097474373,1.12,0.03,1.1204017137,1.2335,0.0035,1.2335049655,0.10350000000000001,-0.036500000000000005,0.1097474373,1.13,0.04,1.130707743
2021-02-21 01:30:00,1.2075,-0.001,1.2075004141,0.08750000000000001,-0.031,0.0928291441,1.12,0.03,1.1204017137,1.2175,0.009000000000000001,1.2175332644,0.08750000000000001,-0.031,0.0928291441,1.13,0.04,1.130707743
2021-02-21 02:00:00,1.179,-0.0015,1.1790009542,0.089,-0.0315,0.0944100101,1.09,0.03,1.0904127659,1.179,0.0085,1.17903064,0.089,-0.0315,0.0944100101,1.09,0.04,1.090733698
2021-02-21 02:30:00,1.149,0.002,1.1490017406,0.079,-0.028,0.0838152731,1.07,0.03,1.0704204781,1.149,0.012,1.1490626615,0.079,-0.028,0.0838152731,1.07,0.04,1.0707474025
2021-02-21 03:00:00,1.1365,-0.007500000000000001,1.1365247468,0.10650000000000001,-0.0375,0.11290925560000001,1.03,0.03,1.0304368006,1.1365,0.0025,1.1365027497,0.10650000000000001,-0.0375,0.11290925560000001,1.03,0.04,1.0307764064
2021-02-21 03:30:00,1.1219999999999999,-0.006,1.1220160427,0.10200000000000001,-0.036000000000000004,0.1081665383,1.02,0.03,1.0204410811,1.1219999999999999,0.004,1.1220071301,0.10200000000000001,-0.036000000000000004,0.1081665383,1.02,0.04,1.0207840124
2021-02-21 04:00:00,1.1215,0.1675,1.1339393723,0.12150000000000001,-0.0425,0.1287186855,1.0,0.21,1.0218121158,1.0915,-0.1625,1.1035300177,0.12150000000000001,-0.0425,0.1287186855,0.97,-0.12,0.9773944956
2021-02-21 04:30:00,1.0905,0.638,1.2634216438,0.09050000000000001,-0.032,0.09599088500000001,1.0,0.67,1.2037026211,1.0005,-0.642,1.1887658516,0.09050000000000001,-0.032,0.09599088500000001,0.91,-0.61,1.0955363983
2021-02-21 05:00:00,0.988,-0.0345,0.9886021697,0.098,-0.0345,0.1038953801,0.89,0.0,0.89,0.998,-0.0245,0.9983006812,0.098,-0.0345,0.1038953801,0.9,0.01,0.9000555538
2021-02-21 05:30:00,0.9955,-0.027,0.9958660804,0.0755,-0.027,0.0801826041,0.92,0.0,0.92,0.9955,-0.017,0.9956451426,0.0755,-0.027,0.0801826041,0.92,0.01,0.9200543462
2021-02-21 06:00:00,1.0385,0.002,1.0385019259,0.0785,-0.028,0.08334416600000001,0.96,0.03,0.9604686356000001,1.0385,0.002,1.0385019259,0.0785,-0.028,0.08334416600000001,0.96,0.03,0.9604686356000001
2021-02-21 06:30:00,1.0885,0.0025,1.0885028709,0.0785,-0.0275,0.083177521,1.01,0.03,1.0104454463,1.0985,0.0025,1.0985028448,0.0785,-0.0275,0.083177521,1.02,0.03,1.0204410811
2021-02-21 07:00:00,1.157,0.02,1.1571728479,0.027,-0.01,0.0287923601,1.13,0.03,1.1303981599,1.157,0.04,1.1576912369,0.027,-0.01,0.0287923601,1.13,0.05,1.1311056538
2021-02-21 07:30:00,1.2205,0.026000000000000002,1.2207769043,0.0105,-0.004,0.011236102500000001,1.21,0.03,1.2103718437,1.2205,0.046,1.2213665502,0.0105,-0.004,0.011236102500000001,1.21,0.05,1.2110326171999999
2021-02-21 08:00:00,1.232,0.0455,1.2328399126,0.012,-0.0045000000000000005,0.012816005600000001,1.22,0.05,1.2210241603,1.232,0.0455,1.2328399126,0.012,-0.0045000000000000005,0.012816005600000001,1.22,0.05,1.2210241603
2021-02-21 08:30:00,1.321,0.14250000000000002,1.3286637084000001,0.021,-0.007500000000000001,0.022299103100000002,1.3,0.15,1.3086252328,1.311,-0.0175,1.311116795,0.021,-0.007500000000000001,0.022299103100000002,1.29,-0.01,1.2900387591
