Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-21 09:00:00,1.4375,0.917,1.7050792504,0.007500000000000001,-0.003,0.0080777472,1.43,0.92,1.7003823100000002,1.2974999999999999,-0.773,1.5103096537,0.007500000000000001,-0.003,0.0080777472,1.29,-0.77,1.5023315213
2021-02-21 09:30:00,1.4805000000000001,0.906,1.735717791,0.0105,-0.004,0.011236102500000001,1.47,0.91,1.7288724649,1.3405,-0.774,1.5479070547,0.0105,-0.004,0.011236102500000001,1.33,-0.77,1.5368148879999999
2021-02-21 10:00:00,1.49,0.253,1.5113269004,0.02,-0.007,0.0211896201,1.47,0.26,1.4928161307,1.46,-0.127,1.4655132207000001,0.02,-0.007,0.0211896201,1.44,-0.12,1.4449913495
2021-02-21 10:30:00,1.492,0.052000000000000005,1.4929058912,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.44,0.07,1.441700385,1.492,0.062,1.4932876481,0.052000000000000005,-0.018000000000000002,0.055027266000000005,1.44,0.08,1.4422205102
2021-02-21 11:00:00,1.562,0.0485,1.5627527796,0.062,-0.021500000000000002,0.0656220237,1.5,0.07,1.501632445,1.562,0.0585,1.5630950867,0.062,-0.021500000000000002,0.0656220237,1.5,0.08,1.5021318185
2021-02-21 11:30:00,1.583,0.038,1.5834560303,0.093,-0.032,0.0983514108,1.49,0.07,1.491643389,1.583,0.048,1.583727565,0.093,-0.032,0.0983514108,1.49,0.08,1.4921461054
2021-02-21 12:00:00,1.6139999999999999,0.045,1.6146272016,0.074,-0.025,0.07810889830000001,1.54,0.07,1.5415900882,1.6139999999999999,0.055,1.6149368409,0.074,-0.025,0.07810889830000001,1.54,0.08,1.5420765221
2021-02-21 12:30:00,1.6075,0.049,1.6082466384,0.0675,-0.021,0.07069123000000001,1.54,0.07,1.5415900882,1.6075,0.059000000000000004,1.6085823728,0.0675,-0.021,0.07069123000000001,1.54,0.08,1.5420765221
2021-02-21 13:00:00,1.5750000000000002,0.053,1.5758914937,0.055,-0.017,0.0575673519,1.52,0.07,1.5216109884,1.565,0.063,1.5662675378,0.055,-0.017,0.0575673519,1.51,0.08,1.5121177203
2021-02-21 13:30:00,1.5805,0.05,1.5812906912,0.060500000000000005,-0.02,0.063720091,1.52,0.07,1.5216109884,1.5705,0.06,1.5716457139000002,0.060500000000000005,-0.02,0.063720091,1.51,0.08,1.5121177203
2021-02-21 14:00:00,1.528,0.484,1.6028225104,0.048,-0.016,0.0505964426,1.48,0.5,1.5621779668,1.448,-0.396,1.5011728748,0.048,-0.016,0.0505964426,1.4,-0.38,1.4506550245
2021-02-21 14:30:00,1.4495,0.0395,1.4500381029,0.059500000000000004,-0.0205,0.0629325035,1.3900000000000001,0.06,1.3912943614,1.4495,0.0495,1.4503449590000002,0.059500000000000004,-0.0205,0.0629325035,1.3900000000000001,0.07,1.3917614738
2021-02-21 15:00:00,1.377,0.008,1.3770232387,0.037,-0.012,0.0388973007,1.34,0.02,1.3401492454000001,1.377,0.018000000000000002,1.377117642,0.037,-0.012,0.0388973007,1.34,0.03,1.3403357788
2021-02-21 15:30:00,1.3775,0.007500000000000001,1.3775204173,0.0375,-0.0125,0.0395284708,1.34,0.02,1.3401492454000001,1.3775,0.0175,1.377611157,0.0375,-0.0125,0.0395284708,1.34,0.03,1.3403357788
2021-02-21 16:00:00,1.419,0.014,1.419069061,0.019,-0.006,0.0199248588,1.4,0.02,1.4001428499,1.419,0.024,1.4192029453,0.019,-0.006,0.0199248588,1.4,0.03,1.4003213917
2021-02-21 16:30:00,1.4775,0.0375,1.4779758117,0.007500000000000001,-0.0025,0.0079056942,1.47,0.04,1.470544117,1.4775,0.0275,1.4777559,0.007500000000000001,-0.0025,0.0079056942,1.47,0.03,1.4703060906
2021-02-21 17:00:00,1.643,0.47850000000000004,1.7112601351,0.003,-0.0015,0.0033541020000000003,1.6400000000000001,0.48,1.7088007491,1.5630000000000002,-0.3715,1.6065432612000001,0.003,-0.0015,0.0033541020000000003,1.56,-0.37,1.6032778923
2021-02-21 17:30:00,1.73,0.35000000000000003,1.7650495743999999,0.0,0.0,0.0,1.73,0.35000000000000003,1.7650495743999999,1.67,-0.24,1.6871573726,0.0,0.0,0.0,1.67,-0.24,1.6871573726
2021-02-21 18:00:00,1.8715000000000002,0.919,2.0849636088,0.0015,-0.001,0.0018027756000000002,1.87,0.92,2.0840585404,1.7115,-0.801,1.8896648512,0.0015,-0.001,0.0018027756000000002,1.71,-0.8,1.8878824116000001
2021-02-21 18:30:00,1.98,0.92,2.1833002542,0.0,0.0,0.0,1.98,0.92,2.1833002542,1.81,-0.8,1.9789138435,0.0,0.0,0.0,1.81,-0.8,1.9789138435
2021-02-21 19:00:00,1.9100000000000001,0.92,2.1200235848,0.0,0.0,0.0,1.9100000000000001,0.92,2.1200235848,1.75,-0.8300000000000001,1.9368531178000001,0.0,0.0,0.0,1.75,-0.8300000000000001,1.9368531178000001
2021-02-21 19:30:00,1.79,0.89,1.9990497743,0.0,0.0,0.0,1.79,0.89,1.9990497743,1.63,-0.86,1.8429595763000002,0.0,0.0,0.0,1.63,-0.86,1.8429595763000002
2021-02-21 20:00:00,1.72,0.92,1.9505896543999999,0.0,0.0,0.0,1.72,0.92,1.9505896543999999,1.57,-0.8200000000000001,1.7712425017000002,0.0,0.0,0.0,1.57,-0.8200000000000001,1.7712425017000002
2021-02-21 20:30:00,1.6405,0.8995000000000001,1.8709196935999999,0.0005,-0.0005,0.0007071068,1.6400000000000001,0.9,1.8707217858,1.4905,-0.8205,1.7014142647,0.0005,-0.0005,0.0007071068,1.49,-0.8200000000000001,1.7007351352
2021-02-21 21:00:00,1.49,0.03,1.4903019828000001,0.0,0.0,0.0,1.49,0.03,1.4903019828000001,1.49,0.03,1.4903019828000001,0.0,0.0,0.0,1.49,0.03,1.4903019828000001
2021-02-21 21:30:00,1.4,0.0,1.4,0.0,0.0,0.0,1.4,0.0,1.4,1.4,0.03,1.4003213917,0.0,0.0,0.0,1.4,0.03,1.4003213917
2021-02-21 22:00:00,1.33,0.19,1.3435028843,0.0,0.0,0.0,1.33,0.19,1.3435028843,1.31,-0.17,1.3209844814,0.0,0.0,0.0,1.31,-0.17,1.3209844814
2021-02-21 22:30:00,1.3315000000000001,0.8290000000000001,1.5684811921000001,0.0015,-0.001,0.0018027756000000002,1.33,0.8300000000000001,1.5677372229,1.2015,-0.841,1.4665889847,0.0015,-0.001,0.0018027756000000002,1.2,-0.84,1.4647866739
2021-02-21 23:00:00,1.206,0.34750000000000003,1.2550666317,0.006,-0.0025,0.006500000000000001,1.2,0.35000000000000003,1.25,1.146,-0.3825,1.2081482732,0.006,-0.0025,0.006500000000000001,1.1400000000000001,-0.38,1.2016655109
2021-02-21 23:30:00,1.084,-0.012,1.0840664186,0.004,-0.002,0.004472136000000001,1.08,-0.01,1.0800462953,1.084,-0.012,1.0840664186,0.004,-0.002,0.004472136000000001,1.08,-0.01,1.0800462953
2021-02-22 00:00:00,1.0705,-0.0175,1.0706430311,0.0205,-0.007500000000000001,0.021828880000000002,1.05,-0.01,1.050047618,1.0705,0.0025,1.0705029192,0.0205,-0.007500000000000001,0.021828880000000002,1.05,0.01,1.050047618
2021-02-22 00:30:00,1.066,-0.016,1.0661200683,0.016,-0.006,0.017088007500000002,1.05,-0.01,1.050047618,1.086,0.004,1.0860073665,0.016,-0.006,0.017088007500000002,1.07,0.01,1.070046728
2021-02-22 01:00:00,1.1835,-0.015,1.1835950532,0.0135,-0.005,0.01439618,1.17,-0.01,1.1700427343,1.1835,0.005,1.1835105618,0.0135,-0.005,0.01439618,1.17,0.01,1.1700427343
2021-02-22 01:30:00,1.21,-0.01,1.2100413215999999,0.0,0.0,0.0,1.21,-0.01,1.2100413215999999,1.21,-0.01,1.2100413215999999,0.0,0.0,0.0,1.21,-0.01,1.2100413215999999
2021-02-22 02:00:00,1.16,-0.01,1.1600431026,0.0,0.0,0.0,1.16,-0.01,1.1600431026,1.16,-0.01,1.1600431026,0.0,0.0,0.0,1.16,-0.01,1.1600431026
2021-02-22 02:30:00,1.16,-0.01,1.1600431026,0.0,0.0,0.0,1.16,-0.01,1.1600431026,1.16,-0.01,1.1600431026,0.0,0.0,0.0,1.16,-0.01,1.1600431026
2021-02-22 03:00:00,1.1245,-0.012,1.1245640266,0.0045000000000000005,-0.002,0.0049244289000000005,1.12,-0.01,1.120044642,1.1245,-0.012,1.1245640266,0.0045000000000000005,-0.002,0.0049244289000000005,1.12,-0.01,1.120044642
2021-02-22 03:30:00,1.091,-0.0175,1.0911403439,0.021,-0.007500000000000001,0.022299103100000002,1.07,-0.01,1.070046728,1.091,-0.0175,1.0911403439,0.021,-0.007500000000000001,0.022299103100000002,1.07,-0.01,1.070046728
2021-02-22 04:00:00,1.0765,-0.013000000000000001,1.0765784923,0.006500000000000001,-0.003,0.0071589105,1.07,-0.01,1.070046728,1.0765,-0.013000000000000001,1.0765784923,0.006500000000000001,-0.003,0.0071589105,1.07,-0.01,1.070046728
2021-02-22 04:30:00,1.073,-0.012,1.0730670995,0.003,-0.002,0.0036055513000000003,1.07,-0.01,1.070046728,1.073,-0.012,1.0730670995,0.003,-0.002,0.0036055513000000003,1.07,-0.01,1.070046728
2021-02-22 05:00:00,1.076,-0.013000000000000001,1.0760785287,0.006,-0.003,0.0067082039,1.07,-0.01,1.070046728,1.076,0.007,1.0760227693,0.006,-0.003,0.0067082039,1.07,0.01,1.070046728
2021-02-22 05:30:00,1.05,-0.01,1.050047618,0.0,0.0,0.0,1.05,-0.01,1.050047618,1.06,-0.01,1.0600471688,0.0,0.0,0.0,1.06,-0.01,1.0600471688
2021-02-22 06:00:00,1.11,-0.01,1.1100450441,0.0,0.0,0.0,1.11,-0.01,1.1100450441,1.12,-0.01,1.120044642,0.0,0.0,0.0,1.12,-0.01,1.120044642
2021-02-22 06:30:00,1.24,0.04,1.2406449935000001,0.0,0.0,0.0,1.24,0.04,1.2406449935000001,1.24,0.05,1.2410076551,0.0,0.0,0.0,1.24,0.05,1.2410076551
2021-02-22 07:00:00,1.326,0.057,1.3272245477,0.006,-0.003,0.0067082039,1.32,0.06,1.3213629327,1.326,0.067,1.3276916058000001,0.006,-0.003,0.0067082039,1.32,0.07,1.3218547575000001
2021-02-22 07:30:00,1.4715,0.1675,1.4810025321,0.0015,-0.0025,0.0029154759,1.47,0.17,1.4797972834,1.4615,-0.0125,1.4615534544,0.0015,-0.0025,0.0029154759,1.46,-0.01,1.4600342462
2021-02-22 08:00:00,1.5,0.07,1.501632445,0.0,0.0,0.0,1.5,0.07,1.501632445,1.5,0.07,1.501632445,0.0,0.0,0.0,1.5,0.07,1.501632445
2021-02-22 08:30:00,1.4835,0.0685,1.4850806375,0.0035,-0.0015,0.0038078866,1.48,0.07,1.4816544806,1.4835,0.08850000000000001,1.4861374432,0.0035,-0.0015,0.0038078866,1.48,0.09,1.4827339613000001
2021-02-22 09:00:00,1.4849999999999999,0.098,1.4882301569,0.005,-0.002,0.0053851648,1.48,0.1,1.4833745313,1.4849999999999999,0.108,1.4889220933,0.005,-0.002,0.0053851648,1.48,0.11,1.484082208
2021-02-22 09:30:00,1.4849999999999999,0.1,1.4883631949,0.005,0.0,0.005,1.48,0.1,1.4833745313,1.4849999999999999,0.11,1.4890685008,0.005,0.0,0.005,1.48,0.11,1.484082208
2021-02-22 10:00:00,1.554,0.399,1.6044054974000002,0.004,-0.001,0.0041231056,1.55,0.4,1.6007810594,1.484,-0.231,1.5018711662,0.004,-0.001,0.0041231056,1.48,-0.23,1.4977650016
2021-02-22 10:30:00,1.552,0.9500000000000001,1.8196713989000002,0.002,0.0,0.002,1.55,0.9500000000000001,1.8179658963,1.392,-0.77,1.5907746541,0.002,0.0,0.002,1.3900000000000001,-0.77,1.5890248582000002
2021-02-22 11:00:00,1.6025,1.0,1.8889166869,0.0025,0.0,0.0025,1.6,1.0,1.8867962264,1.4525000000000001,-0.73,1.6256248799000002,0.0025,0.0,0.0025,1.45,-0.73,1.6233915116
2021-02-22 11:30:00,1.5175,0.98,1.8064346791,0.007500000000000001,0.0,0.007500000000000001,1.51,0.98,1.8001388835,1.3775,-0.75,1.5684407066000001,0.007500000000000001,0.0,0.007500000000000001,1.37,-0.75,1.5618578681000002
2021-02-22 12:00:00,1.3385,0.08,1.3408886046,0.018500000000000003,0.0,0.018500000000000003,1.32,0.08,1.3224220204,1.3385,0.08,1.3408886046,0.018500000000000003,0.0,0.018500000000000003,1.32,0.08,1.3224220204
2021-02-22 12:30:00,1.3505,0.0995,1.354160441,0.0205,-0.0005,0.0205060967,1.33,0.1,1.3337541003,1.3505,0.1095,1.3549319171,0.0205,-0.0005,0.0205060967,1.33,0.11,1.3345411195999999
2021-02-22 13:00:00,1.3395000000000001,0.0985,1.3431167112,0.0195,-0.0015,0.0195576072,1.32,0.1,1.3237824595,1.3395000000000001,0.1085,1.343887086,0.0195,-0.0015,0.0195576072,1.32,0.11,1.3245754037
2021-02-22 13:30:00,1.2805,0.0775,1.2828431315,0.0205,-0.0025,0.0206518764,1.26,0.08,1.2625371282,1.2805,0.08750000000000001,1.2834860732,0.0205,-0.0025,0.0206518764,1.26,0.09,1.2632101963
2021-02-22 14:00:00,1.2810000000000001,0.076,1.2832525083,0.021,-0.004,0.021377558300000002,1.26,0.08,1.2625371282,1.2810000000000001,0.08600000000000001,1.2838835617,0.021,-0.004,0.021377558300000002,1.26,0.09,1.2632101963
2021-02-22 14:30:00,1.24,0.076,1.2423268491,0.02,-0.004,0.0203960781,1.22,0.08,1.2226201372,1.24,0.08600000000000001,1.2429786804,0.02,-0.004,0.0203960781,1.22,0.09,1.2233151679
2021-02-22 15:00:00,1.229,0.12050000000000001,1.234893214,0.039,-0.0095,0.0401403787,1.19,0.13,1.1970797801,1.229,0.060500000000000005,1.2304882161,0.039,-0.0095,0.0401403787,1.19,0.07,1.1920570456
2021-02-22 15:30:00,1.221,0.045,1.2218289569,0.051000000000000004,-0.015,0.0531601354,1.17,0.06,1.1715374514,1.221,0.055,1.222238111,0.051000000000000004,-0.015,0.0531601354,1.17,0.07,1.1720921465
2021-02-22 16:00:00,1.2650000000000001,0.049,1.2659486561,0.065,-0.021,0.0683081254,1.2,0.07,1.2020399328,1.2650000000000001,0.049,1.2659486561,0.065,-0.021,0.0683081254,1.2,0.07,1.2020399328
2021-02-22 16:30:00,1.401,0.0385,1.4015288973,0.091,-0.0315,0.0962977154,1.31,0.07,1.3118688959,1.401,0.0585,1.4022208278,0.091,-0.0315,0.0962977154,1.31,0.09,1.3130879635000001
2021-02-22 17:00:00,1.583,0.14450000000000002,1.5895814701000002,0.043000000000000003,-0.0155,0.045708314300000004,1.54,0.16,1.5482893786,1.573,0.044500000000000005,1.5736293242000001,0.043000000000000003,-0.0155,0.045708314300000004,1.53,0.06,1.5311760186
2021-02-22 17:30:00,1.6695,0.099,1.6724327341,0.029500000000000002,-0.011,0.031484123,1.6400000000000001,0.11,1.6436848846,1.6695,0.109,1.6730544671,0.029500000000000002,-0.011,0.031484123,1.6400000000000001,0.12,1.6443843833
2021-02-22 18:00:00,1.835,0.5375,1.9121012656,0.035,-0.0125,0.0371651719,1.8,0.55,1.8821530225,1.755,-0.3325,1.7862198213,0.035,-0.0125,0.0371651719,1.72,-0.32,1.7495142182999999
2021-02-22 18:30:00,1.949,0.096,1.9513628571,0.039,-0.014,0.0414366987,1.9100000000000001,0.11,1.9131649171,1.949,0.106,1.9518803754,0.039,-0.014,0.0414366987,1.9100000000000001,0.12,1.9137659209
2021-02-22 19:00:00,1.9785,0.096,1.9808276679,0.0385,-0.014,0.040966449700000004,1.94,0.11,1.9431160541999999,1.9785,0.106,1.9813374902,0.0385,-0.014,0.040966449700000004,1.94,0.12,1.943707797
2021-02-22 19:30:00,1.837,0.093,1.8393526035,0.047,-0.017,0.049979996000000006,1.79,0.11,1.7933767032999999,1.827,0.043000000000000003,1.8275059507,0.047,-0.017,0.049979996000000006,1.78,0.06,1.7810109489000001
2021-02-22 20:00:00,1.7875,0.08600000000000001,1.7895676154,0.0675,-0.024,0.0716397236,1.72,0.11,1.7235138526,1.7875,0.08600000000000001,1.7895676154,0.0675,-0.024,0.0716397236,1.72,0.11,1.7235138526
2021-02-22 20:30:00,1.6905000000000001,0.060500000000000005,1.6915822475,0.1405,-0.0495,0.1489647609,1.55,0.11,1.5538983236,1.6905000000000001,0.060500000000000005,1.6915822475,0.1405,-0.0495,0.1489647609,1.55,0.11,1.5538983236
2021-02-22 21:00:00,1.6075,0.079,1.6094400424000002,0.08750000000000001,-0.031,0.0928291441,1.52,0.11,1.5239750654000002,1.6075,0.079,1.6094400424000002,0.08750000000000001,-0.031,0.0928291441,1.52,0.11,1.5239750654000002
2021-02-22 21:30:00,1.5215,0.0545,1.5224757798000002,0.07150000000000001,-0.025500000000000002,0.0759111323,1.45,0.08,1.4522052197,1.5215,0.0645,1.5228665404,0.07150000000000001,-0.025500000000000002,0.0759111323,1.45,0.09,1.4527904185
2021-02-22 22:00:00,1.391,0.145,1.3985370928,0.041,-0.015,0.0436577599,1.35,0.16,1.3594484176,1.371,-0.095,1.3742874516999999,0.041,-0.015,0.0436577599,1.33,-0.08,1.3324038427
2021-02-22 22:30:00,1.2625,-0.0165,1.2626078172,0.10250000000000001,-0.036500000000000005,0.1088048712,1.16,0.02,1.160172401,1.2725,-0.006500000000000001,1.2725166011,0.10250000000000001,-0.036500000000000005,0.1088048712,1.17,0.03,1.1703845522
2021-02-22 23:00:00,1.181,-0.0105,1.1810466756,0.171,-0.060500000000000005,0.1813870172,1.01,0.05,1.0112368664,1.181,-0.0005,1.1810001058,0.171,-0.060500000000000005,0.1813870172,1.01,0.06,1.0117806086
2021-02-22 23:30:00,1.091,-0.0135,1.0910835211,0.151,-0.053500000000000006,0.1601975343,0.9400000000000001,0.04,0.9408506789000001,1.091,-0.0135,1.0910835211,0.151,-0.053500000000000006,0.1601975343,0.9400000000000001,0.04,0.9408506789000001
2021-02-23 00:00:00,1.055,-0.02,1.0551895564,0.195,-0.07,0.20718349360000002,0.86,0.05,0.8614522622,1.055,-0.01,1.0550473923,0.195,-0.07,0.20718349360000002,0.86,0.06,0.8620904825
2021-02-23 00:30:00,1.0965,-0.0155,1.0966095477,0.23650000000000002,-0.0855,0.2514806156,0.86,0.07,0.8628441342000001,1.0965,-0.0155,1.0966095477,0.23650000000000002,-0.0855,0.2514806156,0.86,0.07,0.8628441342000001
2021-02-23 01:00:00,1.1775,-0.0195,1.1776614539,0.24750000000000003,-0.08950000000000001,0.2631852959,0.93,0.07,0.9326306879,1.1875,-0.0195,1.1876600945,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9400000000000001,0.07,0.9426027795
2021-02-23 01:30:00,1.1755,-0.018500000000000003,1.1756455673,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.93,0.07,0.9326306879,1.1855,-0.018500000000000003,1.1856443396,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.9400000000000001,0.07,0.9426027795
2021-02-23 02:00:00,1.149,-0.02,1.1491740512,0.249,-0.09,0.2647659344,0.9,0.07,0.9027181177,1.159,-0.02,1.1591725497,0.249,-0.09,0.2647659344,0.91,0.07,0.9126883367
2021-02-23 02:30:00,1.1485,-0.02,1.148674127,0.2485,-0.09,0.2642957624,0.9,0.07,0.9027181177,1.1585,-0.02,1.1586726242,0.2485,-0.09,0.2642957624,0.91,0.07,0.9126883367
2021-02-23 03:00:00,1.1185,-0.02,1.1186787966,0.2485,-0.09,0.2642957624,0.87,0.07,0.872811549,1.1285,-0.02,1.1286772125,0.2485,-0.09,0.2642957624,0.88,0.07,0.8827797007
2021-02-23 03:30:00,1.078,-0.0195,1.0781763538,0.248,-0.08950000000000001,0.2636555518,0.8300000000000001,0.07,0.8329465769000001,1.078,-0.0195,1.0781763538,0.248,-0.08950000000000001,0.2636555518,0.8300000000000001,0.07,0.8329465769000001
2021-02-23 04:00:00,1.0585,-0.02,1.0586889298,0.2485,-0.09,0.2642957624,0.81,0.07,0.8130190650000001,1.0685,-0.02,1.0686871619,0.2485,-0.09,0.2642957624,0.8200000000000001,0.07,0.8229823813
2021-02-23 04:30:00,1.0585,-0.0195,1.0586796021,0.2485,-0.08950000000000001,0.26412591690000004,0.81,0.07,0.8130190650000001,1.0685,-0.0195,1.0686779215,0.2485,-0.08950000000000001,0.26412591690000004,0.8200000000000001,0.07,0.8229823813
2021-02-23 05:00:00,1.0285,-0.06,1.030248635,0.2485,-0.09,0.2642957624,0.78,0.03,0.7805767099,1.0285,-0.05,1.0297146449,0.2485,-0.09,0.2642957624,0.78,0.04,0.7810249676000001
2021-02-23 05:30:00,1.0285,-0.02,1.0286944396,0.2485,-0.09,0.2642957624,0.78,0.07,0.7831347266,1.0285,-0.02,1.0286944396,0.2485,-0.09,0.2642957624,0.78,0.07,0.7831347266
2021-02-23 06:00:00,1.068,-0.02,1.0681872495,0.248,-0.09,0.2638257,0.8200000000000001,0.07,0.8229823813,1.078,-0.02,1.0781855128,0.248,-0.09,0.2638257,0.8300000000000001,0.07,0.8329465769000001
2021-02-23 06:30:00,1.278,0.03,1.2783520642,0.248,-0.09,0.2638257,1.03,0.12,1.0369667304,1.288,0.03,1.2883493315,0.248,-0.09,0.2638257,1.04,0.12,1.0469001863
2021-02-23 07:00:00,1.3980000000000001,0.24,1.4184512681,0.248,-0.09,0.2638257,1.15,0.33,1.1964113004999999,1.3679999999999999,-0.12,1.3732530721,0.248,-0.09,0.2638257,1.12,-0.03,1.1204017137
2021-02-23 07:30:00,1.418,0.07,1.4197267343,0.248,-0.09,0.2638257,1.17,0.16,1.1808894953,1.418,0.07,1.4197267343,0.248,-0.09,0.2638257,1.17,0.16,1.1808894953
2021-02-23 08:00:00,1.538,0.07,1.5395921538000001,0.248,-0.09,0.2638257,1.29,0.16,1.2998846103,1.538,0.07,1.5395921538000001,0.248,-0.09,0.2638257,1.29,0.16,1.2998846103
2021-02-23 08:30:00,1.558,0.08,1.5600525632000002,0.248,-0.09,0.2638257,1.31,0.17,1.3209844814,1.558,0.1,1.5612059441000001,0.248,-0.09,0.2638257,1.31,0.19,1.3237069162
2021-02-23 09:00:00,1.6280000000000001,0.08,1.6299644168,0.248,-0.09,0.2638257,1.38,0.17,1.3904315877,1.6280000000000001,0.1,1.6310683615000001,0.248,-0.09,0.2638257,1.38,0.19,1.3930183057
2021-02-23 09:30:00,1.6275,0.08,1.6294650196,0.24750000000000003,-0.09,0.263355748,1.38,0.17,1.3904315877,1.6275,0.08,1.6294650196,0.24750000000000003,-0.09,0.263355748,1.38,0.17,1.3904315877
2021-02-23 10:00:00,1.6385,0.08,1.6404518432000001,0.2485,-0.09,0.2642957624,1.3900000000000001,0.17,1.4003570973000001,1.6385,0.08,1.6404518432000001,0.2485,-0.09,0.2642957624,1.3900000000000001,0.17,1.4003570973000001
2021-02-23 10:30:00,1.6480000000000001,0.0805,1.6499649239,0.248,-0.08950000000000001,0.2636555518,1.4,0.17,1.4102836594000001,1.638,0.0805,1.6399769053000002,0.248,-0.08950000000000001,0.2636555518,1.3900000000000001,0.17,1.4003570973000001
2021-02-23 11:00:00,1.577,0.0805,1.5790532765,0.247,-0.08950000000000001,0.2627151499,1.33,0.17,1.3408206442,1.577,0.0805,1.5790532765,0.247,-0.08950000000000001,0.2627151499,1.33,0.17,1.3408206442
2021-02-23 11:30:00,1.5779999999999998,0.0805,1.580051977,0.248,-0.08950000000000001,0.2636555518,1.33,0.17,1.3408206442,1.5779999999999998,0.0805,1.580051977,0.248,-0.08950000000000001,0.2636555518,1.33,0.17,1.3408206442
2021-02-23 12:00:00,1.6585,0.08,1.6604283333,0.2485,-0.09,0.2642957624,1.4100000000000001,0.17,1.4202112519,1.6585,0.08,1.6604283333,0.2485,-0.09,0.2642957624,1.4100000000000001,0.17,1.4202112519
2021-02-23 12:30:00,1.7175,0.0805,1.7193855007,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.17,1.4797972834,1.7175,0.0805,1.7193855007,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.17,1.4797972834
2021-02-23 13:00:00,1.738,0.08,1.7398402225,0.248,-0.09,0.2638257,1.49,0.17,1.4996666296,1.738,0.08,1.7398402225,0.248,-0.09,0.2638257,1.49,0.17,1.4996666296
2021-02-23 13:30:00,1.6880000000000002,0.07050000000000001,1.689471589,0.248,-0.08950000000000001,0.2636555518,1.44,0.16,1.4488616221,1.6880000000000002,0.0805,1.6899184152000002,0.248,-0.08950000000000001,0.2636555518,1.44,0.17,1.45
2021-02-23 14:00:00,1.6275,0.0505,1.6282832984,0.24750000000000003,-0.08950000000000001,0.2631852959,1.38,0.14,1.3870832708,1.6275,0.060500000000000005,1.6286241126,0.24750000000000003,-0.08950000000000001,0.2631852959,1.38,0.15,1.3881282362
2021-02-23 14:30:00,1.6075,0.060500000000000005,1.6086380886,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3599999999999999,0.15,1.3682470537,1.5975000000000001,0.060500000000000005,1.5986452077000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.35,0.15,1.3583077707
2021-02-23 15:00:00,1.6075,0.060500000000000005,1.6086380886,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3599999999999999,0.15,1.3682470537,1.5975000000000001,0.060500000000000005,1.5986452077000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.35,0.15,1.3583077707
2021-02-23 15:30:00,1.5675,0.060500000000000005,1.5686671094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.32,0.15,1.3284953895,1.5675,0.060500000000000005,1.5686671094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.32,0.15,1.3284953895
2021-02-23 16:00:00,1.597,0.0505,1.5977982507,0.247,-0.08950000000000001,0.2627151499,1.35,0.14,1.3572398462,1.597,0.060500000000000005,1.598145566,0.247,-0.08950000000000001,0.2627151499,1.35,0.15,1.3583077707
2021-02-23 16:30:00,1.6775,0.07050000000000001,1.678980792,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.16,1.4389232084999999,1.6775,0.0805,1.6794304094,0.24750000000000003,-0.08950000000000001,0.2631852959,1.43,0.17,1.4400694428
2021-02-23 17:00:00,1.8475000000000001,0.65,1.9585086801,0.24750000000000003,-0.09,0.263355748,1.6,0.74,1.7628386200000001,1.7475,-0.47000000000000003,1.8096011301,0.24750000000000003,-0.09,0.263355748,1.5,-0.38,1.5473848907
2021-02-23 17:30:00,1.957,0.6005,2.0470586826,0.247,-0.08950000000000001,0.2627151499,1.71,0.6900000000000001,1.8439631233,1.867,-0.3695,1.9032128756,0.247,-0.08950000000000001,0.2627151499,1.62,-0.28,1.6440194646
2021-02-23 18:00:00,2.008,0.12,2.0115824616,0.248,-0.09,0.2638257,1.76,0.21,1.7724841325,2.008,0.12,2.0115824616,0.248,-0.09,0.2638257,1.76,0.21,1.7724841325
2021-02-23 18:30:00,2.0485,0.12,2.0520117568,0.2485,-0.09,0.2642957624,1.8,0.21,1.8122085973000002,2.0485,0.12,2.0520117568,0.2485,-0.09,0.2642957624,1.8,0.21,1.8122085973000002
2021-02-23 19:00:00,1.9580000000000002,0.09050000000000001,1.9600903678,0.248,-0.08950000000000001,0.2636555518,1.71,0.18,1.7194475857,1.9580000000000002,0.1005,1.9605775297,0.248,-0.08950000000000001,0.2636555518,1.71,0.19,1.7205231762
2021-02-23 19:30:00,1.807,0.0805,1.8087922075,0.247,-0.08950000000000001,0.2627151499,1.56,0.17,1.5692354826,1.807,0.0805,1.8087922075,0.247,-0.08950000000000001,0.2627151499,1.56,0.17,1.5692354826
2021-02-23 20:00:00,1.7865000000000002,0.1405,1.7920163224999999,0.24650000000000002,-0.08950000000000001,0.2622451143,1.54,0.23,1.5570806016,1.7765,0.0405,1.7769615922000002,0.24650000000000002,-0.08950000000000001,0.2622451143,1.53,0.13,1.5355129436000001
2021-02-23 20:30:00,1.7065000000000001,0.0805,1.7083976411,0.24650000000000002,-0.08950000000000001,0.2622451143,1.46,0.17,1.4698639393000001,1.7065000000000001,0.0805,1.7083976411,0.24650000000000002,-0.08950000000000001,0.2622451143,1.46,0.17,1.4698639393000001
2021-02-23 21:00:00,1.6365,0.0805,1.6384787152,0.24650000000000002,-0.08950000000000001,0.2622451143,1.3900000000000001,0.17,1.4003570973000001,1.6365,0.0805,1.6384787152,0.24650000000000002,-0.08950000000000001,0.2622451143,1.3900000000000001,0.17,1.4003570973000001
2021-02-23 21:30:00,1.5175,0.0505,1.5183400476,0.24750000000000003,-0.08950000000000001,0.2631852959,1.27,0.14,1.2776932339,1.5175,0.0505,1.5183400476,0.24750000000000003,-0.08950000000000001,0.2631852959,1.27,0.14,1.2776932339
2021-02-23 22:00:00,1.367,-0.0095,1.3670330098,0.247,-0.08950000000000001,0.2627151499,1.12,0.08,1.1228535078,1.367,0.0005,1.3670000914,0.247,-0.08950000000000001,0.2627151499,1.12,0.09,1.1236102527
2021-02-23 22:30:00,1.278,-0.0095,1.2780353086,0.248,-0.08950000000000001,0.2636555518,1.03,0.08,1.0331021247,1.278,0.0005,1.2780000978000001,0.248,-0.08950000000000001,0.2636555518,1.03,0.09,1.033924562
2021-02-23 23:00:00,1.1975,0.1305,1.2045897642,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9500000000000001,0.22,0.9751410154000001,1.1775,-0.1395,1.1857345824,0.24750000000000003,-0.08950000000000001,0.2631852959,0.93,-0.05,0.9313431162
2021-02-23 23:30:00,1.1275,-0.0095,1.1275400215,0.24750000000000003,-0.08950000000000001,0.2631852959,0.88,0.08,0.8836288814000001,1.1275,-0.0095,1.1275400215,0.24750000000000003,-0.08950000000000001,0.2631852959,0.88,0.08,0.8836288814000001
2021-02-24 00:00:00,1.0475,-0.01,1.0475477316,0.24750000000000003,-0.09,0.263355748,0.8,0.08,0.8039900497,1.0475,-0.01,1.0475477316,0.24750000000000003,-0.09,0.263355748,0.8,0.08,0.8039900497
2021-02-24 00:30:00,1.068,-0.0095,1.068042251,0.248,-0.08950000000000001,0.2636555518,0.8200000000000001,0.08,0.8238931970000001,1.068,-0.0095,1.068042251,0.248,-0.08950000000000001,0.2636555518,0.8200000000000001,0.08,0.8238931970000001
2021-02-24 01:00:00,1.188,-0.01,1.1880420868,0.248,-0.09,0.2638257,0.9400000000000001,0.08,0.9433981132,1.188,-0.01,1.1880420868,0.248,-0.09,0.2638257,0.9400000000000001,0.08,0.9433981132
2021-02-24 01:30:00,1.187,-0.0095,1.1870380154,0.247,-0.08950000000000001,0.2627151499,0.9400000000000001,0.08,0.9433981132,1.187,-0.0095,1.1870380154,0.247,-0.08950000000000001,0.2627151499,0.9400000000000001,0.08,0.9433981132
2021-02-24 02:00:00,1.1575,-0.01,1.1575431957,0.24750000000000003,-0.09,0.263355748,0.91,0.08,0.9135097153,1.1575,0.01,1.1575431957,0.24750000000000003,-0.09,0.263355748,0.91,0.1,0.9154780172
2021-02-24 02:30:00,1.137,-0.0095,1.1370396871,0.247,-0.08950000000000001,0.2627151499,0.89,0.08,0.8935882721,1.137,0.0105,1.1370484818,0.247,-0.08950000000000001,0.2627151499,0.89,0.1,0.8956003573
2021-02-24 03:00:00,1.1375,0.01,1.1375439552,0.24750000000000003,-0.09,0.263355748,0.89,0.1,0.8956003573,1.1375,0.01,1.1375439552,0.24750000000000003,-0.09,0.263355748,0.89,0.1,0.8956003573
2021-02-24 03:30:00,1.0825,0.012,1.0825665107,0.24250000000000002,-0.088,0.2579733513,0.84,0.1,0.8459314393,1.0925,0.012,1.0925659019,0.24250000000000002,-0.088,0.2579733513,0.85,0.1,0.8558621384
2021-02-24 04:00:00,1.068,-0.0095,1.068042251,0.248,-0.08950000000000001,0.2636555518,0.8200000000000001,0.08,0.8238931970000001,1.068,0.0105,1.0680516139,0.248,-0.08950000000000001,0.2636555518,0.8200000000000001,0.1,0.8260750571000001
2021-02-24 04:30:00,1.067,-0.01,1.0670468593,0.247,-0.09,0.2628859068,0.8200000000000001,0.08,0.8238931970000001,1.067,-0.01,1.0670468593,0.247,-0.09,0.2628859068,0.8200000000000001,0.08,0.8238931970000001
2021-02-24 05:00:00,1.067,-0.0095,1.0670422905999999,0.247,-0.08950000000000001,0.2627151499,0.8200000000000001,0.08,0.8238931970000001,1.067,-0.0095,1.0670422905999999,0.247,-0.08950000000000001,0.2627151499,0.8200000000000001,0.08,0.8238931970000001
2021-02-24 05:30:00,1.0165,-0.01,1.0165491872,0.24650000000000002,-0.09,0.26241617710000004,0.77,0.08,0.7741446893,1.0165,-0.01,1.0165491872,0.24650000000000002,-0.09,0.26241617710000004,0.77,0.08,0.7741446893
2021-02-24 06:00:00,1.0665,-0.01,1.0665468813,0.24650000000000002,-0.09,0.26241617710000004,0.8200000000000001,0.08,0.8238931970000001,1.0765,-0.01,1.0765464458,0.24650000000000002,-0.09,0.26241617710000004,0.8300000000000001,0.08,0.8338465087
2021-02-24 06:30:00,1.3075,0.13,1.3139468216,0.24750000000000003,-0.09,0.263355748,1.06,0.22,1.0825894882,1.3075,0.03,1.307844123,0.24750000000000003,-0.09,0.263355748,1.06,0.12,1.0667708282
2021-02-24 07:00:00,1.3675,0.1,1.3711514322,0.24750000000000003,-0.09,0.263355748,1.12,0.19,1.1360017606,1.3675,0.11,1.3719169982000001,0.24750000000000003,-0.09,0.263355748,1.12,0.2,1.1377170123
2021-02-24 07:30:00,1.417,0.1,1.420524199,0.247,-0.09,0.2628859068,1.17,0.19,1.1853269591,1.417,0.11,1.4212631706,0.247,-0.09,0.2628859068,1.17,0.2,1.1869709348
2021-02-24 08:00:00,1.457,0.1,1.4604276771,0.247,-0.09,0.2628859068,1.21,0.19,1.2248265183,1.457,0.11,1.4611464677,0.247,-0.09,0.2628859068,1.21,0.2,1.2264175472
2021-02-24 08:30:00,1.5575,0.1,1.5607069712000001,0.24750000000000003,-0.09,0.263355748,1.31,0.19,1.3237069162,1.5575,0.11,1.5613795983,0.24750000000000003,-0.09,0.263355748,1.31,0.2,1.3251792332
2021-02-24 09:00:00,1.577,0.21,1.5909208026,0.247,-0.09,0.2628859068,1.33,0.30000000000000004,1.3634148305,1.557,0.03,1.5572889905,0.247,-0.09,0.2628859068,1.31,0.12,1.3154847015
2021-02-24 09:30:00,1.637,0.64,1.7576600923,0.247,-0.09,0.2628859068,1.3900000000000001,0.73,1.5700318468,1.557,-0.4,1.6075599522,0.247,-0.09,0.2628859068,1.31,-0.31,1.34617978
2021-02-24 10:00:00,1.6375000000000002,0.12050000000000001,1.6419276781,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.21,1.4057738083,1.6375000000000002,0.1305,1.6426918457,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3900000000000001,0.22,1.407302384
2021-02-24 10:30:00,1.828,0.18,1.8368407661,0.248,-0.09,0.2638257,1.58,0.27,1.6029036153,1.828,0.19,1.8378476542,0.248,-0.09,0.2638257,1.58,0.28,1.6046183347
2021-02-24 11:00:00,1.7475,0.12050000000000001,1.7516496510000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.5,0.21,1.5146286674,1.7375,0.12050000000000001,1.7416734769,0.24750000000000003,-0.08950000000000001,0.2631852959,1.49,0.21,1.5047258887
2021-02-24 11:30:00,1.6395,0.12050000000000001,1.6439222914,0.2495,-0.08950000000000001,0.2650669727,1.3900000000000001,0.21,1.4057738083,1.6395,0.12050000000000001,1.6439222914,0.2495,-0.08950000000000001,0.2650669727,1.3900000000000001,0.21,1.4057738083
2021-02-24 12:00:00,1.7085,0.1405,1.7142673362,0.2485,-0.08950000000000001,0.26412591690000004,1.46,0.23,1.4780054127,1.6985000000000001,0.1405,1.7043011764,0.2485,-0.08950000000000001,0.26412591690000004,1.45,0.23,1.4681280598
2021-02-24 12:30:00,1.778,0.1405,1.7835426123,0.248,-0.08950000000000001,0.2636555518,1.53,0.23,1.5471910031,1.768,0.1405,1.7735738637,0.248,-0.08950000000000001,0.2636555518,1.52,0.23,1.5373028329
2021-02-24 13:00:00,1.8290000000000002,0.6505000000000001,1.9412344655,0.249,-0.08950000000000001,0.2645963908,1.58,0.74,1.744706279,1.7389999999999999,-0.34950000000000003,1.7737731676,0.249,-0.08950000000000001,0.2645963908,1.49,-0.26,1.5125144627
2021-02-24 13:30:00,1.729,0.29,1.7531517333000002,0.249,-0.09,0.2647659344,1.48,0.38,1.5280052356,1.689,-0.04,1.6894735867000001,0.249,-0.09,0.2647659344,1.44,0.05,1.4408677941
2021-02-24 14:00:00,1.678,0.12,1.6822853503,0.248,-0.09,0.2638257,1.43,0.21,1.4453373309,1.678,0.12,1.6822853503,0.248,-0.09,0.2638257,1.43,0.21,1.4453373309
2021-02-24 14:30:00,1.5979999999999999,0.12,1.6024992980000001,0.248,-0.09,0.2638257,1.35,0.21,1.3662357044,1.588,0.12,1.5925275507999999,0.248,-0.09,0.2638257,1.34,0.21,1.3563554107
2021-02-24 15:00:00,1.528,0.09,1.5306482287,0.248,-0.09,0.2638257,1.28,0.18,1.2925942906,1.528,0.09,1.5306482287,0.248,-0.09,0.2638257,1.28,0.18,1.2925942906
2021-02-24 15:30:00,1.528,0.09050000000000001,1.5306777094,0.248,-0.08950000000000001,0.2636555518,1.28,0.18,1.2925942906,1.518,0.09050000000000001,1.5206953179,0.248,-0.08950000000000001,0.2636555518,1.27,0.18,1.2826924807
2021-02-24 16:00:00,1.588,0.09050000000000001,1.5905767036,0.248,-0.08950000000000001,0.2636555518,1.34,0.18,1.3520355025,1.588,0.09050000000000001,1.5905767036,0.248,-0.08950000000000001,0.2636555518,1.34,0.18,1.3520355025
2021-02-24 16:30:00,1.6265,0.091,1.6290436611999999,0.24650000000000002,-0.089,0.2620748939,1.38,0.18,1.3916896206,1.6265,0.091,1.6290436611999999,0.24650000000000002,-0.089,0.2620748939,1.38,0.18,1.3916896206
2021-02-24 17:00:00,1.7175,0.1305,1.722450725,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.22,1.4863714206,1.7175,0.1305,1.722450725,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.22,1.4863714206
2021-02-24 17:30:00,1.857,0.1405,1.8623075068000001,0.247,-0.08950000000000001,0.2627151499,1.6099999999999999,0.23,1.6263455967,1.847,0.1505,1.8531214882,0.247,-0.08950000000000001,0.2627151499,1.6,0.24,1.6178998733
2021-02-24 18:00:00,1.9375,0.1405,1.9425875785,0.24750000000000003,-0.08950000000000001,0.2631852959,1.69,0.23,1.7055790805000002,1.9275,0.1505,1.9333666233,0.24750000000000003,-0.08950000000000001,0.2631852959,1.6800000000000002,0.24,1.6970562748
2021-02-24 18:30:00,1.9615,0.126,1.9655427368,0.2315,-0.084,0.2462686541,1.73,0.21,1.7426990561,1.9615,0.136,1.9662091064,0.2315,-0.084,0.2462686541,1.73,0.22,1.7439323381
2021-02-24 19:00:00,1.9125,0.1295,1.916879365,0.2225,-0.0805,0.2366146656,1.69,0.21,1.7029973576000002,1.9125,0.11950000000000001,1.9162297618,0.2225,-0.0805,0.2366146656,1.69,0.2,1.7017931719
2021-02-24 19:30:00,1.764,0.10400000000000001,1.7670631002000001,0.184,-0.066,0.19547889910000002,1.58,0.17,1.5891192529,1.764,0.114,1.7676798353,0.184,-0.066,0.19547889910000002,1.58,0.18,1.5902201106
2021-02-24 20:00:00,1.7455,0.127,1.7501140677,0.035500000000000004,-0.013000000000000001,0.0378054229,1.71,0.14,1.7157214226000002,1.7455,0.127,1.7501140677,0.035500000000000004,-0.013000000000000001,0.0378054229,1.71,0.14,1.7157214226000002
2021-02-24 20:30:00,1.645,0.1305,1.650168249,0.025,-0.0095,0.0267441582,1.62,0.14,1.6260381299,1.635,0.1305,1.6401997592000002,0.025,-0.0095,0.0267441582,1.6099999999999999,0.14,1.6160754932999999
2021-02-24 21:00:00,1.6365,0.6965,1.7785512363,0.036500000000000005,-0.0135,0.0389165774,1.6,0.71,1.7504570832000002,1.5365,-0.48350000000000004,1.6107776072000002,0.036500000000000005,-0.0135,0.0389165774,1.5,-0.47000000000000003,1.5719096665999999
2021-02-24 21:30:00,1.4945,0.8175,1.7034777662,0.0345,-0.0125,0.0366946863,1.46,0.8300000000000001,1.6794344286,1.3745,-0.6725,1.5301981898,0.0345,-0.0125,0.0366946863,1.34,-0.66,1.493720188
2021-02-24 22:00:00,1.344,0.0345,1.3444427284,0.014,-0.0055000000000000005,0.015041609000000001,1.33,0.04,1.3306013678,1.354,0.0345,1.3544394597,0.014,-0.0055000000000000005,0.015041609000000001,1.34,0.04,1.340596882
2021-02-24 22:30:00,1.2765,0.0505,1.2774985323,0.026500000000000003,-0.0095,0.028151376500000002,1.25,0.06,1.2514391715,1.2665,-0.0195,1.2666501095,0.026500000000000003,-0.0095,0.028151376500000002,1.24,-0.01,1.2400403219
2021-02-24 23:00:00,1.1595,0.0495,1.1605561167,0.029500000000000002,-0.0105,0.0313129366,1.13,0.06,1.1315917992,1.1595,-0.0205,1.1596812062,0.029500000000000002,-0.0105,0.0313129366,1.13,-0.01,1.1300442469
2021-02-24 23:30:00,1.077,-0.0135,1.0770846067,0.037,-0.0135,0.0393859112,1.04,0.0,1.04,1.077,0.006500000000000001,1.0770196145,0.037,-0.0135,0.0393859112,1.04,0.02,1.0401922899
2021-02-25 00:00:00,1.046,0.007,1.0460234223,0.036000000000000004,-0.013000000000000001,0.0382753184,1.01,0.02,1.0101980004,1.046,0.007,1.0460234223,0.036000000000000004,-0.013000000000000001,0.0382753184,1.01,0.02,1.0101980004
2021-02-25 00:30:00,1.069,0.0025,1.0690029233,0.049,-0.0175,0.0520312406,1.02,0.02,1.0201960596,1.069,0.0025,1.0690029233,0.049,-0.0175,0.0520312406,1.02,0.02,1.0201960596
2021-02-25 01:00:00,1.1735,-0.0025,1.173502663,0.0635,-0.022500000000000003,0.0673683902,1.11,0.02,1.1101801656,1.1735,-0.0025,1.173502663,0.0635,-0.022500000000000003,0.0673683902,1.11,0.02,1.1101801656
2021-02-25 01:30:00,1.1715,0.001,1.1715004268,0.0815,-0.029,0.08650578020000001,1.09,0.03,1.0904127659,1.1715,0.011,1.1715516421,0.0815,-0.029,0.08650578020000001,1.09,0.04,1.090733698
2021-02-25 02:00:00,1.1295,-0.0015,1.129500996,0.08950000000000001,-0.0315,0.094881505,1.04,0.03,1.0404326023,1.1295,0.0085,1.1295319827,0.08950000000000001,-0.0315,0.094881505,1.04,0.04,1.0407689465
2021-02-25 02:30:00,1.1175,0.013000000000000001,1.1175756127,0.0475,-0.017,0.0504504708,1.07,0.03,1.0704204781,1.1275,0.023,1.1277345654,0.0475,-0.017,0.0504504708,1.08,0.04,1.0807404869
2021-02-25 03:00:00,1.0935,0.011,1.0935553255000001,0.053500000000000006,-0.019,0.0567736735,1.04,0.03,1.0404326023,1.1035,0.021,1.1036998007,0.053500000000000006,-0.019,0.0567736735,1.05,0.04,1.0507616285
2021-02-25 03:30:00,1.059,0.009000000000000001,1.0590382429,0.059000000000000004,-0.021,0.0626258732,1.0,0.03,1.0004498988,1.059,0.019,1.0591704301,0.059000000000000004,-0.021,0.0626258732,1.0,0.04,1.0007996803
2021-02-25 04:00:00,1.039,0.009000000000000001,1.0390389791,0.059000000000000004,-0.021,0.0626258732,0.98,0.03,0.9804590761,1.039,-0.001,1.0390004812,0.059000000000000004,-0.021,0.0626258732,0.98,0.02,0.9802040604000001
2021-02-25 04:30:00,1.033,-0.012,1.0330696976,0.033,-0.012,0.0351140997,1.0,0.0,1.0,1.033,0.008,1.0330309773,0.033,-0.012,0.0351140997,1.0,0.02,1.00019998
2021-02-25 05:00:00,0.971,-0.021,0.9712270589,0.031,-0.011,0.0328937684,0.9400000000000001,-0.01,0.94005319,0.981,-0.021,0.9812247449,0.031,-0.011,0.0328937684,0.9500000000000001,-0.01,0.9500526301000001
2021-02-25 05:30:00,1.0295,-0.0205,1.0297040837,0.029500000000000002,-0.0105,0.0313129366,1.0,-0.01,1.0000499988,1.0395,-0.0205,1.0397021208,0.029500000000000002,-0.0105,0.0313129366,1.01,-0.01,1.0100495037
2021-02-25 06:00:00,1.0815,-0.0175,1.0816415765,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.06,-0.01,1.0600471688,1.0815,0.0025,1.0815028895,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.06,0.01,1.0600471688
2021-02-25 06:30:00,1.2475,0.0965,1.251226798,0.0375,-0.0135,0.039855990800000005,1.21,0.11,1.2149897119,1.2475,0.036500000000000005,1.2480338537,0.0375,-0.0135,0.039855990800000005,1.21,0.05,1.2110326171999999
2021-02-25 07:00:00,1.366,0.07050000000000001,1.3678180617,0.026000000000000002,-0.0095,0.0276812211,1.34,0.08,1.3423859356,1.366,0.0805,1.3683699244,0.026000000000000002,-0.0095,0.0276812211,1.34,0.09,1.3430189872
2021-02-25 07:30:00,1.4895,0.106,1.4932669721,0.0095,-0.004,0.0103077641,1.48,0.11,1.484082208,1.4895,0.106,1.4932669721,0.0095,-0.004,0.0103077641,1.48,0.11,1.484082208
2021-02-25 08:00:00,1.5145,0.125,1.5196497129000002,0.0145,-0.005,0.0153378617,1.5,0.13,1.5056227947,1.5145,0.125,1.5196497129000002,0.0145,-0.005,0.0153378617,1.5,0.13,1.5056227947
2021-02-25 08:30:00,1.5955,0.14450000000000002,1.6020301183,0.0455,-0.0155,0.0480676606,1.55,0.16,1.5582361824,1.5855000000000001,0.1545,1.593009887,0.0455,-0.0155,0.0480676606,1.54,0.17,1.5493547044
2021-02-25 09:00:00,1.593,0.14650000000000002,1.5997222414999999,0.043000000000000003,-0.0135,0.0450693909,1.55,0.16,1.5582361824,1.583,0.1565,1.5907172125,0.043000000000000003,-0.0135,0.0450693909,1.54,0.17,1.5493547044
2021-02-25 09:30:00,1.5155,0.1535,1.5232539184,0.025500000000000002,-0.006500000000000001,0.0263153947,1.49,0.16,1.4985659812,1.5155,0.1635,1.5242940989,0.025500000000000002,-0.006500000000000001,0.0263153947,1.49,0.17,1.4996666296
2021-02-25 10:00:00,1.4865,0.155,1.494559216,0.026500000000000003,-0.005,0.0269675731,1.46,0.16,1.4687409574,1.4765000000000001,0.165,1.4856908326,0.026500000000000003,-0.005,0.0269675731,1.45,0.17,1.4599315052000001
2021-02-25 10:30:00,1.432,0.14350000000000002,1.439172071,0.032,-0.006500000000000001,0.0326534837,1.4,0.15,1.408012784,1.432,0.1535,1.4402035446,0.032,-0.006500000000000001,0.0326534837,1.4,0.16,1.4091131963
2021-02-25 11:00:00,1.4315,0.4585,1.5031348908000002,0.051500000000000004,-0.0115,0.0527683617,1.38,0.47000000000000003,1.4578408692,1.3815,-0.1715,1.3921043424000001,0.051500000000000004,-0.0115,0.0527683617,1.33,-0.16,1.3395894894
2021-02-25 11:30:00,1.367,0.3785,1.4184326738,0.047,-0.0115,0.048386465000000004,1.32,0.39,1.3764083696,1.317,-0.14150000000000001,1.3245796503,0.047,-0.0115,0.048386465000000004,1.27,-0.13,1.276636205
2021-02-25 12:00:00,1.3645,0.1145,1.3692956218,0.0345,-0.0055000000000000005,0.034935655100000004,1.33,0.12,1.335402561,1.3645,0.1145,1.3692956218,0.0345,-0.0055000000000000005,0.034935655100000004,1.33,0.12,1.335402561
2021-02-25 12:30:00,1.4815,0.5735,1.5886297555,0.051500000000000004,-0.0165,0.0540786464,1.43,0.59,1.5469324484,1.4115,-0.34650000000000003,1.4534078918,0.051500000000000004,-0.0165,0.0540786464,1.3599999999999999,-0.33,1.3994641832
2021-02-25 13:00:00,1.415,0.9555,1.7073972150999999,0.085,-0.0245,0.08846044310000001,1.33,0.98,1.652059321,1.2850000000000001,-0.7245,1.4751695665,0.085,-0.0245,0.08846044310000001,1.2,-0.7000000000000001,1.3892443989
2021-02-25 13:30:00,1.4055,0.908,1.6732884539000001,0.0755,-0.022,0.0786400025,1.33,0.93,1.6228986413,1.2955,-0.682,1.464050631,0.0755,-0.022,0.0786400025,1.22,-0.66,1.3870832708
2021-02-25 14:00:00,1.3465,0.097,1.3499893518000001,0.0465,-0.013000000000000001,0.0482830198,1.3,0.11,1.3046455457000001,1.3465,0.107,1.350744702,0.0465,-0.013000000000000001,0.0482830198,1.3,0.12,1.3055267136
2021-02-25 14:30:00,1.328,0.0945,1.3313580473,0.048,-0.0155,0.050440559100000004,1.28,0.11,1.2847178679,1.328,0.10450000000000001,1.3321051948,0.048,-0.0155,0.050440559100000004,1.28,0.12,1.2856126944000001
2021-02-25 15:00:00,1.321,0.059500000000000004,1.3223393097,0.041,-0.0105,0.042323161500000005,1.28,0.07,1.2819126335,1.321,0.0695,1.3228269917,0.041,-0.0105,0.042323161500000005,1.28,0.08,1.2824975634
2021-02-25 15:30:00,1.3085,0.07,1.3103710352,0.0685,-0.02,0.0713600028,1.24,0.09,1.2432618389,1.3085,0.08,1.3109432672999999,0.0685,-0.02,0.0713600028,1.24,0.1,1.2440257232
2021-02-25 16:00:00,1.3519999999999999,0.074,1.3540236335,0.052000000000000005,-0.016,0.054405882,1.3,0.09,1.3031116606,1.3519999999999999,0.084,1.3546069541,0.052000000000000005,-0.016,0.054405882,1.3,0.1,1.303840481
2021-02-25 16:30:00,1.363,0.0795,1.3653165384000001,0.033,-0.0105,0.0346301891,1.33,0.09,1.3330416348,1.363,0.08950000000000001,1.3659353023,0.033,-0.0105,0.0346301891,1.33,0.1,1.3337541003
2021-02-25 17:00:00,1.5645,0.49150000000000005,1.6398879535000002,0.0245,-0.0085,0.025932605,1.54,0.5,1.6191355718,1.4945,-0.2785,1.520227779,0.0245,-0.0085,0.025932605,1.47,-0.27,1.4945902448
2021-02-25 17:30:00,1.717,0.434,1.7710011293,0.017,-0.006,0.0180277564,1.7000000000000002,0.44,1.7560182230999999,1.657,-0.166,1.6652942683,0.017,-0.006,0.0180277564,1.6400000000000001,-0.16,1.6477863939000001
2021-02-25 18:00:00,1.8135,0.195,1.8239537412,0.0135,-0.005,0.01439618,1.8,0.2,1.8110770276000001,1.7934999999999999,0.095,1.7960142678,0.0135,-0.005,0.01439618,1.78,0.1,1.7828067758000001
2021-02-25 18:30:00,1.9815,0.35850000000000004,2.0136694118,0.0015,-0.0015,0.0021213203,1.98,0.36,2.0124611797,1.9415,-0.051500000000000004,1.9421829214000002,0.0015,-0.0015,0.0021213203,1.94,-0.05,1.9406442229
2021-02-25 19:00:00,1.9805000000000001,0.1295,1.9847293266000001,0.0005,-0.0005,0.0007071068,1.98,0.13,1.9842630874,1.9805000000000001,0.1295,1.9847293266000001,0.0005,-0.0005,0.0007071068,1.98,0.13,1.9842630874
2021-02-25 19:30:00,1.83,0.30000000000000004,1.8544271353,0.0,0.0,0.0,1.83,0.30000000000000004,1.8544271353,1.79,-0.11,1.7933767032999999,0.0,0.0,0.0,1.79,-0.11,1.7933767032999999
2021-02-25 20:00:00,1.823,0.11850000000000001,1.8268473527,0.003,-0.0015,0.0033541020000000003,1.82,0.12,1.8239517537,1.8130000000000002,0.11850000000000001,1.8168685285000001,0.003,-0.0015,0.0033541020000000003,1.81,0.12,1.8139735389
2021-02-25 20:30:00,1.7309999999999999,0.11950000000000001,1.7351199526,0.001,-0.0005,0.0011180340000000002,1.73,0.12,1.7341568557,1.7309999999999999,0.11950000000000001,1.7351199526,0.001,-0.0005,0.0011180340000000002,1.73,0.12,1.7341568557
2021-02-25 21:00:00,1.67,0.13,1.6750522380000001,0.0,0.0,0.0,1.67,0.13,1.6750522380000001,1.6600000000000001,0.09,1.6624379688,0.0,0.0,0.0,1.6600000000000001,0.09,1.6624379688
2021-02-25 21:30:00,1.641,0.929,1.8857152489,0.001,-0.001,0.0014142136,1.6400000000000001,0.93,1.885338166,1.5110000000000001,-0.771,1.6963378201000001,0.001,-0.001,0.0014142136,1.51,-0.77,1.6949926254
2021-02-25 22:00:00,1.4025,0.2485,1.4243449371999999,0.0025,-0.0015,0.0029154759,1.4,0.25,1.4221462652999999,1.3725,-0.18150000000000002,1.3844488073,0.0025,-0.0015,0.0029154759,1.37,-0.18,1.3817742218
2021-02-25 22:30:00,1.2705,-0.0105,1.2705433877,0.0005,-0.0005,0.0007071068,1.27,-0.01,1.2700393695,1.2705,-0.0105,1.2705433877,0.0005,-0.0005,0.0007071068,1.27,-0.01,1.2700393695
2021-02-25 23:00:00,1.17,-0.01,1.1700427343,0.0,0.0,0.0,1.17,-0.01,1.1700427343,1.17,-0.01,1.1700427343,0.0,0.0,0.0,1.17,-0.01,1.1700427343
2021-02-25 23:30:00,1.1400000000000001,-0.01,1.1400438588,0.0,0.0,0.0,1.1400000000000001,-0.01,1.1400438588,1.1400000000000001,-0.01,1.1400438588,0.0,0.0,0.0,1.1400000000000001,-0.01,1.1400438588
2021-02-26 00:00:00,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728
2021-02-26 00:30:00,1.1,-0.01,1.1000454536,0.0,0.0,0.0,1.1,-0.01,1.1000454536,1.1,-0.01,1.1000454536,0.0,0.0,0.0,1.1,-0.01,1.1000454536
2021-02-26 01:00:00,1.19,-0.01,1.1900420161,0.0,0.0,0.0,1.19,-0.01,1.1900420161,1.19,-0.01,1.1900420161,0.0,0.0,0.0,1.19,-0.01,1.1900420161
2021-02-26 01:30:00,1.19,-0.01,1.1900420161,0.0,0.0,0.0,1.19,-0.01,1.1900420161,1.19,-0.01,1.1900420161,0.0,0.0,0.0,1.19,-0.01,1.1900420161
2021-02-26 02:00:00,1.17,-0.01,1.1700427343,0.0,0.0,0.0,1.17,-0.01,1.1700427343,1.17,-0.01,1.1700427343,0.0,0.0,0.0,1.17,-0.01,1.1700427343
2021-02-26 02:30:00,1.1400000000000001,-0.01,1.1400438588,0.0,0.0,0.0,1.1400000000000001,-0.01,1.1400438588,1.1400000000000001,-0.01,1.1400438588,0.0,0.0,0.0,1.1400000000000001,-0.01,1.1400438588
2021-02-26 03:00:00,1.13,-0.01,1.1300442469,0.0,0.0,0.0,1.13,-0.01,1.1300442469,1.1400000000000001,-0.01,1.1400438588,0.0,0.0,0.0,1.1400000000000001,-0.01,1.1400438588
2021-02-26 03:30:00,1.0925,-0.0115,1.0925605246,0.0025,-0.0015,0.0029154759,1.09,-0.01,1.0900458706,1.1025,-0.0115,1.1025599757,0.0025,-0.0015,0.0029154759,1.1,-0.01,1.1000454536
2021-02-26 04:00:00,1.072,-0.012,1.0720671621,0.002,-0.002,0.0028284271,1.07,-0.01,1.070046728,1.082,-0.012,1.0820665414,0.002,-0.002,0.0028284271,1.08,-0.01,1.0800462953
2021-02-26 04:30:00,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953
2021-02-26 05:00:00,1.03,-0.06,1.0317460928,0.0,0.0,0.0,1.03,-0.06,1.0317460928,1.03,-0.05,1.0312128781,0.0,0.0,0.0,1.03,-0.05,1.0312128781
2021-02-26 05:30:00,1.031,-0.060500000000000005,1.0327735715,0.001,-0.0005,0.0011180340000000002,1.03,-0.06,1.0317460928,1.031,-0.0505,1.0322360437,0.001,-0.0005,0.0011180340000000002,1.03,-0.05,1.0312128781
2021-02-26 06:00:00,1.0925,-0.021500000000000002,1.0927115356,0.0025,-0.0015,0.0029154759,1.09,-0.02,1.0901834708,1.1025,-0.0115,1.1025599757,0.0025,-0.0015,0.0029154759,1.1,-0.01,1.1000454536
2021-02-26 06:30:00,1.3105,0.11950000000000001,1.3159371186,0.0005,-0.0005,0.0007071068,1.31,0.12,1.3154847015,1.3005,0.0095,1.3005346977,0.0005,-0.0005,0.0007071068,1.3,0.01,1.300038461
2021-02-26 07:00:00,1.3705,0.0695,1.3722610902999999,0.0005,-0.0005,0.0007071068,1.37,0.07,1.3717871555,1.3705,0.0795,1.3728038826,0.0005,-0.0005,0.0007071068,1.37,0.08,1.3723337786
2021-02-26 07:30:00,1.57,0.7000000000000001,1.718982257,0.0,0.0,0.0,1.57,0.7000000000000001,1.718982257,1.47,-0.51,1.5559562975999999,0.0,0.0,0.0,1.47,-0.51,1.5559562975999999
2021-02-26 08:00:00,1.63,0.23,1.6461470165,0.0,0.0,0.0,1.63,0.23,1.6461470165,1.6099999999999999,0.02,1.6101242188,0.0,0.0,0.0,1.6099999999999999,0.02,1.6101242188
