Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-26 08:30:00,1.6600000000000001,0.14,1.6658931538,0.0,0.0,0.0,1.6600000000000001,0.14,1.6658931538,1.6600000000000001,0.15,1.6667633305,0.0,0.0,0.0,1.6600000000000001,0.15,1.6667633305
2021-02-26 09:00:00,1.623,0.11900000000000001,1.6273567525,0.003,-0.001,0.0031622777,1.62,0.12,1.6244383645,1.623,0.11900000000000001,1.6273567525,0.003,-0.001,0.0031622777,1.62,0.12,1.6244383645
2021-02-26 09:30:00,1.626,0.12,1.6304220313000002,0.006,0.0,0.006,1.62,0.12,1.6244383645,1.626,0.12,1.6304220313000002,0.006,0.0,0.006,1.62,0.12,1.6244383645
2021-02-26 10:00:00,1.58,0.12,1.5845504094,0.01,0.0,0.01,1.57,0.12,1.5745793089,1.57,0.12,1.5745793089,0.01,0.0,0.01,1.56,0.12,1.5646085772
2021-02-26 10:30:00,1.55,0.12,1.5546382215999999,0.01,0.0,0.01,1.54,0.12,1.5446682492,1.55,0.12,1.5546382215999999,0.01,0.0,0.01,1.54,0.12,1.5446682492
2021-02-26 11:00:00,1.55,0.11850000000000001,1.5545231583999999,0.01,-0.0015,0.0101118742,1.54,0.12,1.5446682492,1.55,0.11850000000000001,1.5545231583999999,0.01,-0.0015,0.0101118742,1.54,0.12,1.5446682492
2021-02-26 11:30:00,1.528,0.11900000000000001,1.5326268299999999,0.008,-0.001,0.0080622577,1.52,0.12,1.5247294841999999,1.528,0.11900000000000001,1.5326268299999999,0.008,-0.001,0.0080622577,1.52,0.12,1.5247294841999999
2021-02-26 12:00:00,1.5025,0.11750000000000001,1.5070874228,0.022500000000000003,-0.0025,0.022638462800000002,1.48,0.12,1.4848568955,1.5025,0.11750000000000001,1.5070874228,0.022500000000000003,-0.0025,0.022638462800000002,1.48,0.12,1.4848568955
2021-02-26 12:30:00,1.5095,0.1165,1.5139889366000001,0.029500000000000002,-0.0035,0.029706901600000002,1.48,0.12,1.4848568955,1.5095,0.1165,1.5139889366000001,0.029500000000000002,-0.0035,0.029706901600000002,1.48,0.12,1.4848568955
2021-02-26 13:00:00,1.454,0.115,1.4585407091,0.034,-0.005,0.034365680600000004,1.42,0.12,1.4250614021999999,1.454,0.135,1.4602537451,0.034,-0.005,0.034365680600000004,1.42,0.14,1.4268847185
2021-02-26 13:30:00,1.379,0.116,1.3838702974000001,0.029,-0.004,0.0292745623,1.35,0.12,1.3553228398,1.369,0.116,1.3739057464,0.029,-0.004,0.0292745623,1.34,0.12,1.3453624047
2021-02-26 14:00:00,1.3855,0.5750000000000001,1.5000784146,0.025500000000000002,-0.005,0.0259855729,1.3599999999999999,0.58,1.4785127663,1.3155000000000001,-0.375,1.3679054244,0.025500000000000002,-0.005,0.0259855729,1.29,-0.37,1.3420134127
2021-02-26 14:30:00,1.4140000000000001,0.928,1.6913249244,0.014,-0.002,0.014142135600000001,1.4,0.93,1.6807438828999999,1.284,-0.752,1.4880053763,0.014,-0.002,0.014142135600000001,1.27,-0.75,1.4749237268
2021-02-26 15:00:00,1.409,0.908,1.6762293996,0.009000000000000001,-0.002,0.009219544500000001,1.4,0.91,1.6697604619000002,1.279,-0.782,1.4991214094,0.009000000000000001,-0.002,0.009219544500000001,1.27,-0.78,1.4904026302
2021-02-26 15:30:00,1.4575,0.908,1.7171983723,0.007500000000000001,-0.002,0.0077620873000000005,1.45,0.91,1.7118995298000002,1.3175,-0.782,1.5320999478,0.007500000000000001,-0.002,0.0077620873000000005,1.31,-0.78,1.5246311029
2021-02-26 16:00:00,1.494,0.909,1.7488044488,0.004,-0.001,0.0041231056,1.49,0.91,1.7459095051,1.3639999999999999,-0.781,1.5717687489,0.004,-0.001,0.0041231056,1.3599999999999999,-0.78,1.5678010078
2021-02-26 16:30:00,1.5375,0.9075000000000001,1.785346605,0.007500000000000001,-0.0025,0.0079056942,1.53,0.91,1.7801685313000002,1.4075,-0.7525000000000001,1.5960302315,0.007500000000000001,-0.0025,0.0079056942,1.4,-0.75,1.5882380174000001
2021-02-26 17:00:00,1.5670000000000002,0.107,1.5706489105,0.007,-0.003,0.007615773100000001,1.56,0.11,1.5638733964,1.5670000000000002,0.117,1.5713618298,0.007,-0.003,0.007615773100000001,1.56,0.12,1.5646085772
2021-02-26 17:30:00,1.708,0.387,1.751294664,0.008,-0.003,0.0085440037,1.7000000000000002,0.39,1.7441616898,1.658,-0.14300000000000002,1.6641553412999999,0.008,-0.003,0.0085440037,1.65,-0.14,1.6559287424
2021-02-26 18:00:00,1.6735,0.115,1.6774466459,0.0135,-0.005,0.01439618,1.6600000000000001,0.12,1.6643316977,1.6635,0.115,1.6674703146,0.0135,-0.005,0.01439618,1.65,0.12,1.6543578815000002
2021-02-26 18:30:00,1.913,0.138,1.9179710634,0.033,-0.012,0.0351140997,1.88,0.15,1.8859745491000002,1.913,0.148,1.9187164981,0.033,-0.012,0.0351140997,1.88,0.16,1.8867962264
2021-02-26 19:00:00,1.995,0.14100000000000001,1.9999764999,0.025,-0.009000000000000001,0.026570660500000003,1.97,0.15,1.9757024067,1.9849999999999999,0.151,1.9907350401000001,0.025,-0.009000000000000001,0.026570660500000003,1.96,0.16,1.9665197685
2021-02-26 19:30:00,1.889,0.10300000000000001,1.8918060154,0.019,-0.007,0.0202484567,1.87,0.11,1.8732325002999999,1.889,0.113,1.8923768124,0.019,-0.007,0.0202484567,1.87,0.12,1.8738463117
2021-02-26 20:00:00,1.6755,0.0545,1.6763861429,0.0155,-0.0055000000000000005,0.0164468842,1.6600000000000001,0.06,1.6610839834000002,1.6755,0.0645,1.6767410355,0.0155,-0.0055000000000000005,0.0164468842,1.6600000000000001,0.07,1.6614752481
2021-02-26 20:30:00,1.6059999999999999,0.034,1.6063598601,0.016,-0.006,0.017088007500000002,1.5899999999999999,0.04,1.5905030651,1.6059999999999999,0.034,1.6063598601,0.016,-0.006,0.017088007500000002,1.5899999999999999,0.04,1.5905030651
2021-02-26 21:00:00,1.512,0.0155,1.5120794457,0.012,-0.0045000000000000005,0.012816005600000001,1.5,0.02,1.5001333274,1.512,0.035500000000000004,1.5124166919,0.012,-0.0045000000000000005,0.012816005600000001,1.5,0.04,1.5005332386
2021-02-26 21:30:00,1.45,0.1695,1.4598733678,0.0,-0.0005,0.0005,1.45,0.17,1.4599315052000001,1.42,-0.1505,1.4279531680000002,0.0,-0.0005,0.0005,1.42,-0.15,1.4279005568
2021-02-26 22:00:00,1.37,0.24,1.3908630414,0.0,0.0,0.0,1.37,0.24,1.3908630414,1.33,-0.25,1.3532922818,0.0,0.0,0.0,1.33,-0.25,1.3532922818
2021-02-26 22:30:00,1.29,-0.01,1.2900387591,0.0,0.0,0.0,1.29,-0.01,1.2900387591,1.29,-0.01,1.2900387591,0.0,0.0,0.0,1.29,-0.01,1.2900387591
2021-02-26 23:00:00,1.21,0.02,1.210165278,0.0,0.0,0.0,1.21,0.02,1.210165278,1.2,-0.05,1.2010412149,0.0,0.0,0.0,1.2,-0.05,1.2010412149
2021-02-26 23:30:00,1.18,0.30000000000000004,1.2175385004,0.0,0.0,0.0,1.18,0.30000000000000004,1.2175385004,1.1400000000000001,-0.33,1.1868024267,0.0,0.0,0.0,1.1400000000000001,-0.33,1.1868024267
2021-02-27 00:00:00,1.06,-0.03,1.0604244433,0.0,0.0,0.0,1.06,-0.03,1.0604244433,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728
2021-02-27 00:30:00,1.11,-0.03,1.1104053314,0.0,0.0,0.0,1.11,-0.03,1.1104053314,1.11,-0.01,1.1100450441,0.0,0.0,0.0,1.11,-0.01,1.1100450441
2021-02-27 01:00:00,1.24,0.12,1.2457929202,0.0,0.0,0.0,1.24,0.12,1.2457929202,1.22,-0.16,1.2304470732000001,0.0,0.0,0.0,1.22,-0.16,1.2304470732000001
2021-02-27 01:30:00,1.21,-0.01,1.2100413215999999,0.0,0.0,0.0,1.21,-0.01,1.2100413215999999,1.22,-0.01,1.2200409829,0.0,0.0,0.0,1.22,-0.01,1.2200409829
2021-02-27 02:00:00,1.19,0.04,1.1906720791,0.0,0.0,0.0,1.19,0.04,1.1906720791,1.18,-0.06,1.181524439,0.0,0.0,0.0,1.18,-0.06,1.181524439
2021-02-27 02:30:00,1.22,0.8300000000000001,1.4755676873999999,0.0,0.0,0.0,1.22,0.8300000000000001,1.4755676873999999,1.1,-0.86,1.3962807741,0.0,0.0,0.0,1.1,-0.86,1.3962807741
2021-02-27 03:00:00,1.1400000000000001,0.17,1.1526057435000001,0.0,0.0,0.0,1.1400000000000001,0.17,1.1526057435000001,1.11,-0.19,1.1261438629,0.0,0.0,0.0,1.11,-0.19,1.1261438629
2021-02-27 03:30:00,1.1,-0.02,1.1001818032,0.0,0.0,0.0,1.1,-0.02,1.1001818032,1.1,-0.01,1.1000454536,0.0,0.0,0.0,1.1,-0.01,1.1000454536
2021-02-27 04:00:00,1.07,-0.02,1.0701868996,0.0,0.0,0.0,1.07,-0.02,1.0701868996,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728
2021-02-27 04:30:00,1.03,-0.05,1.0312128781,0.0,0.0,0.0,1.03,-0.05,1.0312128781,1.03,-0.05,1.0312128781,0.0,0.0,0.0,1.03,-0.05,1.0312128781
2021-02-27 05:00:00,1.0,-0.05,1.0012492197,0.0,0.0,0.0,1.0,-0.05,1.0012492197,1.01,-0.05,1.0112368664,0.0,0.0,0.0,1.01,-0.05,1.0112368664
2021-02-27 05:30:00,1.0,-0.05,1.0012492197,0.0,0.0,0.0,1.0,-0.05,1.0012492197,1.01,-0.05,1.0112368664,0.0,0.0,0.0,1.01,-0.05,1.0112368664
2021-02-27 06:00:00,1.06,-0.03,1.0604244433,0.0,0.0,0.0,1.06,-0.03,1.0604244433,1.06,-0.02,1.0601886625,0.0,0.0,0.0,1.06,-0.02,1.0601886625
2021-02-27 06:30:00,1.18,0.06,1.181524439,0.0,0.0,0.0,1.18,0.06,1.181524439,1.17,-0.04,1.170683561,0.0,0.0,0.0,1.17,-0.04,1.170683561
2021-02-27 07:00:00,1.29,0.48,1.3764083696,0.0,0.0,0.0,1.29,0.48,1.3764083696,1.22,-0.45,1.3003461078,0.0,0.0,0.0,1.22,-0.45,1.3003461078
2021-02-27 07:30:00,1.3599999999999999,0.87,1.6144658559,0.0,0.0,0.0,1.3599999999999999,0.87,1.6144658559,1.22,-0.8200000000000001,1.469965986,0.0,0.0,0.0,1.22,-0.8200000000000001,1.469965986
2021-02-27 08:00:00,1.3705,0.86,1.6179833899,0.0005,0.0,0.0005,1.37,0.86,1.6175598907,1.2505,-0.8200000000000001,1.4953762904,0.0005,0.0,0.0005,1.25,-0.8200000000000001,1.4949581934
2021-02-27 08:30:00,1.4304999999999999,0.86,1.6691106165,0.0005,0.0,0.0005,1.43,0.86,1.6686821147000002,1.3105,-0.8,1.5353860263999999,0.0005,0.0,0.0005,1.31,-0.8,1.5349592828
2021-02-27 09:00:00,1.5115,0.88,1.7490089336999999,0.0015,0.0,0.0015,1.51,0.88,1.7477127911,1.3815,-0.8,1.5964154378000002,0.0015,0.0,0.0015,1.38,-0.8,1.5951175505
2021-02-27 09:30:00,1.4525000000000001,0.38,1.5013847775,0.0025,0.0,0.0025,1.45,0.38,1.4989663105,1.4025,-0.30000000000000004,1.434226708,0.0025,0.0,0.0025,1.4,-0.30000000000000004,1.4317821063
2021-02-27 10:00:00,1.4235,0.03,1.4238160871,0.0035,0.0,0.0035,1.42,0.03,1.4203168661,1.4235,0.03,1.4238160871,0.0035,0.0,0.0035,1.42,0.03,1.4203168661
2021-02-27 10:30:00,1.395,0.03,1.3953225434,0.005,0.0,0.005,1.3900000000000001,0.03,1.3903237033,1.395,0.03,1.3953225434,0.005,0.0,0.005,1.3900000000000001,0.03,1.3903237033
2021-02-27 11:00:00,1.4275,0.03,1.4278152016,0.007500000000000001,0.0,0.007500000000000001,1.42,0.03,1.4203168661,1.4275,0.03,1.4278152016,0.007500000000000001,0.0,0.007500000000000001,1.42,0.03,1.4203168661
2021-02-27 11:30:00,1.4265,0.15,1.4343647549,0.006500000000000001,0.0,0.006500000000000001,1.42,0.15,1.4279005568,1.4065,-0.02,1.4066421897999999,0.006500000000000001,0.0,0.006500000000000001,1.4,-0.02,1.4001428499
2021-02-27 12:00:00,1.3719999999999999,0.06,1.3733113267000001,0.012,0.0,0.012,1.3599999999999999,0.06,1.361322886,1.3719999999999999,0.02,1.3721457649,0.012,0.0,0.012,1.3599999999999999,0.02,1.3601470509
2021-02-27 12:30:00,1.2795,0.03,1.2798516516,0.0195,0.0,0.0195,1.26,0.03,1.2603570923,1.2795,0.03,1.2798516516,0.0195,0.0,0.0195,1.26,0.03,1.2603570923
2021-02-27 13:00:00,1.231,0.03,1.2313655022,0.021,0.0,0.021,1.21,0.03,1.2103718437,1.231,0.03,1.2313655022,0.021,0.0,0.021,1.21,0.03,1.2103718437
2021-02-27 13:30:00,1.236,0.028,1.2363171114,0.026000000000000002,-0.002,0.0260768096,1.21,0.03,1.2103718437,1.236,0.028,1.2363171114,0.026000000000000002,-0.002,0.0260768096,1.21,0.03,1.2103718437
2021-02-27 14:00:00,1.1695,0.0095,1.1695385842000001,0.0195,-0.0005,0.0195064092,1.15,0.01,1.1500434774000001,1.1695,0.0095,1.1695385842000001,0.0195,-0.0005,0.0195064092,1.15,0.01,1.1500434774000001
2021-02-27 14:30:00,1.0765,-0.01,1.0765464458,0.0165,0.0,0.0165,1.06,-0.01,1.0600471688,1.0765,-0.01,1.0765464458,0.0165,0.0,0.0165,1.06,-0.01,1.0600471688
2021-02-27 15:00:00,1.074,-0.01,1.0740465539,0.014,0.0,0.014,1.06,-0.01,1.0600471688,1.074,-0.01,1.0740465539,0.014,0.0,0.014,1.06,-0.01,1.0600471688
2021-02-27 15:30:00,1.1115,-0.01,1.1115449833,0.0115,0.0,0.0115,1.1,-0.01,1.1000454536,1.1115,-0.01,1.1115449833,0.0115,0.0,0.0115,1.1,-0.01,1.1000454536
2021-02-27 16:00:00,1.1685,0.0,1.1685,0.0085,0.0,0.0085,1.16,0.0,1.16,1.1685,0.0,1.1685,0.0085,0.0,0.0085,1.16,0.0,1.16
2021-02-27 16:30:00,1.2665,0.019,1.2666425107000001,0.006500000000000001,-0.001,0.0065764732,1.26,0.02,1.2601587202,1.2665,0.029,1.2668319739,0.006500000000000001,-0.001,0.0065764732,1.26,0.03,1.2603570923
2021-02-27 17:00:00,1.3639999999999999,0.018500000000000003,1.3641254524,0.004,-0.0015,0.0042720019,1.3599999999999999,0.02,1.3601470509,1.3639999999999999,0.0285,1.3642977131,0.004,-0.0015,0.0042720019,1.3599999999999999,0.03,1.3603308421
2021-02-27 17:30:00,1.405,0.0175,1.4051089815,0.005,-0.0025,0.005590169900000001,1.4,0.02,1.4001428499,1.405,0.0275,1.4052691023000001,0.005,-0.0025,0.005590169900000001,1.4,0.03,1.4003213917
2021-02-27 18:00:00,1.5665,0.1575,1.5743978214,0.006500000000000001,-0.0025,0.0069641941,1.56,0.16,1.5681836627,1.5465,-0.1125,1.5505865019,0.006500000000000001,-0.0025,0.0069641941,1.54,-0.11,1.5439235732
2021-02-27 18:30:00,1.6440000000000001,0.0285,1.6442470161,0.004,-0.0015,0.0042720019,1.6400000000000001,0.03,1.6402743673,1.6440000000000001,0.0285,1.6442470161,0.004,-0.0015,0.0042720019,1.6400000000000001,0.03,1.6402743673
2021-02-27 19:00:00,1.7065000000000001,0.027,1.7067135816999999,0.006500000000000001,-0.003,0.0071589105,1.7000000000000002,0.03,1.7002646853,1.6965,0.027,1.6967148404999999,0.006500000000000001,-0.003,0.0071589105,1.69,0.03,1.6902662512000002
2021-02-27 19:30:00,1.7145000000000001,0.008,1.7145186641999999,0.0045000000000000005,-0.002,0.0049244289000000005,1.71,0.01,1.7100292395,1.7145000000000001,0.008,1.7145186641999999,0.0045000000000000005,-0.002,0.0049244289000000005,1.71,0.01,1.7100292395
2021-02-27 20:00:00,1.7105000000000001,0.029500000000000002,1.7107543658000002,0.0005,-0.0005,0.0007071068,1.71,0.03,1.7102631376000001,1.7105000000000001,0.029500000000000002,1.7107543658000002,0.0005,-0.0005,0.0007071068,1.71,0.03,1.7102631376000001
2021-02-27 20:30:00,1.613,0.028,1.6132430071,0.003,-0.002,0.0036055513000000003,1.6099999999999999,0.03,1.6102794787999999,1.613,0.028,1.6132430071,0.003,-0.002,0.0036055513000000003,1.6099999999999999,0.03,1.6102794787999999
2021-02-27 21:00:00,1.532,0.0285,1.5322650717,0.002,-0.0015,0.0025,1.53,0.03,1.5302940894,1.532,0.0285,1.5322650717,0.002,-0.0015,0.0025,1.53,0.03,1.5302940894
2021-02-27 21:30:00,1.43,0.026500000000000003,1.4302455209,0.01,-0.0035,0.010594810100000001,1.42,0.03,1.4203168661,1.43,0.026500000000000003,1.4302455209,0.01,-0.0035,0.010594810100000001,1.42,0.03,1.4203168661
2021-02-27 22:00:00,1.3395000000000001,0.0195,1.3396419298,0.029500000000000002,-0.0105,0.0313129366,1.31,0.03,1.3103434664,1.3295,-0.0505,1.3304587555,0.029500000000000002,-0.0105,0.0313129366,1.3,-0.04,1.300615239
2021-02-27 22:30:00,1.2955,-0.019,1.295639321,0.025500000000000002,-0.009000000000000001,0.0270416346,1.27,-0.01,1.2700393695,1.2955,-0.019,1.295639321,0.025500000000000002,-0.009000000000000001,0.0270416346,1.27,-0.01,1.2700393695
2021-02-27 23:00:00,1.2075,-0.0165,1.2076127277,0.0175,-0.006500000000000001,0.0186681547,1.19,-0.01,1.1900420161,1.2175,-0.0165,1.2176118018,0.0175,-0.006500000000000001,0.0186681547,1.2,-0.01,1.2000416659
2021-02-27 23:30:00,1.1475,-0.0165,1.1476186213,0.0175,-0.006500000000000001,0.0186681547,1.13,-0.01,1.1300442469,1.1475,-0.0165,1.1476186213,0.0175,-0.006500000000000001,0.0186681547,1.13,-0.01,1.1300442469
2021-02-28 00:00:00,1.1015,-0.0175,1.1016390062,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,-0.01,1.0800462953,1.1015,-0.0175,1.1016390062,0.021500000000000002,-0.007500000000000001,0.022770595100000002,1.08,-0.01,1.0800462953
2021-02-28 00:30:00,1.1085,-0.0205,1.1086895418,0.0285,-0.0105,0.0303726851,1.08,-0.01,1.0800462953,1.1085,-0.0205,1.1086895418,0.0285,-0.0105,0.0303726851,1.08,-0.01,1.0800462953
2021-02-28 01:00:00,1.214,-0.018500000000000003,1.2141409515000001,0.024,-0.0085,0.0254607541,1.19,-0.01,1.1900420161,1.214,-0.018500000000000003,1.2141409515000001,0.024,-0.0085,0.0254607541,1.19,-0.01,1.1900420161
2021-02-28 01:30:00,1.2085,-0.017,1.2086195638000001,0.018500000000000003,-0.007,0.0197800404,1.19,-0.01,1.1900420161,1.2085,-0.017,1.2086195638000001,0.018500000000000003,-0.007,0.0197800404,1.19,-0.01,1.1900420161
2021-02-28 02:00:00,1.1705,-0.014,1.1705837219,0.0105,-0.004,0.011236102500000001,1.16,-0.01,1.1600431026,1.1805,-0.014,1.1805830128,0.0105,-0.004,0.011236102500000001,1.17,-0.01,1.1700427343
2021-02-28 02:30:00,1.162,-0.0115,1.1620569048,0.002,-0.0015,0.0025,1.16,-0.01,1.1600431026,1.162,-0.0115,1.1620569048,0.002,-0.0015,0.0025,1.16,-0.01,1.1600431026
2021-02-28 03:00:00,1.1235,-0.012,1.1235640836,0.0035,-0.002,0.0040311289,1.12,-0.01,1.120044642,1.1235,-0.012,1.1235640836,0.0035,-0.002,0.0040311289,1.12,-0.01,1.120044642
2021-02-28 03:30:00,1.097,-0.0125,1.0970712146,0.007,-0.0025,0.0074330344,1.09,-0.01,1.0900458706,1.097,-0.0125,1.0970712146,0.007,-0.0025,0.0074330344,1.09,-0.01,1.0900458706
2021-02-28 04:00:00,1.1125,-0.018500000000000003,1.1126538096,0.022500000000000003,-0.0085,0.024052026900000002,1.09,-0.01,1.0900458706,1.1125,-0.018500000000000003,1.1126538096,0.022500000000000003,-0.0085,0.024052026900000002,1.09,-0.01,1.0900458706
2021-02-28 04:30:00,1.0505,-0.0245,1.0507856584,0.0405,-0.0145,0.0430174383,1.01,-0.01,1.0100495037,1.0605,-0.0245,1.0607829655,0.0405,-0.0145,0.0430174383,1.02,-0.01,1.0200490184
2021-02-28 05:00:00,1.04,-0.0205,1.0402020236,0.03,-0.0105,0.0317844302,1.01,-0.01,1.0100495037,1.05,-0.0205,1.0502001,0.03,-0.0105,0.0317844302,1.02,-0.01,1.0200490184
2021-02-28 05:30:00,1.031,-0.0245,1.0312910598,0.041,-0.0145,0.0434885042,0.99,-0.01,0.9900505038,1.031,-0.0245,1.0312910598,0.041,-0.0145,0.0434885042,0.99,-0.01,0.9900505038
2021-02-28 06:00:00,1.068,-0.030500000000000003,1.0684354215,0.058,-0.0205,0.061516258000000004,1.01,-0.01,1.0100495037,1.078,-0.0205,1.0781949035,0.058,-0.0205,0.061516258000000004,1.02,0.0,1.02
2021-02-28 06:30:00,1.137,-0.017,1.1371270817,0.047,-0.017,0.049979996000000006,1.09,0.0,1.09,1.147,0.003,1.1470039233,0.047,-0.017,0.049979996000000006,1.1,0.02,1.1001818032
2021-02-28 07:00:00,1.2155,0.021,1.2156813933,0.025500000000000002,-0.009000000000000001,0.0270416346,1.19,0.03,1.1903780912,1.2255,0.011,1.2255493666,0.025500000000000002,-0.009000000000000001,0.0270416346,1.2,0.02,1.2001666551
2021-02-28 07:30:00,1.254,0.021500000000000002,1.2541842967,0.024,-0.0085,0.0254607541,1.23,0.03,1.2303657993,1.254,0.0115,1.2540527302,0.024,-0.0085,0.0254607541,1.23,0.02,1.2301625909
2021-02-28 08:00:00,1.2535,0.022500000000000003,1.2537019183,0.0235,-0.007500000000000001,0.0246677928,1.23,0.03,1.2303657993,1.2735,0.0125,1.2735613452,0.0235,-0.007500000000000001,0.0246677928,1.25,0.02,1.2501599898
2021-02-28 08:30:00,1.315,0.016,1.3150973348,0.045,-0.014,0.0471274867,1.27,0.03,1.2703542813,1.325,0.026000000000000002,1.3252550698,0.045,-0.014,0.0471274867,1.28,0.04,1.2806248475
2021-02-28 09:00:00,1.3865,0.037,1.3869936013,0.0465,-0.013000000000000001,0.0482830198,1.34,0.05,1.3409325114000001,1.3865,0.057,1.3876711606,0.0465,-0.013000000000000001,0.0482830198,1.34,0.07,1.3418271126
2021-02-28 09:30:00,1.3895,0.037,1.389992536,0.0495,-0.013000000000000001,0.051178608800000004,1.34,0.05,1.3409325114000001,1.3895,0.057,1.3906686341,0.0495,-0.013000000000000001,0.051178608800000004,1.34,0.07,1.3418271126
2021-02-28 10:00:00,1.362,0.041,1.3626169675,0.042,-0.009000000000000001,0.0429534632,1.32,0.05,1.3209466303,1.362,0.061,1.3633653215,0.042,-0.009000000000000001,0.0429534632,1.32,0.07,1.3218547575000001
2021-02-28 10:30:00,1.333,0.0245,1.333225131,0.033,-0.0055000000000000005,0.0334551939,1.3,0.03,1.3003461078,1.333,0.044500000000000005,1.3337425726,0.033,-0.0055000000000000005,0.0334551939,1.3,0.05,1.3009611831
2021-02-28 11:00:00,1.304,0.025,1.3042396252000001,0.034,-0.005,0.034365680600000004,1.27,0.03,1.2703542813,1.304,0.045,1.304776226,0.034,-0.005,0.034365680600000004,1.27,0.05,1.2709838709
2021-02-28 11:30:00,1.264,0.025,1.2642472068,0.034,-0.005,0.034365680600000004,1.23,0.03,1.2303657993,1.264,0.045,1.2648007748,0.034,-0.005,0.034365680600000004,1.23,0.05,1.2310158407
2021-02-28 12:00:00,1.2795,0.026500000000000003,1.2797743942,0.029500000000000002,-0.0035,0.029706901600000002,1.25,0.03,1.2503599482,1.2795,0.0465,1.2803446802,0.029500000000000002,-0.0035,0.029706901600000002,1.25,0.05,1.2509996003000001
2021-02-28 12:30:00,1.2415,0.026000000000000002,1.2417722215,0.0315,-0.004,0.0317529526,1.21,0.03,1.2103718437,1.2415,0.046,1.2423519026,0.0315,-0.004,0.0317529526,1.21,0.05,1.2110326171999999
2021-02-28 13:00:00,1.2005,0.026000000000000002,1.2007815163,0.030500000000000003,-0.004,0.0307611768,1.17,0.03,1.1703845522,1.2005,0.046,1.2013809762,0.030500000000000003,-0.004,0.0307611768,1.17,0.05,1.1710678887000001
2021-02-28 13:30:00,1.172,0.025500000000000002,1.1722773776,0.032,-0.0045000000000000005,0.0323148573,1.1400000000000001,0.03,1.1403946685,1.172,0.025500000000000002,1.1722773776,0.032,-0.0045000000000000005,0.0323148573,1.1400000000000001,0.03,1.1403946685
2021-02-28 14:00:00,1.0925,0.0245,1.0927746794,0.0325,-0.0055000000000000005,0.0329620994,1.06,0.03,1.0604244433,1.0925,0.0245,1.0927746794,0.0325,-0.0055000000000000005,0.0329620994,1.06,0.03,1.0604244433
2021-02-28 14:30:00,1.0885,0.025,1.0887870545,0.0285,-0.005,0.028935272600000003,1.06,0.03,1.0604244433,1.0885,0.025,1.0887870545,0.0285,-0.005,0.028935272600000003,1.06,0.03,1.0604244433
2021-02-28 15:00:00,1.084,0.026000000000000002,1.0843117633000001,0.024,-0.004,0.0243310501,1.06,0.03,1.0604244433,1.084,0.026000000000000002,1.0843117633000001,0.024,-0.004,0.0243310501,1.06,0.03,1.0604244433
2021-02-28 15:30:00,1.0905,-0.0175,1.0906404082,0.030500000000000003,-0.007500000000000001,0.0314085975,1.06,-0.01,1.0600471688,1.0905,-0.007500000000000001,1.0905257906,0.030500000000000003,-0.007500000000000001,0.0314085975,1.06,0.0,1.06
2021-02-28 16:00:00,1.142,-0.019,1.1421580451,0.032,-0.009000000000000001,0.033241540300000004,1.11,-0.01,1.1100450441,1.142,-0.009000000000000001,1.1420354635,0.032,-0.009000000000000001,0.033241540300000004,1.11,0.0,1.11
2021-02-28 16:30:00,1.2335,-0.0005,1.2335001013,0.0335,-0.0105,0.0351069794,1.2,0.01,1.2000416659,1.2335,0.0095,1.2335365824,0.0335,-0.0105,0.0351069794,1.2,0.02,1.2001666551
2021-02-28 17:00:00,1.44,0.14300000000000002,1.4470829278,0.02,-0.007,0.0211896201,1.42,0.15,1.4279005568,1.42,-0.067,1.4215797551,0.02,-0.007,0.0211896201,1.4,-0.06,1.4012851244
2021-02-28 17:30:00,1.5825,0.0385,1.5829682562,0.0325,-0.0115,0.0344746284,1.55,0.05,1.5508062419000002,1.5725,0.0485,1.5732477554000002,0.0325,-0.0115,0.0344746284,1.54,0.06,1.5411683879
2021-02-28 18:00:00,1.716,0.0425,1.7165262159,0.106,-0.0375,0.1124377606,1.6099999999999999,0.08,1.6119863523,1.716,0.0425,1.7165262159,0.106,-0.0375,0.1124377606,1.6099999999999999,0.08,1.6119863523
2021-02-28 18:30:00,1.8955000000000002,0.242,1.910885724,0.1355,-0.048,0.1437506522,1.76,0.29,1.7837320427,1.8555000000000001,-0.128,1.8599097424000002,0.1355,-0.048,0.1437506522,1.72,-0.08,1.7218594600000001
2021-02-28 19:00:00,1.8235000000000001,0.0405,1.8239496978,0.0835,-0.029500000000000002,0.0885578907,1.74,0.07,1.7414074767,1.8135,0.0505,1.8142029930999999,0.0835,-0.029500000000000002,0.0885578907,1.73,0.08,1.7318487232000002
2021-02-28 19:30:00,1.7285,0.032,1.7287961852,0.0785,-0.028,0.08334416600000001,1.65,0.06,1.6510905487,1.7285,0.032,1.7287961852,0.0785,-0.028,0.08334416600000001,1.65,0.06,1.6510905487
2021-02-28 20:00:00,1.6720000000000002,0.048,1.6726888533,0.032,-0.012,0.034176015000000004,1.6400000000000001,0.06,1.641097194,1.662,0.048,1.6626929963000001,0.032,-0.012,0.034176015000000004,1.63,0.06,1.6311039207
2021-02-28 20:30:00,1.591,0.078,1.5929108575000002,0.061,-0.022,0.0648459713,1.53,0.1,1.5332644912,1.581,0.018000000000000002,1.5811024635000002,0.061,-0.022,0.0648459713,1.52,0.04,1.5205262247
2021-02-28 21:00:00,1.4855,0.029500000000000002,1.485792886,0.0855,-0.030500000000000003,0.0907771998,1.4,0.06,1.4012851244,1.4855,0.029500000000000002,1.485792886,0.0855,-0.030500000000000003,0.0907771998,1.4,0.06,1.4012851244
2021-02-28 21:30:00,1.444,0.025500000000000002,1.4442251383,0.154,-0.0545,0.1633592666,1.29,0.08,1.2924782397,1.434,0.025500000000000002,1.434226708,0.154,-0.0545,0.1633592666,1.28,0.08,1.2824975634
2021-02-28 22:00:00,1.333,0.257,1.3575485258,0.093,-0.033,0.0986813052,1.24,0.29,1.2734598541,1.293,-0.263,1.3194764113,0.093,-0.033,0.0986813052,1.2,-0.23,1.2218428704
2021-02-28 22:30:00,1.2385,-0.024,1.2387325175,0.0385,-0.014,0.040966449700000004,1.2,-0.01,1.2000416659,1.2385,-0.024,1.2387325175,0.0385,-0.014,0.040966449700000004,1.2,-0.01,1.2000416659
2021-02-28 23:00:00,1.1400000000000001,-0.0315,1.1404351143,0.06,-0.021500000000000002,0.06373578270000001,1.08,-0.01,1.0800462953,1.1400000000000001,-0.0315,1.1404351143,0.06,-0.021500000000000002,0.06373578270000001,1.08,-0.01,1.0800462953
2021-02-28 23:30:00,1.15,0.021,1.1501917231,0.11,-0.039,0.1167090399,1.04,0.06,1.0417293314,1.16,0.031,1.1604141502,0.11,-0.039,0.1167090399,1.05,0.07,1.0523307465
2021-03-01 00:00:00,1.1805,0.0315,1.1809201921,0.0805,-0.0285,0.0853961357,1.1,0.06,1.1016351483,1.1805,0.0415,1.1812292326,0.0805,-0.0285,0.0853961357,1.1,0.07,1.1022250224
2021-03-01 00:30:00,1.1195,0.025,1.1197791076999999,0.0995,-0.035,0.1054763007,1.02,0.06,1.021763182,1.1195,0.035,1.1200469856,0.0995,-0.035,0.1054763007,1.02,0.07,1.0223991393
2021-03-01 01:00:00,1.2035,0.0205,1.2036745823000001,0.053500000000000006,-0.0195,0.0569429539,1.15,0.04,1.1506954419,1.2035,0.030500000000000003,1.2038864149,0.053500000000000006,-0.0195,0.0569429539,1.15,0.05,1.1510864433
2021-03-01 01:30:00,1.191,0.038,1.1916060591,0.061,-0.022,0.0648459713,1.13,0.06,1.1315917992,1.191,0.048,1.1919668620000001,0.061,-0.022,0.0648459713,1.13,0.07,1.1321660655999999
2021-03-01 02:00:00,1.186,0.04,1.1866743445,0.056,-0.02,0.059464275000000004,1.13,0.06,1.1315917992,1.186,0.05,1.187053495,0.056,-0.02,0.059464275000000004,1.13,0.07,1.1321660655999999
2021-03-01 02:30:00,1.1745,0.0195,1.1746618662000001,0.1145,-0.0405,0.1214516365,1.06,0.06,1.0616967552,1.1745,0.0095,1.17453842,0.1145,-0.0405,0.1214516365,1.06,0.05,1.0611785901
2021-03-01 03:00:00,1.137,0.003,1.1370039578,0.047,-0.017,0.049979996000000006,1.09,0.02,1.0901834708,1.137,0.013000000000000001,1.137074316,0.047,-0.017,0.049979996000000006,1.09,0.03,1.0904127659
2021-03-01 03:30:00,1.155,0.004,1.1550069264,0.045,-0.016,0.0477598157,1.11,0.02,1.1101801656,1.155,0.014,1.1550848454,0.045,-0.016,0.0477598157,1.11,0.03,1.1104053314
2021-03-01 04:00:00,1.126,-0.014,1.1260870304,0.096,-0.034,0.10184301650000001,1.03,0.02,1.0301941565,1.126,-0.004,1.1260071048,0.096,-0.034,0.10184301650000001,1.03,0.03,1.0304368006
2021-03-01 04:30:00,1.0895,0.007500000000000001,1.0895258143,0.1495,-0.052500000000000005,0.15845030770000001,0.9400000000000001,0.06,0.9419129471000001,1.0995,0.007500000000000001,1.0995255795,0.1495,-0.052500000000000005,0.15845030770000001,0.9500000000000001,0.06,0.9518928511
2021-03-01 05:00:00,1.1275,0.0095,1.1275400215,0.0575,-0.0205,0.0610450653,1.07,0.03,1.0704204781,1.1275,0.0095,1.1275400215,0.0575,-0.0205,0.0610450653,1.07,0.03,1.0704204781
2021-03-01 05:30:00,1.184,0.184,1.1982120013,0.044,-0.016,0.0468187996,1.1400000000000001,0.2,1.1574109037,1.154,-0.146,1.1631990371,0.044,-0.016,0.0468187996,1.11,-0.13,1.1175866857
2021-03-01 06:00:00,1.42,0.9145000000000001,1.6889968176,0.1,-0.035500000000000004,0.1061143251,1.32,0.9500000000000001,1.6263148527,1.29,-0.7555000000000001,1.4949515878000001,0.1,-0.035500000000000004,0.1061143251,1.19,-0.72,1.3908630414
2021-03-01 06:30:00,1.411,0.1975,1.4247551544000001,0.121,-0.0425,0.1282468323,1.29,0.24,1.3121356637,1.391,0.007500000000000001,1.3910202191,0.121,-0.0425,0.1282468323,1.27,0.05,1.2709838709
2021-03-01 07:00:00,1.4675,0.11850000000000001,1.4722766384,0.11750000000000001,-0.0415,0.1246134022,1.35,0.16,1.3594484176,1.4675,0.1285,1.4731152365,0.11750000000000001,-0.0415,0.1246134022,1.35,0.17,1.3606616038000001
2021-03-01 07:30:00,1.6435,0.5735,1.7406879387,0.10350000000000001,-0.036500000000000005,0.1097474373,1.54,0.61,1.6564117846,1.5635,-0.29650000000000004,1.5913656084999999,0.10350000000000001,-0.036500000000000005,0.1097474373,1.46,-0.26,1.482969993
2021-03-01 08:00:00,1.702,1.005,1.9765700089,0.10200000000000001,-0.035,0.1078378412,1.6,1.04,1.9082976707000001,1.562,-0.715,1.7178675735,0.10200000000000001,-0.035,0.1078378412,1.46,-0.68,1.610589954
2021-03-01 08:30:00,1.641,0.3965,1.6882219197000001,0.07100000000000001,-0.0235,0.0747880338,1.57,0.42,1.625207679,1.601,-0.07350000000000001,1.6026862606,0.07100000000000001,-0.0235,0.0747880338,1.53,-0.05,1.5308167755
2021-03-01 09:00:00,1.5505,0.2015,1.5635384549,0.060500000000000005,-0.018500000000000003,0.06326531440000001,1.49,0.22,1.5061540426,1.5405,0.0915,1.5432149883,0.060500000000000005,-0.018500000000000003,0.06326531440000001,1.48,0.11,1.484082208
2021-03-01 09:30:00,1.544,0.9985,1.8387327837,0.044,-0.0115,0.0454780167,1.5,1.01,1.8083417819,1.404,-0.7415,1.587777771,0.044,-0.0115,0.0454780167,1.3599999999999999,-0.73,1.543534904
2021-03-01 10:00:00,1.4735,0.656,1.6129284702,0.053500000000000006,-0.014,0.055301446600000005,1.42,0.67,1.5701273834,1.3835,-0.424,1.4470135625,0.053500000000000006,-0.014,0.055301446600000005,1.33,-0.41000000000000003,1.3917614738
2021-03-01 10:30:00,1.379,0.115,1.3837868333,0.059000000000000004,-0.015,0.060876925000000005,1.32,0.13,1.3263860675,1.389,0.115,1.3937524888000001,0.059000000000000004,-0.015,0.060876925000000005,1.33,0.13,1.3363382805000001
2021-03-01 11:00:00,1.3555000000000001,0.11,1.3599559736,0.0755,-0.02,0.0781040972,1.28,0.13,1.2865846261,1.3555000000000001,0.11,1.3599559736,0.0755,-0.02,0.0781040972,1.28,0.13,1.2865846261
2021-03-01 11:30:00,1.2695,0.096,1.2731246011000001,0.059500000000000004,-0.014,0.0611248722,1.21,0.11,1.2149897119,1.2695,0.106,1.2739176779,0.059500000000000004,-0.014,0.0611248722,1.21,0.12,1.2159358536
2021-03-01 12:00:00,1.292,0.1155,1.2971523619,0.062,-0.0145,0.0636729927,1.23,0.13,1.2368508398,1.292,0.1155,1.2971523619,0.062,-0.0145,0.0636729927,1.23,0.13,1.2368508398
2021-03-01 12:30:00,1.2635,0.1145,1.268677461,0.0635,-0.0155,0.0653643634,1.2,0.13,1.2070211266,1.2635,0.1145,1.268677461,0.0635,-0.0155,0.0653643634,1.2,0.13,1.2070211266
2021-03-01 13:00:00,1.2605,0.109,1.2652040349,0.0805,-0.021,0.0831940503,1.18,0.13,1.1871394189,1.2505,0.109,1.2552415105999999,0.0805,-0.021,0.0831940503,1.17,0.13,1.177200068
2021-03-01 13:30:00,1.224,0.1105,1.2289777256,0.074,-0.0195,0.0765261393,1.15,0.13,1.1573245007,1.224,0.1105,1.2289777256,0.074,-0.0195,0.0765261393,1.15,0.13,1.1573245007
2021-03-01 14:00:00,1.2395,0.10450000000000001,1.2438973028,0.08950000000000001,-0.025500000000000002,0.0930618074,1.15,0.13,1.1573245007,1.2395,0.10450000000000001,1.2438973028,0.08950000000000001,-0.025500000000000002,0.0930618074,1.15,0.13,1.1573245007
2021-03-01 14:30:00,1.1675,0.0915,1.171080057,0.0675,-0.018500000000000003,0.0699892849,1.1,0.11,1.1054863183,1.1675,0.0915,1.171080057,0.0675,-0.018500000000000003,0.0699892849,1.1,0.11,1.1054863183
2021-03-01 15:00:00,1.1785,0.296,1.2151042136,0.0785,-0.024,0.0820868443,1.1,0.32,1.1456002793,1.1385,-0.164,1.1502513856,0.0785,-0.024,0.0820868443,1.06,-0.14,1.0692053124
2021-03-01 15:30:00,1.2795,0.9415,1.5885661774000002,0.059500000000000004,-0.018500000000000003,0.0623097103,1.22,0.96,1.5524174696,1.1495,-0.7585000000000001,1.3771973352,0.059500000000000004,-0.018500000000000003,0.0623097103,1.09,-0.74,1.3174596768
2021-03-01 16:00:00,1.3935,0.9520000000000001,1.6876451789,0.0835,-0.028,0.08806957480000001,1.31,0.98,1.6360012225,1.2635,-0.738,1.4632416923,0.0835,-0.028,0.08806957480000001,1.18,-0.71,1.3771347066000001
2021-03-01 16:30:00,1.4915,0.8585,1.7209283832,0.061500000000000006,-0.021500000000000002,0.0651498273,1.43,0.88,1.6790771275,1.3715,-0.6515000000000001,1.5183756123,0.061500000000000006,-0.021500000000000002,0.0651498273,1.31,-0.63,1.4536161804
2021-03-01 17:00:00,1.5695000000000001,0.132,1.5750410312,0.0795,-0.028,0.08428671310000001,1.49,0.16,1.4985659812,1.5695000000000001,0.14200000000000002,1.5759106098,0.0795,-0.028,0.08428671310000001,1.49,0.17,1.4996666296
2021-03-01 17:30:00,1.7115,0.138,1.7170545274,0.2015,-0.07200000000000001,0.2139772184,1.51,0.21,1.5245327153,1.7115,0.148,1.7178871471,0.2015,-0.07200000000000001,0.2139772184,1.51,0.22,1.5259423318
2021-03-01 18:00:00,1.8895,0.14750000000000002,1.8952484005999999,0.11950000000000001,-0.0425,0.12683256680000002,1.77,0.19,1.7801685313000002,1.8895,0.1575,1.8960528737,0.11950000000000001,-0.0425,0.12683256680000002,1.77,0.2,1.7812635964
2021-03-01 18:30:00,2.033,0.837,2.1985581639,0.093,-0.033,0.0986813052,1.94,0.87,2.1261467494,1.913,-0.513,1.980590316,0.093,-0.033,0.0986813052,1.82,-0.48,1.8822327167
2021-03-01 19:00:00,2.1025,1.033,2.3425616854,0.1325,-0.047,0.1405889398,1.97,1.08,2.246619683,1.9525000000000001,-0.707,2.0765609189,0.1325,-0.047,0.1405889398,1.82,-0.66,1.9359752065
2021-03-01 19:30:00,2.0495,1.018,2.2883999323,0.11950000000000001,-0.042,0.1266658991,1.9300000000000002,1.06,2.2019309708,1.8795000000000002,-0.742,2.0206643091,0.11950000000000001,-0.042,0.1266658991,1.76,-0.7000000000000001,1.8940960905000002
2021-03-01 20:00:00,1.8215,0.224,1.8352215806,0.1015,-0.036000000000000004,0.10769517170000001,1.72,0.26,1.7395401691,1.7915,-0.006,1.7915100474,0.1015,-0.036000000000000004,0.10769517170000001,1.69,0.03,1.6902662512000002
2021-03-01 20:30:00,1.6735,0.07,1.6749633578,0.1135,-0.04,0.1203422204,1.56,0.11,1.5638733964,1.6735,0.07,1.6749633578,0.1135,-0.04,0.1203422204,1.56,0.11,1.5638733964
2021-03-01 21:00:00,1.612,0.067,1.6133917689000001,0.122,-0.043000000000000003,0.1293560977,1.49,0.11,1.4940548852,1.612,0.067,1.6133917689000001,0.122,-0.043000000000000003,0.1293560977,1.49,0.11,1.4940548852
2021-03-01 21:30:00,1.5405,0.07100000000000001,1.5421352891,0.1105,-0.039,0.11718041650000001,1.43,0.11,1.4342245291,1.5405,0.07100000000000001,1.5421352891,0.1105,-0.039,0.11718041650000001,1.43,0.11,1.4342245291
2021-03-01 22:00:00,1.474,0.07,1.4756612077,0.114,-0.04,0.1208139065,1.3599999999999999,0.11,1.3644412776000001,1.474,0.07,1.4756612077,0.114,-0.04,0.1208139065,1.3599999999999999,0.11,1.3644412776000001
2021-03-01 22:30:00,1.3825,0.117,1.3874419808,0.12250000000000001,-0.043000000000000003,0.1298277705,1.26,0.16,1.2701181047,1.3725,-0.013000000000000001,1.3725615651,0.12250000000000001,-0.043000000000000003,0.1298277705,1.25,0.03,1.2503599482
2021-03-01 23:00:00,1.295,0.059500000000000004,1.2963661713,0.115,-0.0405,0.1219231315,1.18,0.1,1.1842297074,1.295,0.059500000000000004,1.2963661713,0.115,-0.0405,0.1219231315,1.18,0.1,1.1842297074
2021-03-01 23:30:00,1.241,0.07100000000000001,1.2430293641,0.081,-0.029,0.0860348766,1.16,0.1,1.1643023662,1.241,0.07100000000000001,1.2430293641,0.081,-0.029,0.0860348766,1.16,0.1,1.1643023662
2021-03-02 00:00:00,1.1965,0.0695,1.1985167917,0.08650000000000001,-0.030500000000000003,0.0917196816,1.11,0.1,1.1144954015,1.1965,0.0695,1.1985167917,0.08650000000000001,-0.030500000000000003,0.0917196816,1.11,0.1,1.1144954015
2021-03-02 00:30:00,1.1525,0.027,1.1528162256,0.12250000000000001,-0.043000000000000003,0.1298277705,1.03,0.07,1.0323759005,1.1625,0.037,1.1630886682,0.12250000000000001,-0.043000000000000003,0.1298277705,1.04,0.08,1.0430723848
2021-03-02 01:00:00,1.268,0.032,1.2684037212,0.108,-0.038,0.11449017430000001,1.16,0.07,1.1621101497,1.268,0.042,1.2686953929,0.108,-0.038,0.11449017430000001,1.16,0.08,1.1627553483
2021-03-02 01:30:00,1.259,0.028,1.2593113197,0.11900000000000001,-0.042,0.1261942946,1.1400000000000001,0.07,1.1421471009,1.259,0.038,1.2595733405,0.11900000000000001,-0.042,0.1261942946,1.1400000000000001,0.08,1.1428035702
2021-03-02 02:00:00,1.266,0.049,1.2669479074,0.116,-0.041,0.12303251600000001,1.15,0.09,1.1535163631,1.276,0.059000000000000004,1.2773632999,0.116,-0.041,0.12303251600000001,1.16,0.1,1.1643023662
2021-03-02 02:30:00,1.268,0.0645,1.2696394173,0.128,-0.0455,0.13584642060000002,1.1400000000000001,0.11,1.1452947219,1.268,0.0545,1.2691706938,0.128,-0.0455,0.13584642060000002,1.1400000000000001,0.1,1.1443775601
2021-03-02 03:00:00,1.2605,0.0675,1.2623060247,0.12050000000000001,-0.0425,0.1277751932,1.1400000000000001,0.11,1.1452947219,1.2605,0.0575,1.261810802,0.12050000000000001,-0.0425,0.1277751932,1.1400000000000001,0.1,1.1443775601
2021-03-02 03:30:00,1.2095,0.048,1.210452085,0.11950000000000001,-0.042,0.1266658991,1.09,0.09,1.093709285,1.2195,0.058,1.2208784747,0.11950000000000001,-0.042,0.1266658991,1.1,0.1,1.1045361017
2021-03-02 04:00:00,1.179,0.037,1.1795804339,0.149,-0.053,0.15814550260000002,1.03,0.09,1.033924562,1.179,0.047,1.179936439,0.149,-0.053,0.15814550260000002,1.03,0.1,1.0348429833
2021-03-02 04:30:00,1.2325,0.021,1.2326788917,0.1925,-0.069,0.2044926649,1.04,0.09,1.0438869671,1.2425,0.031,1.2428866602,0.1925,-0.069,0.2044926649,1.05,0.1,1.0547511555
2021-03-02 05:00:00,1.2165,0.0155,1.2165987424,0.20650000000000002,-0.0745,0.21952790260000002,1.01,0.09,1.0140019724,1.2265,0.025500000000000002,1.2267650549,0.20650000000000002,-0.0745,0.21952790260000002,1.02,0.1,1.024890238
2021-03-02 05:30:00,1.1925,0.032,1.1929292728,0.1625,-0.058,0.1725405749,1.03,0.09,1.033924562,1.1925,0.042,1.1932393934,0.1625,-0.058,0.1725405749,1.03,0.1,1.0348429833
2021-03-02 06:00:00,1.31,0.058,1.3112833409,0.2,-0.07200000000000001,0.2125652841,1.11,0.13,1.1175866857,1.32,0.068,1.3217503546,0.2,-0.07200000000000001,0.2125652841,1.12,0.14,1.1287160848
2021-03-02 06:30:00,1.446,0.2185,1.4624152112,0.226,-0.0815,0.2402462279,1.22,0.30000000000000004,1.256343902,1.436,0.0085,1.4360251565,0.226,-0.0815,0.2402462279,1.21,0.09,1.2133424908000001
2021-03-02 07:00:00,1.5045000000000002,0.164,1.5134121217,0.1845,-0.066,0.19594961090000002,1.32,0.23,1.339888055,1.5045000000000002,0.074,1.5063187744,0.1845,-0.066,0.19594961090000002,1.32,0.14,1.3274034805000001
2021-03-02 07:30:00,1.6965,0.997,1.9677706294,0.17650000000000002,-0.063,0.18740664340000002,1.52,1.06,1.8531055016,1.5565,-0.723,1.7162229605000001,0.17650000000000002,-0.063,0.18740664340000002,1.38,-0.66,1.5297058541
2021-03-02 08:00:00,1.713,1.014,1.9906192504,0.133,-0.046,0.1407302384,1.58,1.06,1.902629759,1.573,-0.706,1.7241708152,0.133,-0.046,0.1407302384,1.44,-0.66,1.5840454539
2021-03-02 08:30:00,1.7445,0.9410000000000001,1.9821103022000002,0.1145,-0.039,0.120959704,1.63,0.98,1.9019200824,1.6145,-0.639,1.7363557383,0.1145,-0.039,0.120959704,1.5,-0.6000000000000001,1.6155494421
2021-03-02 09:00:00,1.6265,0.14100000000000001,1.6326001501,0.1165,-0.039,0.12285458880000001,1.51,0.18,1.5206906326,1.6165,0.151,1.6235372647,0.1165,-0.039,0.12285458880000001,1.5,0.19,1.5119854497
2021-03-02 09:30:00,1.6019999999999999,0.148,1.6088219292,0.07200000000000001,-0.022,0.0752861209,1.53,0.17,1.5394154735,1.6019999999999999,0.148,1.6088219292,0.07200000000000001,-0.022,0.0752861209,1.53,0.17,1.5394154735
2021-03-02 10:00:00,1.562,0.126,1.567073706,0.052000000000000005,-0.014,0.0538516481,1.51,0.14,1.5164761785,1.562,0.126,1.567073706,0.052000000000000005,-0.014,0.0538516481,1.51,0.14,1.5164761785
2021-03-02 10:30:00,1.545,0.12250000000000001,1.5498487829,0.065,-0.0175,0.0673145601,1.48,0.14,1.4866068747,1.545,0.12250000000000001,1.5498487829,0.065,-0.0175,0.0673145601,1.48,0.14,1.4866068747
2021-03-02 11:00:00,1.4865,0.11900000000000001,1.4912555951,0.0765,-0.021,0.0793300069,1.4100000000000001,0.14,1.4169333082,1.4865,0.11900000000000001,1.4912555951,0.0765,-0.021,0.0793300069,1.4100000000000001,0.14,1.4169333082
2021-03-02 11:30:00,1.4135,0.1165,1.4182928118,0.0835,-0.0235,0.0867438759,1.33,0.14,1.3373481221999999,1.4135,0.1165,1.4182928118,0.0835,-0.0235,0.0867438759,1.33,0.14,1.3373481221999999
2021-03-02 12:00:00,1.5030000000000001,0.1275,1.5083982399,0.053,-0.0125,0.0544541091,1.45,0.14,1.4567429423,1.5030000000000001,0.1275,1.5083982399,0.053,-0.0125,0.0544541091,1.45,0.14,1.4567429423
2021-03-02 12:30:00,1.422,0.1275,1.4277045388,0.052000000000000005,-0.0125,0.0534813051,1.37,0.14,1.3771347066000001,1.422,0.1275,1.4277045388,0.052000000000000005,-0.0125,0.0534813051,1.37,0.14,1.3771347066000001
2021-03-02 13:00:00,1.3425,0.0975,1.3460358465,0.052500000000000005,-0.0125,0.053967582900000005,1.29,0.11,1.294681428,1.3425,0.1075,1.3467971265,0.052500000000000005,-0.0125,0.053967582900000005,1.29,0.12,1.2955693729
2021-03-02 13:30:00,1.3635,0.7105,1.5375117886,0.043500000000000004,-0.0095,0.0445252737,1.32,0.72,1.5035956903,1.2635,-0.5695,1.3859157622,0.043500000000000004,-0.0095,0.0445252737,1.22,-0.56,1.3423859356
2021-03-02 14:00:00,1.251,0.057,1.2522978879,0.051000000000000004,-0.013000000000000001,0.052630789500000004,1.2,0.07,1.2020399328,1.251,0.067,1.2527928798999999,0.051000000000000004,-0.013000000000000001,0.052630789500000004,1.2,0.08,1.2026637103
2021-03-02 14:30:00,1.234,0.0625,1.2355817456,0.034,-0.007500000000000001,0.034817380700000004,1.2,0.07,1.2020399328,1.234,0.07250000000000001,1.2361279262,0.034,-0.007500000000000001,0.034817380700000004,1.2,0.08,1.2026637103
2021-03-02 15:00:00,1.264,0.0815,1.2666247471,0.034,-0.0085,0.035046397800000004,1.23,0.09,1.2332882875,1.264,0.0915,1.2673074804,0.034,-0.0085,0.035046397800000004,1.23,0.1,1.2340583455
2021-03-02 15:30:00,1.2825,0.081,1.285055349,0.0325,-0.009000000000000001,0.0337231375,1.25,0.09,1.2532358118,1.2825,0.091,1.2857244067,0.0325,-0.009000000000000001,0.0337231375,1.25,0.1,1.2539936204
2021-03-02 16:00:00,1.3519999999999999,0.1,1.3556931805999999,0.032,-0.01,0.0335261092,1.32,0.11,1.3245754037,1.3519999999999999,0.1,1.3556931805999999,0.032,-0.01,0.0335261092,1.32,0.11,1.3245754037
2021-03-02 16:30:00,1.4635,0.099,1.4668446578,0.0335,-0.011,0.0352597504,1.43,0.11,1.4342245291,1.4635,0.099,1.4668446578,0.0335,-0.011,0.0352597504,1.43,0.11,1.4342245291
2021-03-02 17:00:00,1.5255,0.09050000000000001,1.5281820899,0.0555,-0.0195,0.058826014700000005,1.47,0.11,1.4741099009,1.5255,0.09050000000000001,1.5281820899,0.0555,-0.0195,0.058826014700000005,1.47,0.11,1.4741099009
2021-03-02 17:30:00,1.6955,0.4005,1.7421597228999999,0.0555,-0.0195,0.058826014700000005,1.6400000000000001,0.42,1.6929264603,1.6455000000000002,-0.17950000000000002,1.6552614597000002,0.0555,-0.0195,0.058826014700000005,1.5899999999999999,-0.16,1.5980300373
2021-03-02 18:00:00,1.8679999999999999,0.2155,1.8803893879,0.098,-0.0345,0.1038953801,1.77,0.25,1.7875681805,1.8479999999999999,0.0455,1.8485600477,0.098,-0.0345,0.1038953801,1.75,0.08,1.7518276171
2021-03-02 18:30:00,2.0575,0.6920000000000001,2.170753383,0.1075,-0.038,0.1140186388,1.9500000000000002,0.73,2.0821623376,1.9575,-0.40800000000000003,1.9995675157,0.1075,-0.038,0.1140186388,1.85,-0.37,1.88663722
2021-03-02 19:00:00,2.047,0.1355,2.0514797708,0.127,-0.044500000000000005,0.1345706134,1.92,0.18,1.9284190416,2.047,0.1355,2.0514797708,0.127,-0.044500000000000005,0.1345706134,1.92,0.18,1.9284190416
2021-03-02 19:30:00,1.9580000000000002,0.115,1.9613742631000002,0.128,-0.045,0.13567977,1.83,0.16,1.8369812193000001,1.968,0.125,1.9719657705,0.128,-0.045,0.13567977,1.8399999999999999,0.17,1.8478365729
2021-03-02 20:00:00,1.8125,0.1095,1.8158046426,0.14250000000000002,-0.0505,0.1511836631,1.67,0.16,1.677647162,1.8125,0.11950000000000001,1.8164351076,0.14250000000000002,-0.0505,0.1511836631,1.67,0.17,1.6786303941
2021-03-02 20:30:00,1.717,0.3135,1.7453857024000001,0.187,-0.0665,0.19847229030000002,1.53,0.38,1.5764834284,1.677,-0.1165,1.6810417157000002,0.187,-0.0665,0.19847229030000002,1.49,-0.05,1.4908386901
2021-03-02 21:00:00,1.6525,0.077,1.6542929759,0.12250000000000001,-0.043000000000000003,0.1298277705,1.53,0.12,1.5346986675,1.6525,0.08700000000000001,1.6547885817,0.12250000000000001,-0.043000000000000003,0.1298277705,1.53,0.13,1.5355129436000001
2021-03-02 21:30:00,1.589,0.1385,1.5950245296,0.059000000000000004,-0.021500000000000002,0.0627953024,1.53,0.16,1.5383432647,1.589,0.0485,1.5897399945,0.059000000000000004,-0.021500000000000002,0.0627953024,1.53,0.07,1.5316004700999999
2021-03-02 22:00:00,1.4915,0.315,1.5244006199,0.0415,-0.015,0.044127655700000004,1.45,0.33,1.4870776711,1.4515,-0.17500000000000002,1.4620113714,0.0415,-0.015,0.044127655700000004,1.4100000000000001,-0.16,1.4190489773000001
2021-03-02 22:30:00,1.405,0.0635,1.4064342324,0.045,-0.0165,0.0479296359,1.3599999999999999,0.08,1.3623509093,1.405,0.0635,1.4064342324,0.045,-0.0165,0.0479296359,1.3599999999999999,0.08,1.3623509093
2021-03-02 23:00:00,1.297,0.063,1.2985291679,0.047,-0.017,0.049979996000000006,1.25,0.08,1.2525573839,1.297,0.063,1.2985291679,0.047,-0.017,0.049979996000000006,1.25,0.08,1.2525573839
2021-03-02 23:30:00,1.2215,0.07200000000000001,1.2236201412,0.021500000000000002,-0.008,0.0229401395,1.2,0.08,1.2026637103,1.2315,0.07200000000000001,1.2336029548,0.021500000000000002,-0.008,0.0229401395,1.21,0.08,1.2126417443
2021-03-03 00:00:00,1.173,0.07150000000000001,1.1751771143,0.023,-0.0085,0.0245203997,1.15,0.08,1.1527792503,1.183,0.07150000000000001,1.1851587446,0.023,-0.0085,0.0245203997,1.16,0.08,1.1627553483
2021-03-03 00:30:00,1.19,0.0655,1.1918012628,0.04,-0.0145,0.0425470328,1.15,0.08,1.1527792503,1.2,0.0655,1.2017862747,0.04,-0.0145,0.0425470328,1.16,0.08,1.1627553483
2021-03-03 01:00:00,1.311,0.065,1.3126103762999999,0.041,-0.015,0.0436577599,1.27,0.08,1.2725171905,1.311,0.065,1.3126103762999999,0.041,-0.015,0.0436577599,1.27,0.08,1.2725171905
2021-03-03 01:30:00,1.307,0.059500000000000004,1.308353641,0.057,-0.0205,0.0605743345,1.25,0.08,1.2525573839,1.307,0.059500000000000004,1.308353641,0.057,-0.0205,0.0605743345,1.25,0.08,1.2525573839
2021-03-03 02:00:00,1.2745,0.057,1.2757739808,0.0645,-0.023,0.0684780987,1.21,0.08,1.2126417443,1.2845,0.057,1.2857640724000001,0.0645,-0.023,0.0684780987,1.22,0.08,1.2226201372
2021-03-03 02:30:00,1.2745,0.05,1.2754803997,0.1145,-0.04,0.1212858195,1.16,0.09,1.1634861409,1.2745,0.06,1.2759115369,0.1145,-0.04,0.1212858195,1.16,0.1,1.1643023662
2021-03-03 03:00:00,1.2375,0.0555,1.2387439203,0.0975,-0.0345,0.1034238851,1.1400000000000001,0.09,1.1435471132,1.2475,0.0655,1.2492183556,0.0975,-0.0345,0.1034238851,1.15,0.1,1.1543396381
2021-03-03 03:30:00,1.234,0.057,1.2353157491,0.094,-0.033,0.0996242942,1.1400000000000001,0.09,1.1435471132,1.244,0.067,1.2458029539,0.094,-0.033,0.0996242942,1.15,0.1,1.1543396381
2021-03-03 04:00:00,1.214,0.0505,1.2150498961,0.054,-0.0195,0.057412977600000005,1.16,0.07,1.1621101497,1.214,0.060500000000000005,1.2155065816,0.054,-0.0195,0.057412977600000005,1.16,0.08,1.1627553483
2021-03-03 04:30:00,1.169,0.021500000000000002,1.169197695,0.079,-0.0285,0.08398362940000001,1.09,0.05,1.0911461864,1.169,0.021500000000000002,1.169197695,0.079,-0.0285,0.08398362940000001,1.09,0.05,1.0911461864
2021-03-03 05:00:00,1.1405,0.0115,1.1405579775,0.0505,-0.018500000000000003,0.0537819672,1.09,0.03,1.0904127659,1.1405,0.0315,1.1409349236,0.0505,-0.018500000000000003,0.0537819672,1.09,0.05,1.0911461864
2021-03-03 05:30:00,1.167,0.029500000000000002,1.1673727982,0.057,-0.0205,0.0605743345,1.11,0.05,1.1111255555,1.177,0.029500000000000002,1.1773696318,0.057,-0.0205,0.0605743345,1.12,0.05,1.1211155159
2021-03-03 06:00:00,1.226,0.0335,1.2264576022,0.046,-0.0165,0.0488697248,1.18,0.05,1.181058847,1.236,0.053500000000000006,1.2371573263,0.046,-0.0165,0.0488697248,1.19,0.07,1.1920570456
2021-03-03 06:30:00,1.416,0.8535,1.6533354923,0.016,-0.006500000000000001,0.017269916,1.4,0.86,1.6430459519,1.296,-0.7065,1.4760617365,0.016,-0.006500000000000001,0.017269916,1.28,-0.7000000000000001,1.458903698
2021-03-03 07:00:00,1.4,0.11900000000000001,1.4050483977,0.03,-0.011,0.031953090600000005,1.37,0.13,1.3761540611,1.3900000000000001,0.049,1.3908634009,0.03,-0.011,0.031953090600000005,1.3599999999999999,0.06,1.361322886
2021-03-03 07:30:00,1.5695000000000001,0.8260000000000001,1.7735857042,0.0395,-0.014,0.041907636500000005,1.53,0.84,1.7454225849,1.4495,-0.594,1.5664885094,0.0395,-0.014,0.041907636500000005,1.4100000000000001,-0.58,1.5246311029
2021-03-03 08:00:00,1.646,0.72,1.7965845374,0.056,-0.02,0.059464275000000004,1.5899999999999999,0.74,1.7537673734,1.546,-0.48,1.6188007907,0.056,-0.02,0.059464275000000004,1.49,-0.46,1.5593909067
