Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-03 08:30:00,1.7065000000000001,0.1365,1.7119504958,0.0665,-0.0235,0.0705301354,1.6400000000000001,0.16,1.6477863939000001,1.7065000000000001,0.1365,1.7119504958,0.0665,-0.0235,0.0705301354,1.6400000000000001,0.16,1.6477863939000001
2021-03-03 09:00:00,1.6625,0.1345,1.6679318032000001,0.07250000000000001,-0.025500000000000002,0.0768537572,1.5899999999999999,0.16,1.5980300373,1.6625,0.1345,1.6679318032000001,0.07250000000000001,-0.025500000000000002,0.0768537572,1.5899999999999999,0.16,1.5980300373
2021-03-03 09:30:00,1.744,0.11800000000000001,1.7479874141,0.004,-0.002,0.004472136000000001,1.74,0.12,1.7441330224,1.744,0.11800000000000001,1.7479874141,0.004,-0.002,0.004472136000000001,1.74,0.12,1.7441330224
2021-03-03 10:00:00,1.758,0.113,1.7616279403,0.018000000000000002,-0.007,0.0193132079,1.74,0.12,1.7441330224,1.758,0.113,1.7616279403,0.018000000000000002,-0.007,0.0193132079,1.74,0.12,1.7441330224
2021-03-03 10:30:00,1.7155,0.114,1.7192836444,0.0155,-0.006,0.0166207701,1.7000000000000002,0.12,1.7042300314,1.7155,0.114,1.7192836444,0.0155,-0.006,0.0166207701,1.7000000000000002,0.12,1.7042300314
2021-03-03 11:00:00,1.693,0.0955,1.6956913782,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.6800000000000002,0.1,1.6829735589,1.703,0.1155,1.7069121975,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.69,0.12,1.6942549985
2021-03-03 11:30:00,1.716,0.0975,1.7187676545000001,0.006,-0.0025,0.006500000000000001,1.71,0.1,1.712921481,1.716,0.11750000000000001,1.7200180958,0.006,-0.0025,0.006500000000000001,1.71,0.12,1.7142053553
2021-03-03 12:00:00,1.683,0.08850000000000001,1.6853252653,0.003,-0.0015,0.0033541020000000003,1.6800000000000002,0.09,1.6824089871,1.683,0.08850000000000001,1.6853252653,0.003,-0.0015,0.0033541020000000003,1.6800000000000002,0.09,1.6824089871
2021-03-03 12:30:00,1.732,0.0685,1.7333540464000001,0.002,-0.0015,0.0025,1.73,0.07,1.7314156058,1.732,0.0785,1.7337780279000001,0.002,-0.0015,0.0025,1.73,0.08,1.7318487232000002
2021-03-03 13:00:00,1.7505000000000002,0.0695,1.7518791340000002,0.0005,-0.0005,0.0007071068,1.75,0.07,1.7513994404000002,1.7505000000000002,0.08950000000000001,1.7527864958000001,0.0005,-0.0005,0.0007071068,1.75,0.09,1.7523127575
2021-03-03 13:30:00,1.72,0.07,1.7214238293,0.0,0.0,0.0,1.72,0.07,1.7214238293,1.72,0.09,1.7223530416,0.0,0.0,0.0,1.72,0.09,1.7223530416
2021-03-03 14:00:00,1.634,0.0685,1.6354351867,0.004,-0.0015,0.0042720019,1.63,0.07,1.6315023751000002,1.634,0.0685,1.6354351867,0.004,-0.0015,0.0042720019,1.63,0.07,1.6315023751000002
2021-03-03 14:30:00,1.6425,0.0655,1.6438054934,0.0125,-0.0045000000000000005,0.0132853303,1.63,0.07,1.6315023751000002,1.6425,0.0655,1.6438054934,0.0125,-0.0045000000000000005,0.0132853303,1.63,0.07,1.6315023751000002
2021-03-03 15:00:00,1.5675,0.064,1.568805995,0.0175,-0.006,0.018500000000000003,1.55,0.07,1.55157984,1.5675,0.064,1.568805995,0.0175,-0.006,0.018500000000000003,1.55,0.07,1.55157984
2021-03-03 15:30:00,1.581,0.107,1.5846166729,0.011,-0.003,0.0114017543,1.57,0.11,1.5738487856,1.591,0.107,1.5945939922,0.011,-0.003,0.0114017543,1.58,0.11,1.5838244852
2021-03-03 16:00:00,1.624,0.108,1.6275871712,0.004,-0.002,0.004472136000000001,1.62,0.11,1.6237302732,1.624,0.108,1.6275871712,0.004,-0.002,0.004472136000000001,1.62,0.11,1.6237302732
2021-03-03 16:30:00,1.6705,0.11,1.6741177527,0.0005,0.0,0.0005,1.67,0.11,1.6736188335,1.6705,0.11,1.6741177527,0.0005,0.0,0.0005,1.67,0.11,1.6736188335
2021-03-03 17:00:00,1.722,0.109,1.7254463191,0.002,-0.001,0.0022360680000000003,1.72,0.11,1.7235138526,1.722,0.109,1.7254463191,0.002,-0.001,0.0022360680000000003,1.72,0.11,1.7235138526
2021-03-03 17:30:00,1.812,0.109,1.8152754612000002,0.002,-0.001,0.0022360680000000003,1.81,0.11,1.8133394608,1.812,0.109,1.8152754612000002,0.002,-0.001,0.0022360680000000003,1.81,0.11,1.8133394608
2021-03-03 18:00:00,1.912,0.129,1.9163467849,0.002,-0.001,0.0022360680000000003,1.9100000000000001,0.13,1.9144189719,1.912,0.139,1.9170459045000001,0.002,-0.001,0.0022360680000000003,1.9100000000000001,0.14,1.9151240169000001
2021-03-03 18:30:00,1.9825,0.1285,1.986660137,0.0025,-0.0015,0.0029154759,1.98,0.13,1.9842630874,1.9825,0.1385,1.9873320054999999,0.0025,-0.0015,0.0029154759,1.98,0.14,1.9849433241
2021-03-03 19:00:00,1.9304999999999999,0.1295,1.9348386238000002,0.0005,-0.0005,0.0007071068,1.9300000000000002,0.13,1.9343732835,1.9304999999999999,0.11950000000000001,1.9341950522,0.0005,-0.0005,0.0007071068,1.9300000000000002,0.12,1.9337269714
2021-03-03 19:30:00,1.82,0.1,1.8227451824,0.0,0.0,0.0,1.82,0.1,1.8227451824,1.82,0.11,1.8233211456,0.0,0.0,0.0,1.82,0.11,1.8233211456
2021-03-03 20:00:00,1.77,0.13,1.7747675904,0.0,0.0,0.0,1.77,0.13,1.7747675904,1.76,0.11,1.7634341496000001,0.0,0.0,0.0,1.76,0.11,1.7634341496000001
2021-03-03 20:30:00,1.71,0.41000000000000003,1.7584652399,0.0,0.0,0.0,1.71,0.41000000000000003,1.7584652399,1.65,-0.23,1.6659531805999999,0.0,0.0,0.0,1.65,-0.23,1.6659531805999999
2021-03-03 21:00:00,1.6005,0.0695,1.6020082708999999,0.0005,-0.0005,0.0007071068,1.6,0.07,1.6015305180000001,1.6005,0.0695,1.6020082708999999,0.0005,-0.0005,0.0007071068,1.6,0.07,1.6015305180000001
2021-03-03 21:30:00,1.54,0.07,1.5415900882,0.0,0.0,0.0,1.54,0.07,1.5415900882,1.54,0.07,1.5415900882,0.0,0.0,0.0,1.54,0.07,1.5415900882
2021-03-03 22:00:00,1.4805000000000001,0.0695,1.4821303924,0.0005,-0.0005,0.0007071068,1.48,0.07,1.4816544806,1.4705,0.0695,1.4721414674,0.0005,-0.0005,0.0007071068,1.47,0.07,1.4716657229
2021-03-03 22:30:00,1.4205,0.3695,1.4677705883,0.0005,-0.0005,0.0007071068,1.42,0.37,1.4674126891000001,1.3705,-0.2305,1.3897483585,0.0005,-0.0005,0.0007071068,1.37,-0.23,1.3891724155
2021-03-03 23:00:00,1.301,0.3695,1.3524537885,0.001,-0.0005,0.0011180340000000002,1.3,0.37,1.3516286472,1.251,-0.2605,1.2778345941,0.001,-0.0005,0.0011180340000000002,1.25,-0.26,1.2767536959
2021-03-03 23:30:00,1.168,0.0465,1.1689252542,0.008,-0.0035,0.0087321246,1.16,0.05,1.1610770862,1.178,0.0565,1.1793541665,0.008,-0.0035,0.0087321246,1.17,0.06,1.1715374514
2021-03-04 00:00:00,1.1685,0.0665,1.1703907467,0.0085,-0.0035,0.0091923882,1.16,0.07,1.1621101497,1.1785,0.0565,1.1798535926,0.0085,-0.0035,0.0091923882,1.17,0.06,1.1715374514
2021-03-04 00:30:00,1.1945000000000001,0.0645,1.1962401515,0.0145,-0.0055000000000000005,0.015508062400000001,1.18,0.07,1.1820744477,1.2045,0.0645,1.2062257251,0.0145,-0.0055000000000000005,0.015508062400000001,1.19,0.07,1.1920570456
2021-03-04 01:00:00,1.3075,0.067,1.3092155094,0.007500000000000001,-0.003,0.0080777472,1.3,0.07,1.3018832513,1.3075,0.067,1.3092155094,0.007500000000000001,-0.003,0.0080777472,1.3,0.07,1.3018832513
2021-03-04 01:30:00,1.347,0.067,1.3486652661,0.007,-0.003,0.007615773100000001,1.34,0.07,1.3418271126,1.347,0.067,1.3486652661,0.007,-0.003,0.007615773100000001,1.34,0.07,1.3418271126
2021-03-04 02:00:00,1.3045,0.067,1.3062194494,0.0045000000000000005,-0.003,0.0054083269000000005,1.3,0.07,1.3018832513,1.3045,0.067,1.3062194494,0.0045000000000000005,-0.003,0.0054083269000000005,1.3,0.07,1.3018832513
2021-03-04 02:30:00,1.3285,0.067,1.3301884265,0.0085,-0.003,0.0090138782,1.32,0.07,1.3218547575000001,1.3285,0.067,1.3301884265,0.0085,-0.003,0.0090138782,1.32,0.07,1.3218547575000001
2021-03-04 03:00:00,1.375,0.0675,1.3766558212,0.005,-0.0025,0.005590169900000001,1.37,0.07,1.3717871555,1.375,0.0675,1.3766558212,0.005,-0.0025,0.005590169900000001,1.37,0.07,1.3717871555
2021-03-04 03:30:00,1.2015,0.049,1.2024987526,0.0015,-0.001,0.0018027756000000002,1.2,0.05,1.2010412149,1.2015,0.049,1.2024987526,0.0015,-0.001,0.0018027756000000002,1.2,0.05,1.2010412149
2021-03-04 04:00:00,1.1,0.046,1.1009613981,0.01,-0.004,0.0107703296,1.09,0.05,1.0911461864,1.1,0.046,1.1009613981,0.01,-0.004,0.0107703296,1.09,0.05,1.0911461864
2021-03-04 04:30:00,1.06,0.016,1.0601207478,0.01,-0.004,0.0107703296,1.05,0.02,1.0501904589,1.07,0.026000000000000002,1.0703158412,0.01,-0.004,0.0107703296,1.06,0.03,1.0604244433
2021-03-04 05:00:00,1.073,0.0115,1.0730616245,0.023,-0.0085,0.0245203997,1.05,0.02,1.0501904589,1.083,0.021500000000000002,1.0832133908000001,0.023,-0.0085,0.0245203997,1.06,0.03,1.0604244433
2021-03-04 05:30:00,1.089,0.013000000000000001,1.0890775914,0.019,-0.007,0.0202484567,1.07,0.02,1.0701868996,1.089,0.023,1.0892428563,0.019,-0.007,0.0202484567,1.07,0.03,1.0704204781
2021-03-04 06:00:00,1.15,0.016,1.150111299,0.01,-0.004,0.0107703296,1.1400000000000001,0.02,1.1401754251,1.15,0.026000000000000002,1.1502938755,0.01,-0.004,0.0107703296,1.1400000000000001,0.03,1.1403946685
2021-03-04 06:30:00,1.322,0.369,1.3725323311,0.002,-0.001,0.0022360680000000003,1.32,0.37,1.3708756326,1.272,-0.251,1.296528056,0.002,-0.001,0.0022360680000000003,1.27,-0.25,1.2943724348
2021-03-04 07:00:00,1.4215,0.079,1.4236935239,0.0015,-0.001,0.0018027756000000002,1.42,0.08,1.4222517358,1.4215,0.089,1.4242834163,0.0015,-0.001,0.0018027756000000002,1.42,0.09,1.4228492541
2021-03-04 07:30:00,1.55,0.56,1.6480594649,0.0,0.0,0.0,1.55,0.56,1.6480594649,1.47,-0.33,1.5065855435,0.0,0.0,0.0,1.47,-0.33,1.5065855435
2021-03-04 08:00:00,1.57,0.13,1.5753729717,0.0,0.0,0.0,1.57,0.13,1.5753729717,1.57,0.13,1.5753729717,0.0,0.0,0.0,1.57,0.13,1.5753729717
2021-03-04 08:30:00,1.5630000000000002,0.125,1.5679904336,0.013000000000000001,-0.005,0.0139283883,1.55,0.13,1.5554420594,1.5630000000000002,0.125,1.5679904336,0.013000000000000001,-0.005,0.0139283883,1.55,0.13,1.5554420594
2021-03-04 09:00:00,1.6400000000000001,0.126,1.6448331222,0.01,-0.004,0.0107703296,1.63,0.13,1.6351758315,1.6400000000000001,0.126,1.6448331222,0.01,-0.004,0.0107703296,1.63,0.13,1.6351758315
2021-03-04 09:30:00,1.673,0.128,1.6778894481000002,0.003,-0.002,0.0036055513000000003,1.67,0.13,1.6750522380000001,1.663,0.128,1.667918763,0.003,-0.002,0.0036055513000000003,1.6600000000000001,0.13,1.6650825805
2021-03-04 10:00:00,1.6625,0.125,1.6671926253,0.0125,-0.005,0.013462912,1.65,0.13,1.6551132892,1.6625,0.125,1.6671926253,0.0125,-0.005,0.013462912,1.65,0.13,1.6551132892
2021-03-04 10:30:00,1.6795,0.126,1.6842197749,0.0095,-0.004,0.0103077641,1.67,0.13,1.6750522380000001,1.6695,0.126,1.6742479655,0.0095,-0.004,0.0103077641,1.6600000000000001,0.13,1.6650825805
2021-03-04 11:00:00,1.6840000000000002,0.1255,1.6886699647999999,0.014,-0.0045000000000000005,0.0147054412,1.67,0.13,1.6750522380000001,1.674,0.1255,1.6786977840000001,0.014,-0.0045000000000000005,0.0147054412,1.6600000000000001,0.13,1.6650825805
2021-03-04 11:30:00,1.629,0.10200000000000001,1.6321902463,0.029,-0.008,0.0300832179,1.6,0.11,1.6037767924000002,1.619,0.122,1.6235901576,0.029,-0.008,0.0300832179,1.5899999999999999,0.13,1.5953056133999999
2021-03-04 12:00:00,1.556,0.089,1.5585432301000002,0.036000000000000004,-0.011,0.037643060400000004,1.52,0.1,1.5232859219,1.556,0.089,1.5585432301000002,0.036000000000000004,-0.011,0.037643060400000004,1.52,0.1,1.5232859219
2021-03-04 12:30:00,1.6320000000000001,0.0975,1.6349098599,0.042,-0.0125,0.0438206572,1.5899999999999999,0.11,1.5938004894,1.6219999999999999,0.08750000000000001,1.6243584118,0.042,-0.0125,0.0438206572,1.58,0.1,1.5831613942
2021-03-04 13:00:00,1.6445,0.099,1.6474772381,0.0345,-0.011,0.0362111861,1.6099999999999999,0.11,1.6137533888000002,1.6445,0.109,1.6481083854,0.0345,-0.011,0.0362111861,1.6099999999999999,0.12,1.6144658559
2021-03-04 13:30:00,1.585,0.0985,1.5880576973,0.035,-0.0115,0.036840874,1.55,0.11,1.5538983236,1.585,0.1085,1.5887093032,0.035,-0.0115,0.036840874,1.55,0.12,1.5546382215999999
2021-03-04 14:00:00,1.4755,0.0745,1.4773796059,0.0455,-0.0155,0.0480676606,1.43,0.09,1.4328293688,1.4755,0.0745,1.4773796059,0.0455,-0.0155,0.0480676606,1.43,0.09,1.4328293688
2021-03-04 14:30:00,1.5470000000000002,0.07350000000000001,1.5487450565,0.047,-0.0165,0.0498121471,1.5,0.09,1.5026975744,1.5470000000000002,0.07350000000000001,1.5487450565,0.047,-0.0165,0.0498121471,1.5,0.09,1.5026975744
2021-03-04 15:00:00,1.5585,0.0795,1.5605263535,0.0285,-0.0105,0.0303726851,1.53,0.09,1.5326447729,1.5585,0.0795,1.5605263535,0.0285,-0.0105,0.0303726851,1.53,0.09,1.5326447729
2021-03-04 15:30:00,1.537,0.71,1.6930649722000002,0.057,-0.02,0.0604069532,1.48,0.73,1.6502424063999999,1.427,-0.61,1.5519114021,0.057,-0.02,0.0604069532,1.37,-0.59,1.491643389
2021-03-04 16:00:00,1.617,0.933,1.8668631444,0.077,-0.027,0.0815965686,1.54,0.96,1.8147176089000001,1.467,-0.8170000000000001,1.679159909,0.077,-0.027,0.0815965686,1.3900000000000001,-0.79,1.5988120590000001
2021-03-04 16:30:00,1.7389999999999999,0.973,1.9926991745,0.049,-0.017,0.0518652099,1.69,0.99,1.9586219645,1.589,-0.757,1.7601051105,0.049,-0.017,0.0518652099,1.54,-0.74,1.7085666507
2021-03-04 17:00:00,1.7435,0.971,1.9956535897,0.053500000000000006,-0.019,0.0567736735,1.69,0.99,1.9586219645,1.5935000000000001,-0.759,1.7650278326,0.053500000000000006,-0.019,0.0567736735,1.54,-0.74,1.7085666507
2021-03-04 17:30:00,1.8745,0.874,2.0682423093,0.044500000000000005,-0.016,0.0472890051,1.83,0.89,2.0349447167,1.7345000000000002,-0.646,1.8508933654000002,0.044500000000000005,-0.016,0.0472890051,1.69,-0.63,1.8036074961000002
2021-03-04 18:00:00,1.9075000000000002,0.1165,1.9110542902,0.0375,-0.0135,0.039855990800000005,1.87,0.13,1.8745132702,1.9075000000000002,0.1165,1.9110542902,0.0375,-0.0135,0.039855990800000005,1.87,0.13,1.8745132702
2021-03-04 18:30:00,2.0175,0.12350000000000001,2.0212764531,0.0175,-0.006500000000000001,0.0186681547,2.0,0.13,2.0042205467,2.0175,0.12350000000000001,2.0212764531,0.0175,-0.006500000000000001,0.0186681547,2.0,0.13,2.0042205467
2021-03-04 19:00:00,2.05,0.12250000000000001,2.0536567995,0.02,-0.007500000000000001,0.0213600094,2.03,0.13,2.0341583026,2.05,0.12250000000000001,2.0536567995,0.02,-0.007500000000000001,0.0213600094,2.03,0.13,2.0341583026
2021-03-04 19:30:00,1.971,0.122,1.9747721388000001,0.021,-0.008,0.0224722051,1.9500000000000002,0.13,1.9543285292,1.971,0.112,1.9741795764,0.021,-0.008,0.0224722051,1.9500000000000002,0.12,1.9536888185999999
2021-03-04 20:00:00,1.907,0.14350000000000002,1.9123915002,0.017,-0.006500000000000001,0.0182002747,1.8900000000000001,0.15,1.8959430371,1.907,0.14350000000000002,1.9123915002,0.017,-0.006500000000000001,0.0182002747,1.8900000000000001,0.15,1.8959430371
2021-03-04 20:30:00,1.796,0.267,1.8157381419,0.006,-0.003,0.0067082039,1.79,0.27,1.8102486017000001,1.776,-0.023,1.7761489239000001,0.006,-0.003,0.0067082039,1.77,-0.02,1.7701129907
2021-03-04 21:00:00,1.691,0.088,1.6932882212,0.001,-0.002,0.0022360680000000003,1.69,0.09,1.692394753,1.691,0.098,1.6938373594,0.001,-0.002,0.0022360680000000003,1.69,0.1,1.6929559947000001
2021-03-04 21:30:00,1.6135000000000002,0.078,1.6153842422,0.0035,-0.002,0.0040311289,1.6099999999999999,0.08,1.6119863523,1.6135000000000002,0.078,1.6153842422,0.0035,-0.002,0.0040311289,1.6099999999999999,0.08,1.6119863523
2021-03-04 22:00:00,1.526,0.077,1.5279414256,0.006,-0.003,0.0067082039,1.52,0.08,1.5221038072000002,1.526,0.077,1.5279414256,0.006,-0.003,0.0067082039,1.52,0.08,1.5221038072000002
2021-03-04 22:30:00,1.459,0.8065,1.6670702595,0.009000000000000001,-0.0035,0.009656604000000001,1.45,0.81,1.6609033687,1.339,-0.7035,1.5125585113,0.009000000000000001,-0.0035,0.009656604000000001,1.33,-0.7000000000000001,1.5029637388000001
2021-03-04 23:00:00,1.3385,0.8865000000000001,1.6054483796999999,0.0085,-0.0035,0.0091923882,1.33,0.89,1.6003124695,1.2085,-0.7935,1.4457228296,0.0085,-0.0035,0.0091923882,1.2,-0.79,1.4366976021
2021-03-04 23:30:00,1.2815,0.916,1.5752137157,0.0115,-0.004,0.0121757957,1.27,0.92,1.5682155464,1.1515,-0.794,1.3987094945,0.0115,-0.004,0.0121757957,1.1400000000000001,-0.79,1.3869751259
2021-03-05 00:00:00,1.2765,0.7505000000000001,1.4807776673,0.026500000000000003,-0.0095,0.028151376500000002,1.25,0.76,1.4629080627,1.1665,-0.6195,1.3207961614000001,0.026500000000000003,-0.0095,0.028151376500000002,1.1400000000000001,-0.61,1.2929423808
2021-03-05 00:30:00,1.2675,0.05,1.2684858099,0.0275,-0.01,0.0292617498,1.24,0.06,1.2414507642000001,1.2675,0.05,1.2684858099,0.0275,-0.01,0.0292617498,1.24,0.06,1.2414507642000001
2021-03-05 01:00:00,1.3885,0.453,1.46052773,0.018500000000000003,-0.007,0.0197800404,1.37,0.46,1.4451643505,1.3385,-0.327,1.377864743,0.018500000000000003,-0.007,0.0197800404,1.32,-0.32,1.3582341477
2021-03-05 01:30:00,1.3905,0.9055000000000001,1.6593433942,0.0405,-0.0145,0.0430174383,1.35,0.92,1.6336768346000001,1.2605,-0.7745000000000001,1.4794291129000001,0.0405,-0.0145,0.0430174383,1.22,-0.76,1.4373586887
2021-03-05 02:00:00,1.3245,0.8935000000000001,1.5976991269,0.0745,-0.026500000000000003,0.07907275130000001,1.25,0.92,1.552063143,1.1945000000000001,-0.7865000000000001,1.4301791846,0.0745,-0.026500000000000003,0.07907275130000001,1.12,-0.76,1.3535139453
2021-03-05 02:30:00,1.3925,0.911,1.6640244139,0.0825,-0.029,0.08744855630000001,1.31,0.9400000000000001,1.6123585209,1.2625,-0.789,1.4887670234,0.0825,-0.029,0.08744855630000001,1.18,-0.76,1.4035668848
2021-03-05 03:00:00,1.3155000000000001,0.657,1.470438455,0.035500000000000004,-0.013000000000000001,0.0378054229,1.28,0.67,1.4447491131999999,1.2155,-0.523,1.3232419469,0.035500000000000004,-0.013000000000000001,0.0378054229,1.18,-0.51,1.2854960132
2021-03-05 03:30:00,1.27,0.062,1.2715124852,0.05,-0.018000000000000002,0.053141321000000005,1.22,0.08,1.2226201372,1.27,0.062,1.2715124852,0.05,-0.018000000000000002,0.053141321000000005,1.22,0.08,1.2226201372
2021-03-05 04:00:00,1.2695,0.0555,1.2707125954,0.0695,-0.0245,0.0736919263,1.2,0.08,1.2026637103,1.2695,0.0555,1.2707125954,0.0695,-0.0245,0.0736919263,1.2,0.08,1.2026637103
2021-03-05 04:30:00,1.2375,0.059500000000000004,1.2389295783,0.0575,-0.0205,0.0610450653,1.18,0.08,1.1827087554,1.2375,0.059500000000000004,1.2389295783,0.0575,-0.0205,0.0610450653,1.18,0.08,1.1827087554
2021-03-05 05:00:00,1.2175,0.0855,1.2204984637,0.0975,-0.0345,0.1034238851,1.12,0.12,1.1264102272,1.2175,0.0055000000000000005,1.2175124229,0.0975,-0.0345,0.1034238851,1.12,0.04,1.1207140581
2021-03-05 05:30:00,1.2575,0.1865,1.2712546952000001,0.0375,-0.0135,0.039855990800000005,1.22,0.2,1.2362847568,1.2375,-0.07350000000000001,1.2396808057,0.0375,-0.0135,0.039855990800000005,1.2,-0.06,1.2014990637
2021-03-05 06:00:00,1.2845,0.061,1.2859476078,0.0245,-0.009000000000000001,0.0261007663,1.26,0.07,1.2619429464,1.2845,0.061,1.2859476078,0.0245,-0.009000000000000001,0.0261007663,1.26,0.07,1.2619429464
2021-03-05 06:30:00,1.319,0.063,1.3205036918,0.019,-0.007,0.0202484567,1.3,0.07,1.3018832513,1.319,0.063,1.3205036918,0.019,-0.007,0.0202484567,1.3,0.07,1.3018832513
2021-03-05 07:00:00,1.3980000000000001,0.1135,1.4025998182000001,0.018000000000000002,-0.006500000000000001,0.0191376592,1.38,0.12,1.3852075657,1.3980000000000001,0.043500000000000004,1.3986766067,0.018000000000000002,-0.006500000000000001,0.0191376592,1.38,0.05,1.3809055
2021-03-05 07:30:00,1.599,0.3395,1.6346440744000001,0.029,-0.0105,0.030842341000000002,1.57,0.35000000000000003,1.6085397104,1.5590000000000002,-0.1305,1.5644523802,0.029,-0.0105,0.030842341000000002,1.53,-0.12,1.5346986675
2021-03-05 08:00:00,1.581,0.096,1.5839119294000001,0.011,-0.004,0.0117046999,1.57,0.1,1.5731814898,1.5710000000000002,0.106,1.5745720052999999,0.011,-0.004,0.0117046999,1.56,0.11,1.5638733964
2021-03-05 08:30:00,1.6125,0.42250000000000004,1.6669320622,0.022500000000000003,-0.007500000000000001,0.0237170825,1.5899999999999999,0.43,1.6471186964,1.5625,-0.20750000000000002,1.5762177832000002,0.022500000000000003,-0.007500000000000001,0.0237170825,1.54,-0.2,1.5529327094
2021-03-05 09:00:00,1.6840000000000002,1.009,1.9631446712,0.034,-0.011,0.035735136800000004,1.65,1.02,1.9398195792,1.534,-0.731,1.699269549,0.034,-0.011,0.035735136800000004,1.5,-0.72,1.6638509549
2021-03-05 09:30:00,1.6905000000000001,1.004,1.9661653668999999,0.0505,-0.016,0.0529740503,1.6400000000000001,1.02,1.9313207916000001,1.5505,-0.736,1.7163176425,0.0505,-0.016,0.0529740503,1.5,-0.72,1.6638509549
2021-03-05 10:00:00,1.6840000000000002,1.0065,1.961860915,0.044,-0.0135,0.04602445,1.6400000000000001,1.02,1.9313207916000001,1.524,-0.7335,1.6913303196,0.044,-0.0135,0.04602445,1.48,-0.72,1.6458432488999999
2021-03-05 10:30:00,1.4969999999999999,0.9785,1.7884270323,0.037,-0.0115,0.0387459675,1.46,0.99,1.7640011338,1.347,-0.7615000000000001,1.5473497504,0.037,-0.0115,0.0387459675,1.31,-0.75,1.5095032295
2021-03-05 11:00:00,1.45,0.3355,1.4883078479,0.05,-0.0145,0.052060061500000004,1.4,0.35000000000000003,1.443086969,1.4100000000000001,-0.1245,1.4154858706,0.05,-0.0145,0.052060061500000004,1.3599999999999999,-0.11,1.3644412776000001
2021-03-05 11:30:00,1.401,0.10450000000000001,1.4048918998,0.061,-0.0155,0.062938462,1.34,0.12,1.3453624047,1.401,0.1145,1.4056711031,0.061,-0.0155,0.062938462,1.34,0.13,1.3462912018
2021-03-05 12:00:00,1.3935,0.10200000000000001,1.3972280594,0.07350000000000001,-0.018000000000000002,0.07567198950000001,1.32,0.12,1.3254433221,1.3935,0.112,1.3979936516,0.07350000000000001,-0.018000000000000002,0.07567198950000001,1.32,0.13,1.3263860675
2021-03-05 12:30:00,1.4304999999999999,0.10200000000000001,1.4341318803,0.07050000000000001,-0.018000000000000002,0.07276159700000001,1.3599999999999999,0.12,1.3652838533,1.4304999999999999,0.122,1.4356929512,0.07050000000000001,-0.018000000000000002,0.07276159700000001,1.3599999999999999,0.14,1.3671868929
2021-03-05 13:00:00,1.4155,0.1085,1.4196522462,0.0555,-0.0115,0.0566789202,1.3599999999999999,0.12,1.3652838533,1.4155,0.11850000000000001,1.4204515127000001,0.0555,-0.0115,0.0566789202,1.3599999999999999,0.13,1.366199107
2021-03-05 13:30:00,1.3425,0.1015,1.3463314971,0.07250000000000001,-0.018500000000000003,0.0748231248,1.27,0.12,1.2756566936,1.3425,0.1115,1.3471223033,0.07250000000000001,-0.018500000000000003,0.0748231248,1.27,0.13,1.276636205
2021-03-05 14:00:00,1.317,0.10350000000000001,1.3210606534,0.067,-0.0165,0.0690018116,1.25,0.12,1.2557467897999999,1.317,0.1135,1.321881708,0.067,-0.0165,0.0690018116,1.25,0.13,1.2567418191
2021-03-05 14:30:00,1.313,0.1105,1.3176415484000001,0.043000000000000003,-0.0095,0.0440369163,1.27,0.12,1.2756566936,1.313,0.12050000000000001,1.3185178232,0.043000000000000003,-0.0095,0.0440369163,1.27,0.13,1.276636205
2021-03-05 15:00:00,1.3014999999999999,0.093,1.304818474,0.0315,-0.007,0.0322684056,1.27,0.1,1.2739309243,1.3014999999999999,0.093,1.304818474,0.0315,-0.007,0.0322684056,1.27,0.1,1.2739309243
2021-03-05 15:30:00,1.341,0.833,1.5786608249,0.031,-0.007,0.0317804972,1.31,0.84,1.5561812233999999,1.221,-0.667,1.3913051427,0.031,-0.007,0.0317804972,1.19,-0.66,1.3607718398
2021-03-05 16:00:00,1.2615,0.048,1.2624128683,0.0415,-0.012,0.0432001157,1.22,0.06,1.2214745188,1.2615,0.048,1.2624128683,0.0415,-0.012,0.0432001157,1.22,0.06,1.2214745188
2021-03-05 16:30:00,1.361,0.047,1.3618112938,0.041,-0.013000000000000001,0.0430116263,1.32,0.06,1.3213629327,1.361,0.067,1.3626481571,0.041,-0.013000000000000001,0.0430116263,1.32,0.08,1.3224220204
2021-03-05 17:00:00,1.522,0.083,1.5242614605,0.022,-0.007,0.023086792800000002,1.5,0.09,1.5026975744,1.522,0.093,1.52483868,0.022,-0.007,0.023086792800000002,1.5,0.1,1.5033296378
2021-03-05 17:30:00,1.7135,0.315,1.7422133193,0.0135,-0.005,0.01439618,1.7000000000000002,0.32,1.7298554852999999,1.6735,-0.105,1.6767907592,0.0135,-0.005,0.01439618,1.6600000000000001,-0.1,1.6630093205
2021-03-05 18:00:00,1.8455,0.1245,1.8496947045,0.0155,-0.0055000000000000005,0.0164468842,1.83,0.13,1.8346116755000001,1.8455,0.1245,1.8496947045,0.0155,-0.0055000000000000005,0.0164468842,1.83,0.13,1.8346116755000001
2021-03-05 18:30:00,1.9875,0.43,2.0334837718,0.0275,-0.01,0.0292617498,1.96,0.44,2.0087807247,1.9275,-0.16,1.9341293260999999,0.0275,-0.01,0.0292617498,1.9,-0.15,1.9059118553
2021-03-05 19:00:00,2.0935,1.0015,2.3207206855,0.0235,-0.0085,0.024989998000000003,2.07,1.01,2.3032585613,1.9235000000000002,-0.7385,2.0603966851,0.0235,-0.0085,0.024989998000000003,1.9,-0.73,2.0354115063
2021-03-05 19:30:00,1.9649999999999999,0.7345,2.0977881804,0.015,-0.0055000000000000005,0.015976545300000002,1.9500000000000002,0.74,2.0856893345,1.855,-0.5355,1.9307473294,0.015,-0.0055000000000000005,0.015976545300000002,1.8399999999999999,-0.53,1.9148106956
2021-03-05 20:00:00,1.7455,0.067,1.7467854047,0.0055000000000000005,-0.003,0.0062649820000000005,1.74,0.07,1.7414074767,1.7455,0.077,1.7471975417999999,0.0055000000000000005,-0.003,0.0062649820000000005,1.74,0.08,1.7418381096000002
2021-03-05 20:30:00,1.641,0.0285,1.6412474676,0.001,-0.0015,0.0018027756000000002,1.6400000000000001,0.03,1.6402743673,1.631,0.0285,1.6312489847,0.001,-0.0015,0.0018027756000000002,1.63,0.03,1.6302760502
2021-03-05 21:00:00,1.5335,0.0285,1.5337648125,0.0035,-0.0015,0.0038078866,1.53,0.03,1.5302940894,1.5434999999999999,0.0285,1.5437630971,0.0035,-0.0015,0.0038078866,1.54,0.03,1.5402921801
2021-03-05 21:30:00,1.5005000000000002,0.379,1.5476243892000001,0.0005,-0.001,0.0011180340000000002,1.5,0.38,1.5473848907,1.4405000000000001,-0.361,1.4850458747,0.0005,-0.001,0.0011180340000000002,1.44,-0.36,1.4843180252
2021-03-05 22:00:00,1.3715,0.109,1.3758245708999999,0.0015,-0.001,0.0018027756000000002,1.37,0.11,1.3744089639000001,1.3515000000000001,-0.131,1.3578340289,0.0015,-0.001,0.0018027756000000002,1.35,-0.13,1.3562448157
2021-03-05 22:30:00,1.3,-0.0105,1.3000424032,0.0,-0.0005,0.0005,1.3,-0.01,1.300038461,1.3,-0.0105,1.3000424032,0.0,-0.0005,0.0005,1.3,-0.01,1.300038461
2021-03-05 23:00:00,1.2305,-0.030500000000000003,1.2308779387,0.0005,-0.0005,0.0007071068,1.23,-0.03,1.2303657993,1.2405,-0.0105,1.2405444369,0.0005,-0.0005,0.0007071068,1.24,-0.01,1.2400403219
2021-03-05 23:30:00,1.1425,-0.011,1.1425529528,0.0025,-0.001,0.0026925824,1.1400000000000001,-0.01,1.1400438588,1.1525,-0.011,1.1525524934,0.0025,-0.001,0.0026925824,1.15,-0.01,1.1500434774000001
2021-03-06 00:00:00,1.0995,-0.017,1.0996314155,0.0195,-0.007,0.020718349400000002,1.08,-0.01,1.0800462953,1.0995,-0.017,1.0996314155,0.0195,-0.007,0.020718349400000002,1.08,-0.01,1.0800462953
2021-03-06 00:30:00,1.1175,-0.0165,1.1176218054,0.0175,-0.006500000000000001,0.0186681547,1.1,-0.01,1.1000454536,1.1275,-0.0165,1.1276207252,0.0175,-0.006500000000000001,0.0186681547,1.11,-0.01,1.1100450441
2021-03-06 01:00:00,1.248,-0.02,1.2481602461,0.028,-0.01,0.029732137500000002,1.22,-0.01,1.2200409829,1.248,-0.02,1.2481602461,0.028,-0.01,0.029732137500000002,1.22,-0.01,1.2200409829
2021-03-06 01:30:00,1.2265,-0.023,1.2267156353,0.036500000000000005,-0.013000000000000001,0.0387459675,1.19,-0.01,1.1900420161,1.2265,-0.023,1.2267156353,0.036500000000000005,-0.013000000000000001,0.0387459675,1.19,-0.01,1.1900420161
2021-03-06 02:00:00,1.178,-0.02,1.1781697671,0.028,-0.01,0.029732137500000002,1.15,-0.01,1.1500434774000001,1.188,-0.02,1.1881683382000001,0.028,-0.01,0.029732137500000002,1.16,-0.01,1.1600431026
2021-03-06 02:30:00,1.186,-0.016,1.1861079209,0.016,-0.006,0.017088007500000002,1.17,-0.01,1.1700427343,1.196,-0.016,1.1961070186,0.016,-0.006,0.017088007500000002,1.18,-0.01,1.1800423721
2021-03-06 03:00:00,1.159,-0.0135,1.1590786211,0.009000000000000001,-0.0035,0.009656604000000001,1.15,-0.01,1.1500434774000001,1.169,-0.0135,1.1690779486,0.009000000000000001,-0.0035,0.009656604000000001,1.16,-0.01,1.1600431026
2021-03-06 03:30:00,1.1075,-0.013000000000000001,1.1075762953,0.007500000000000001,-0.003,0.0080777472,1.1,-0.01,1.1000454536,1.1175,-0.013000000000000001,1.1175756127,0.007500000000000001,-0.003,0.0080777472,1.11,-0.01,1.1100450441
2021-03-06 04:00:00,1.0455,-0.063,1.0473964149,0.0055000000000000005,-0.003,0.0062649820000000005,1.04,-0.06,1.0417293314,1.0555,-0.063,1.05737848,0.0055000000000000005,-0.003,0.0062649820000000005,1.05,-0.06,1.0517128886
2021-03-06 04:30:00,1.0425,-0.061500000000000006,1.0443124532,0.0025,-0.0015,0.0029154759,1.04,-0.06,1.0417293314,1.0525,-0.061500000000000006,1.0542952622,0.0025,-0.0015,0.0029154759,1.05,-0.06,1.0517128886
2021-03-06 05:00:00,1.022,-0.061,1.0238188316,0.002,-0.001,0.0022360680000000003,1.02,-0.06,1.021763182,1.022,-0.061,1.0238188316,0.002,-0.001,0.0022360680000000003,1.02,-0.06,1.021763182
2021-03-06 05:30:00,1.073,-0.061500000000000006,1.0747610199,0.003,-0.0015,0.0033541020000000003,1.07,-0.06,1.0716809227,1.083,-0.0415,1.0837948376,0.003,-0.0015,0.0033541020000000003,1.08,-0.04,1.0807404869
2021-03-06 06:00:00,1.146,-0.0325,1.1464607494,0.006,-0.0025,0.006500000000000001,1.1400000000000001,-0.03,1.1403946685,1.156,-0.0125,1.1560675802,0.006,-0.0025,0.006500000000000001,1.15,-0.01,1.1500434774000001
2021-03-06 06:30:00,1.213,-0.012,1.2130593555,0.003,-0.002,0.0036055513000000003,1.21,-0.01,1.2100413215999999,1.223,-0.012,1.2230588702,0.003,-0.002,0.0036055513000000003,1.22,-0.01,1.2200409829
2021-03-06 07:00:00,1.2525,-0.0115,1.2525527933,0.0025,-0.0015,0.0029154759,1.25,-0.01,1.2500399994,1.2625,0.0085,1.2625286135,0.0025,-0.0015,0.0029154759,1.26,0.01,1.2600396819
2021-03-06 07:30:00,1.3615,0.029500000000000002,1.3618195549,0.0015,-0.0005,0.0015811388,1.3599999999999999,0.03,1.3603308421,1.3615,0.0395,1.3620728688,0.0015,-0.0005,0.0015811388,1.3599999999999999,0.04,1.3605881081
2021-03-06 08:00:00,1.3665,0.029500000000000002,1.3668183859,0.006500000000000001,-0.0005,0.0065192024,1.3599999999999999,0.03,1.3603308421,1.3665,0.0395,1.3670707736,0.006500000000000001,-0.0005,0.0065192024,1.3599999999999999,0.04,1.3605881081
2021-03-06 08:30:00,1.369,0.14,1.3761398911,0.009000000000000001,0.0,0.009000000000000001,1.3599999999999999,0.14,1.3671868929,1.369,-0.05,1.3699127709,0.009000000000000001,0.0,0.009000000000000001,1.3599999999999999,-0.05,1.3609188073
2021-03-06 09:00:00,1.383,0.05,1.3839035371000001,0.013000000000000001,0.0,0.013000000000000001,1.37,0.05,1.3709121051,1.393,0.06,1.3942915764000001,0.013000000000000001,0.0,0.013000000000000001,1.38,0.06,1.3813037320000001
2021-03-06 09:30:00,1.384,0.029500000000000002,1.384314361,0.014,-0.0005,0.014008925700000001,1.37,0.03,1.3703284278,1.3940000000000001,0.029500000000000002,1.3943121064000001,0.014,-0.0005,0.014008925700000001,1.38,0.03,1.3803260484
2021-03-06 10:00:00,1.409,0.0285,1.4092882069,0.009000000000000001,-0.0015,0.0091241438,1.4,0.03,1.4003213917,1.409,0.0485,1.4098344761,0.009000000000000001,-0.0015,0.0091241438,1.4,0.05,1.4008925726
2021-03-06 10:30:00,1.425,0.5640000000000001,1.5325537511,0.025,-0.006,0.0257099203,1.4,0.5700000000000001,1.5115885684,1.325,-0.486,1.4113188867,0.025,-0.006,0.0257099203,1.3,-0.48,1.3857849761
2021-03-06 11:00:00,1.3945,0.9145000000000001,1.6676152134,0.0245,-0.0055000000000000005,0.0251097591,1.37,0.92,1.6502424063999999,1.2545,-0.8255,1.5017391584,0.0245,-0.0055000000000000005,0.0251097591,1.23,-0.8200000000000001,1.4782760229
2021-03-06 11:30:00,1.2765,0.0745,1.2786721628,0.026500000000000003,-0.0055000000000000005,0.0270647372,1.25,0.08,1.2525573839,1.2765,0.0145,1.2765823514,0.026500000000000003,-0.0055000000000000005,0.0270647372,1.25,0.02,1.2501599898
2021-03-06 12:00:00,1.229,0.077,1.2314097612000001,0.029,-0.003,0.029154759500000002,1.2,0.08,1.2026637103,1.229,0.017,1.2291175696,0.029,-0.003,0.029154759500000002,1.2,0.02,1.2001666551
2021-03-06 12:30:00,1.161,0.0275,1.1613256434,0.031,-0.0025,0.031100643100000002,1.13,0.03,1.1303981599,1.161,0.0275,1.1613256434,0.031,-0.0025,0.031100643100000002,1.13,0.03,1.1303981599
2021-03-06 13:00:00,1.1255,0.028,1.1258482358,0.025500000000000002,-0.002,0.0255783111,1.1,0.03,1.1004090149,1.1255,0.028,1.1258482358,0.025500000000000002,-0.002,0.0255783111,1.1,0.03,1.1004090149
2021-03-06 13:30:00,1.114,0.029,1.1143774047,0.024,-0.001,0.0240208243,1.09,0.03,1.0904127659,1.114,0.029,1.1143774047,0.024,-0.001,0.0240208243,1.09,0.03,1.0904127659
2021-03-06 14:00:00,1.0435,-0.0005,1.0435001198,0.0235,-0.0005,0.0235053185,1.02,0.0,1.02,1.0435,-0.0005,1.0435001198,0.0235,-0.0005,0.0235053185,1.02,0.0,1.02
2021-03-06 14:30:00,1.0225,-0.0005,1.0225001222,0.022500000000000003,-0.0005,0.022505554900000002,1.0,0.0,1.0,1.0225,-0.0005,1.0225001222,0.022500000000000003,-0.0005,0.022505554900000002,1.0,0.0,1.0
2021-03-06 15:00:00,1.0665,-0.001,1.0665004688,0.0165,-0.001,0.0165302753,1.05,0.0,1.05,1.0665,-0.001,1.0665004688,0.0165,-0.001,0.0165302753,1.05,0.0,1.05
2021-03-06 15:30:00,1.1235,-0.0205,1.1236870116,0.0135,-0.0005,0.0135092561,1.11,-0.02,1.1101801656,1.1235,-0.0005,1.1235001113,0.0135,-0.0005,0.0135092561,1.11,0.0,1.11
2021-03-06 16:00:00,1.1565,-0.0205,1.1566816762,0.006500000000000001,-0.0005,0.0065192024,1.15,-0.02,1.1501738999,1.1665,-0.0005,1.1665001072,0.006500000000000001,-0.0005,0.0065192024,1.16,0.0,1.16
2021-03-06 16:30:00,1.2835,0.28,1.3136865113,0.0035,0.0,0.0035,1.28,0.28,1.3102671483,1.2435,-0.30000000000000004,1.2791763952,0.0035,0.0,0.0035,1.24,-0.30000000000000004,1.2757742747
2021-03-06 17:00:00,1.4215,0.23,1.4399868923,0.0015,0.0,0.0015,1.42,0.23,1.4385061696,1.3915,-0.2,1.4057995056,0.0015,0.0,0.0015,1.3900000000000001,-0.2,1.4043147795
2021-03-06 17:30:00,1.541,0.03,1.5412919905,0.001,0.0,0.001,1.54,0.03,1.5402921801,1.541,0.04,1.541519056,0.001,0.0,0.001,1.54,0.04,1.5405193929
2021-03-06 18:00:00,1.6804999999999999,0.1895,1.6911506438,0.0005,-0.0005,0.0007071068,1.6800000000000002,0.19,1.6907099101,1.6605,-0.12050000000000001,1.6648665112,0.0005,-0.0005,0.0007071068,1.6600000000000001,-0.12,1.6643316977
2021-03-06 18:30:00,1.8065,0.037,1.8068788698,0.006500000000000001,-0.003,0.0071589105,1.8,0.04,1.8004443896,1.8065,0.047,1.8071112998,0.006500000000000001,-0.003,0.0071589105,1.8,0.05,1.8006943105
2021-03-06 19:00:00,1.851,0.035500000000000004,1.8513403928,0.011,-0.0045000000000000005,0.0118848643,1.8399999999999999,0.04,1.8404347313,1.851,0.0455,1.8515591403,0.011,-0.0045000000000000005,0.0118848643,1.8399999999999999,0.05,1.8406792225
2021-03-06 19:30:00,1.7805,0.026000000000000002,1.7806898242,0.0105,-0.004,0.011236102500000001,1.77,0.03,1.770254219,1.7805,0.036000000000000004,1.7808639055,0.0105,-0.004,0.011236102500000001,1.77,0.04,1.7704519197000002
2021-03-06 20:00:00,1.7165,0.037,1.7168987303,0.006500000000000001,-0.003,0.0071589105,1.71,0.04,1.7104677723,1.7165,0.047,1.71714334,0.006500000000000001,-0.003,0.0071589105,1.71,0.05,1.710730838
2021-03-06 20:30:00,1.63,0.20950000000000002,1.6434081203000002,0.0,-0.0005,0.0005,1.63,0.21,1.6434719347,1.5899999999999999,-0.1705,1.5991154586,0.0,-0.0005,0.0005,1.5899999999999999,-0.17,1.5990622252
2021-03-06 21:00:00,1.55,0.01,1.5500322576999999,0.0,0.0,0.0,1.55,0.01,1.5500322576999999,1.55,0.02,1.5501290269,0.0,0.0,0.0,1.55,0.02,1.5501290269
2021-03-06 21:30:00,1.44,-0.01,1.4400347218,0.0,0.0,0.0,1.44,-0.01,1.4400347218,1.44,0.0,1.44,0.0,0.0,0.0,1.44,0.0,1.44
2021-03-06 22:00:00,1.35,-0.01,1.3500370365,0.0,0.0,0.0,1.35,-0.01,1.3500370365,1.3599999999999999,-0.01,1.3600367642,0.0,0.0,0.0,1.3599999999999999,-0.01,1.3600367642
2021-03-06 22:30:00,1.33,-0.01,1.3300375935,0.0,0.0,0.0,1.33,-0.01,1.3300375935,1.34,-0.01,1.3400373129,0.0,0.0,0.0,1.34,-0.01,1.3400373129
2021-03-06 23:00:00,1.26,0.22,1.2790621564,0.0,0.0,0.0,1.26,0.22,1.2790621564,1.23,-0.25,1.2551493935,0.0,0.0,0.0,1.23,-0.25,1.2551493935
2021-03-06 23:30:00,1.1400000000000001,-0.03,1.1403946685,0.0,0.0,0.0,1.1400000000000001,-0.03,1.1403946685,1.15,-0.02,1.1501738999,0.0,0.0,0.0,1.15,-0.02,1.1501738999
2021-03-07 00:00:00,1.1,-0.05,1.1011357773000001,0.0,0.0,0.0,1.1,-0.05,1.1011357773000001,1.11,-0.02,1.1101801656,0.0,0.0,0.0,1.11,-0.02,1.1101801656
2021-03-07 00:30:00,1.13,-0.05,1.1311056538,0.0,0.0,0.0,1.13,-0.05,1.1311056538,1.13,-0.02,1.1301769773,0.0,0.0,0.0,1.13,-0.02,1.1301769773
2021-03-07 01:00:00,1.2405,-0.031,1.2408872834,0.0005,-0.001,0.0011180340000000002,1.24,-0.03,1.2403628501,1.2505,-0.021,1.250676317,0.0005,-0.001,0.0011180340000000002,1.25,-0.02,1.2501599898
2021-03-07 01:30:00,1.2415,-0.0315,1.2418995531,0.0015,-0.0015,0.0021213203,1.24,-0.03,1.2403628501,1.2515,-0.021500000000000002,1.2516846648,0.0015,-0.0015,0.0021213203,1.25,-0.02,1.2501599898
2021-03-07 02:00:00,1.2425,-0.0315,1.2428992316,0.0025,-0.0015,0.0029154759,1.24,-0.03,1.2403628501,1.2525,-0.021500000000000002,1.2526845173,0.0025,-0.0015,0.0029154759,1.25,-0.02,1.2501599898
2021-03-07 02:30:00,1.193,-0.0415,1.1937215965,0.003,-0.0015,0.0033541020000000003,1.19,-0.04,1.1906720791,1.203,-0.0415,1.2037156018,0.003,-0.0015,0.0033541020000000003,1.2,-0.04,1.2006664816
2021-03-07 03:00:00,1.1705,-0.030500000000000003,1.1708973055,0.0005,-0.0005,0.0007071068,1.17,-0.03,1.1703845522,1.1805,-0.0105,1.1805466954,0.0005,-0.0005,0.0007071068,1.18,-0.01,1.1800423721
2021-03-07 03:30:00,1.15,-0.03,1.1503912378,0.0,0.0,0.0,1.15,-0.03,1.1503912378,1.15,-0.01,1.1500434774000001,0.0,0.0,0.0,1.15,-0.01,1.1500434774000001
2021-03-07 04:00:00,1.11,-0.03,1.1104053314,0.0,0.0,0.0,1.11,-0.03,1.1104053314,1.13,-0.01,1.1300442469,0.0,0.0,0.0,1.13,-0.01,1.1300442469
2021-03-07 04:30:00,1.1105,-0.030500000000000003,1.1109187639,0.0005,-0.0005,0.0007071068,1.11,-0.03,1.1104053314,1.1305,-0.0105,1.1305487606,0.0005,-0.0005,0.0007071068,1.13,-0.01,1.1300442469
2021-03-07 05:00:00,1.0715,-0.051500000000000004,1.0727369202,0.0015,-0.0015,0.0021213203,1.07,-0.05,1.0711675873,1.0715,-0.0415,1.0723033619,0.0015,-0.0015,0.0021213203,1.07,-0.04,1.0707474025
2021-03-07 05:30:00,1.092,-0.051500000000000004,1.0932137257,0.002,-0.0015,0.0025,1.09,-0.05,1.0911461864,1.102,-0.061500000000000006,1.1037147503,0.002,-0.0015,0.0025,1.1,-0.06,1.1016351483
2021-03-07 06:00:00,1.1225,-0.0315,1.1229418952,0.0025,-0.0015,0.0029154759,1.12,-0.03,1.1204017137,1.1225,-0.021500000000000002,1.1227058831,0.0025,-0.0015,0.0029154759,1.12,-0.02,1.1201785572
2021-03-07 06:30:00,1.1615,-0.021,1.1616898252,0.0015,-0.001,0.0018027756000000002,1.16,-0.02,1.160172401,1.1715,-0.021,1.1716882051,0.0015,-0.001,0.0018027756000000002,1.17,-0.02,1.1701709277
2021-03-07 07:00:00,1.24,-0.02,1.2401612798000001,0.0,0.0,0.0,1.24,-0.02,1.2401612798000001,1.24,-0.02,1.2401612798000001,0.0,0.0,0.0,1.24,-0.02,1.2401612798000001
2021-03-07 07:30:00,1.3005,-0.02,1.3006537779,0.0005,0.0,0.0005,1.3,-0.02,1.3001538370999999,1.3105,-0.01,1.3105381528,0.0005,0.0,0.0005,1.31,-0.01,1.3100381674000001
2021-03-07 08:00:00,1.3605,-0.02,1.3606469968,0.0005,0.0,0.0005,1.3599999999999999,-0.02,1.3601470509,1.3705,0.01,1.3705364825,0.0005,0.0,0.0005,1.37,0.01,1.3700364959
2021-03-07 08:30:00,1.441,0.19,1.45347205,0.001,0.0,0.001,1.44,0.19,1.4524806367,1.421,-0.18,1.4323550537,0.001,0.0,0.001,1.42,-0.18,1.4313629868
2021-03-07 09:00:00,1.5115,0.03,1.5117976882000002,0.0015,0.0,0.0015,1.51,0.03,1.5102979838000001,1.5115,0.03,1.5117976882000002,0.0015,0.0,0.0015,1.51,0.03,1.5102979838000001
2021-03-07 09:30:00,1.6315,0.39,1.6774660205,0.0015,0.0,0.0015,1.63,0.39,1.6760071599000002,1.5715,-0.30000000000000004,1.5998788235,0.0015,0.0,0.0015,1.57,-0.30000000000000004,1.5984054554
2021-03-07 10:00:00,1.6825,0.91,1.9128267695,0.0025,0.0,0.0025,1.6800000000000002,0.91,1.9106281690000002,1.5325,-0.8200000000000001,1.7380898279,0.0025,0.0,0.0025,1.53,-0.8200000000000001,1.735885941
2021-03-07 10:30:00,1.6625,0.33,1.6949354707,0.0025,0.0,0.0025,1.6600000000000001,0.33,1.6924833825,1.6125,-0.26,1.6333267432,0.0025,0.0,0.0025,1.6099999999999999,-0.26,1.6308586695
2021-03-07 11:00:00,1.6440000000000001,0.03,1.6442736998,0.004,0.0,0.004,1.6400000000000001,0.03,1.6402743673,1.6440000000000001,0.04,1.644486546,0.004,0.0,0.004,1.6400000000000001,0.04,1.6404877324
2021-03-07 11:30:00,1.6735,0.03,1.6737688759,0.0035,0.0,0.0035,1.67,0.03,1.6702694393000002,1.6735,0.04,1.6739779718,0.0035,0.0,0.0035,1.67,0.04,1.6704789732
2021-03-07 12:00:00,1.6775,0.03,1.6777682349,0.007500000000000001,0.0,0.007500000000000001,1.67,0.03,1.6702694393000002,1.6775,0.04,1.6779768324000002,0.007500000000000001,0.0,0.007500000000000001,1.67,0.04,1.6704789732
2021-03-07 12:30:00,1.708,0.22,1.7221103333,0.008,0.0,0.008,1.7000000000000002,0.22,1.714176187,1.678,-0.15,1.6846910696,0.008,0.0,0.008,1.67,-0.15,1.6767229944
2021-03-07 13:00:00,1.725,0.75,1.8809904306,0.005,0.0,0.005,1.72,0.75,1.8764061394,1.605,-0.66,1.7354034113,0.005,0.0,0.005,1.6,-0.66,1.7307801709000001
2021-03-07 13:30:00,1.584,0.03,1.5842840653999999,0.004,0.0,0.004,1.58,0.03,1.5802847844999999,1.584,0.03,1.5842840653999999,0.004,0.0,0.004,1.58,0.03,1.5802847844999999
2021-03-07 14:00:00,1.583,0.03,1.5832842449,0.003,0.0,0.003,1.58,0.03,1.5802847844999999,1.583,0.03,1.5832842449,0.003,0.0,0.003,1.58,0.03,1.5802847844999999
2021-03-07 14:30:00,1.5025,-0.01,1.5025332775,0.0025,0.0,0.0025,1.5,-0.01,1.5000333330000002,1.5025,-0.01,1.5025332775,0.0025,0.0,0.0025,1.5,-0.01,1.5000333330000002
2021-03-07 15:00:00,1.502,-0.01,1.5020332886,0.002,0.0,0.002,1.5,-0.01,1.5000333330000002,1.502,-0.01,1.5020332886,0.002,0.0,0.002,1.5,-0.01,1.5000333330000002
2021-03-07 15:30:00,1.5230000000000001,-0.01,1.5230328296,0.003,0.0,0.003,1.52,-0.01,1.5200328944,1.5230000000000001,-0.01,1.5230328296,0.003,0.0,0.003,1.52,-0.01,1.5200328944
2021-03-07 16:00:00,1.514,-0.01,1.5140330247,0.004,0.0,0.004,1.51,-0.01,1.5100331122,1.524,-0.01,1.524032808,0.004,0.0,0.004,1.52,-0.01,1.5200328944
2021-03-07 16:30:00,1.572,0.01,1.5720318063,0.002,0.0,0.002,1.57,0.01,1.5700318468,1.572,0.01,1.5720318063,0.002,0.0,0.002,1.57,0.01,1.5700318468
2021-03-07 17:00:00,1.701,0.03,1.7012645297,0.001,0.0,0.001,1.7000000000000002,0.03,1.7002646853,1.701,0.04,1.7014702466,0.001,0.0,0.001,1.7000000000000002,0.04,1.7004705231
2021-03-07 17:30:00,1.7795,0.026500000000000003,1.7796973057,0.0095,-0.0035,0.010124228400000001,1.77,0.03,1.770254219,1.7695,0.036500000000000005,1.7698764081,0.0095,-0.0035,0.010124228400000001,1.76,0.04,1.7604544868
2021-03-07 18:00:00,1.881,0.3155,1.9072758715,0.011,-0.0045000000000000005,0.0118848643,1.87,0.32,1.8971821209000002,1.831,-0.23450000000000001,1.845955376,0.011,-0.0045000000000000005,0.0118848643,1.82,-0.23,1.8344754019
2021-03-07 18:30:00,1.8855,0.044,1.8860133218000001,0.0155,-0.006,0.0166207701,1.87,0.05,1.8706683298,1.8955000000000002,0.054,1.8962690342,0.0155,-0.006,0.0166207701,1.88,0.06,1.8809572031
2021-03-07 19:00:00,1.8755000000000002,0.0205,1.8756120334,0.025500000000000002,-0.0095,0.027212129600000003,1.85,0.03,1.8502432273,1.8755000000000002,0.0205,1.8756120334,0.025500000000000002,-0.0095,0.027212129600000003,1.85,0.03,1.8502432273
2021-03-07 19:30:00,1.8465,-0.006,1.8465097481,0.0165,-0.006,0.0175570499,1.83,0.0,1.83,1.8465,0.014,1.8465530726,0.0165,-0.006,0.0175570499,1.83,0.02,1.8301092864
2021-03-07 20:00:00,1.7345000000000002,0.0245,1.7346730239,0.0145,-0.0055000000000000005,0.015508062400000001,1.72,0.03,1.720261608,1.7345000000000002,0.0245,1.7346730239,0.0145,-0.0055000000000000005,0.015508062400000001,1.72,0.03,1.720261608
2021-03-07 20:30:00,1.646,0.027,1.646221431,0.006,-0.003,0.0067082039,1.6400000000000001,0.03,1.6402743673,1.646,0.027,1.646221431,0.006,-0.003,0.0067082039,1.6400000000000001,0.03,1.6402743673
2021-03-07 21:00:00,1.603,0.3955,1.6510691233,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.5899999999999999,0.4,1.6395426191,1.5430000000000001,-0.3745,1.5877969801,0.013000000000000001,-0.0045000000000000005,0.013756816500000001,1.53,-0.37,1.5741029191
2021-03-07 21:30:00,1.4825,-0.0145,1.4825709089,0.0125,-0.0045000000000000005,0.0132853303,1.47,-0.01,1.4700340132,1.4925000000000002,-0.0145,1.4925704338,0.0125,-0.0045000000000000005,0.0132853303,1.48,-0.01,1.4800337834000001
2021-03-07 22:00:00,1.411,-0.011,1.4110428767,0.001,-0.001,0.0014142136,1.4100000000000001,-0.01,1.4100354605,1.411,-0.011,1.4110428767,0.001,-0.001,0.0014142136,1.4100000000000001,-0.01,1.4100354605
2021-03-07 22:30:00,1.32,-0.01,1.3200378782,0.0,0.0,0.0,1.32,-0.01,1.3200378782,1.33,-0.01,1.3300375935,0.0,0.0,0.0,1.33,-0.01,1.3300375935
2021-03-07 23:00:00,1.27,-0.01,1.2700393695,0.0,0.0,0.0,1.27,-0.01,1.2700393695,1.27,-0.01,1.2700393695,0.0,0.0,0.0,1.27,-0.01,1.2700393695
2021-03-07 23:30:00,1.2125,0.0285,1.2128349022,0.0025,-0.0015,0.0029154759,1.21,0.03,1.2103718437,1.2225,0.0285,1.2228321635000001,0.0025,-0.0015,0.0029154759,1.22,0.03,1.2203687967
2021-03-08 00:00:00,1.2155,0.6675,1.3867214933,0.0055000000000000005,-0.0025,0.006041523,1.21,0.67,1.3831124322,1.1155,-0.6125,1.2725943973,0.0055000000000000005,-0.0025,0.006041523,1.11,-0.61,1.2665701718
2021-03-08 00:30:00,1.3205,0.3985,1.3793195786,0.0005,-0.0015,0.0015811388,1.32,0.4,1.379275172,1.2705,-0.3415,1.3155958725999999,0.0005,-0.0015,0.0015811388,1.27,-0.34,1.3147243057
2021-03-08 01:00:00,1.34,0.03,1.3403357788,0.0,0.0,0.0,1.34,0.03,1.3403357788,1.34,0.03,1.3403357788,0.0,0.0,0.0,1.34,0.03,1.3403357788
2021-03-08 01:30:00,1.2810000000000001,0.0285,1.2813169982,0.001,-0.0015,0.0018027756000000002,1.28,0.03,1.2803515142,1.291,0.0285,1.2913145434,0.001,-0.0015,0.0018027756000000002,1.29,0.03,1.2903487901
2021-03-08 02:00:00,1.28,0.029500000000000002,1.2803398963000001,0.0,-0.0005,0.0005,1.28,0.03,1.2803515142,1.29,0.029500000000000002,1.2903372621,0.0,-0.0005,0.0005,1.29,0.03,1.2903487901
2021-03-08 02:30:00,1.25,0.03,1.2503599482,0.0,0.0,0.0,1.25,0.03,1.2503599482,1.25,0.03,1.2503599482,0.0,0.0,0.0,1.25,0.03,1.2503599482
2021-03-08 03:00:00,1.2645,0.028,1.264809966,0.0045000000000000005,-0.002,0.0049244289000000005,1.26,0.03,1.2603570923,1.2745,0.028,1.2748075345,0.0045000000000000005,-0.002,0.0049244289000000005,1.27,0.03,1.2703542813
2021-03-08 03:30:00,1.241,0.029500000000000002,1.241350575,0.001,-0.0005,0.0011180340000000002,1.24,0.03,1.2403628501,1.241,0.029500000000000002,1.241350575,0.001,-0.0005,0.0011180340000000002,1.24,0.03,1.2403628501
2021-03-08 04:00:00,1.28,0.03,1.2803515142,0.0,0.0,0.0,1.28,0.03,1.2803515142,1.28,0.03,1.2803515142,0.0,0.0,0.0,1.28,0.03,1.2803515142
2021-03-08 04:30:00,1.29,0.03,1.2903487901,0.0,0.0,0.0,1.29,0.03,1.2903487901,1.3,0.03,1.3003461078,0.0,0.0,0.0,1.3,0.03,1.3003461078
2021-03-08 05:00:00,1.21,0.01,1.2100413215999999,0.0,0.0,0.0,1.21,0.01,1.2100413215999999,1.22,0.01,1.2200409829,0.0,0.0,0.0,1.22,0.01,1.2200409829
2021-03-08 05:30:00,1.2,0.01,1.2000416659,0.0,0.0,0.0,1.2,0.01,1.2000416659,1.2,0.01,1.2000416659,0.0,0.0,0.0,1.2,0.01,1.2000416659
2021-03-08 06:00:00,1.24,0.03,1.2403628501,0.0,0.0,0.0,1.24,0.03,1.2403628501,1.24,0.03,1.2403628501,0.0,0.0,0.0,1.24,0.03,1.2403628501
2021-03-08 06:30:00,1.4,0.06,1.4012851244,0.0,0.0,0.0,1.4,0.06,1.4012851244,1.4100000000000001,0.06,1.4112760184,0.0,0.0,0.0,1.4100000000000001,0.06,1.4112760184
2021-03-08 07:00:00,1.54,0.11,1.5439235732,0.0,0.0,0.0,1.54,0.11,1.5439235732,1.53,0.04,1.5305227865000002,0.0,0.0,0.0,1.53,0.04,1.5305227865000002
2021-03-08 07:30:00,1.6505,0.17,1.6592318253,0.0005,0.0,0.0005,1.65,0.17,1.6587344573,1.6405,0.04,1.6409875836999999,0.0005,0.0,0.0005,1.6400000000000001,0.04,1.6404877324
2021-03-08 08:00:00,1.6515,0.15,1.6582979979,0.0015,0.0,0.0015,1.65,0.15,1.6568041526,1.6415000000000002,0.09,1.6439654041,0.0015,0.0,0.0015,1.6400000000000001,0.09,1.6424676557
2021-03-08 08:30:00,1.6655,0.12,1.6698174301000002,0.0055000000000000005,0.0,0.0055000000000000005,1.6600000000000001,0.12,1.6643316977,1.6755,0.13,1.6805357033,0.0055000000000000005,0.0,0.0055000000000000005,1.67,0.13,1.6750522380000001
2021-03-08 09:00:00,1.6285,0.12,1.6329152611,0.0085,0.0,0.0085,1.62,0.12,1.6244383645,1.6285,0.13,1.6336805838,0.0085,0.0,0.0085,1.62,0.13,1.625207679
2021-03-08 09:30:00,1.7085,0.12,1.7127090382999999,0.0085,0.0,0.0085,1.7000000000000002,0.12,1.7042300314,1.7085,0.15,1.715072083,0.0085,0.0,0.0085,1.7000000000000002,0.15,1.7066048166
2021-03-08 10:00:00,1.6595,0.12,1.6638329994,0.0095,0.0,0.0095,1.65,0.12,1.6543578815000002,1.6595,0.13,1.6645841072,0.0095,0.0,0.0095,1.65,0.13,1.6551132892
2021-03-08 10:30:00,1.5554999999999999,0.12,1.5601218702000001,0.0155,0.0,0.0155,1.54,0.12,1.5446682492,1.5554999999999999,0.13,1.5609228841,0.0155,0.0,0.0155,1.54,0.13,1.5454772726
2021-03-08 11:00:00,1.53,0.12,1.5346986675,0.02,0.0,0.02,1.51,0.12,1.5147607072,1.53,0.13,1.5355129436000001,0.02,0.0,0.02,1.51,0.13,1.5155856954
