Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-08 11:30:00,1.4105,0.11900000000000001,1.4155109502,0.0205,-0.001,0.0205243758,1.3900000000000001,0.12,1.3951702405,1.4105,0.129,1.416386688,0.0205,-0.001,0.0205243758,1.3900000000000001,0.13,1.396065901
2021-03-08 12:00:00,1.436,0.11750000000000001,1.4407991706,0.026000000000000002,-0.0025,0.0261199158,1.4100000000000001,0.12,1.4150971698,1.446,0.1275,1.4516102266,0.026000000000000002,-0.0025,0.0261199158,1.42,0.13,1.4259382876
2021-03-08 12:30:00,1.399,0.117,1.4038838983,0.029,-0.003,0.029154759500000002,1.37,0.12,1.3752454326,1.399,0.127,1.4047526473,0.029,-0.003,0.029154759500000002,1.37,0.13,1.3761540611
2021-03-08 13:00:00,1.334,0.115,1.3389477212,0.034,-0.005,0.034365680600000004,1.3,0.12,1.3055267136,1.334,0.125,1.3398436476,0.034,-0.005,0.034365680600000004,1.3,0.13,1.3064838307
2021-03-08 13:30:00,1.2635,0.115,1.2687226844000001,0.0335,-0.005,0.0338710791,1.23,0.12,1.2358397954,1.2635,0.115,1.2687226844000001,0.0335,-0.005,0.0338710791,1.23,0.12,1.2358397954
2021-03-08 14:00:00,1.196,0.0845,1.1989813384999999,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.16,0.09,1.1634861409,1.206,0.0945,1.2096967594999999,0.036000000000000004,-0.0055000000000000005,0.0364177155,1.17,0.1,1.174265728
2021-03-08 14:30:00,1.3155000000000001,0.084,1.3181791418,0.025500000000000002,-0.006,0.026196373800000002,1.29,0.09,1.2931357237,1.3155000000000001,0.094,1.3188541428,0.025500000000000002,-0.006,0.026196373800000002,1.29,0.1,1.2938701635
2021-03-08 15:00:00,1.252,0.0545,1.2531856407,0.022,-0.0055000000000000005,0.0226770809,1.23,0.06,1.2314625451,1.252,0.0645,1.2536603408,0.022,-0.0055000000000000005,0.0226770809,1.23,0.07,1.2319902597
2021-03-08 15:30:00,1.2165,0.0545,1.217720206,0.026500000000000003,-0.0055000000000000005,0.0270647372,1.19,0.06,1.1915116449,1.2165,0.0645,1.218208726,0.026500000000000003,-0.0055000000000000005,0.0270647372,1.19,0.07,1.1920570456
2021-03-08 16:00:00,1.3005,0.07200000000000001,1.3024915547,0.030500000000000003,-0.008,0.0315317301,1.27,0.08,1.2725171905,1.3005,0.082,1.3030825952,0.030500000000000003,-0.008,0.0315317301,1.27,0.09,1.2731849826000001
2021-03-08 16:30:00,1.4845000000000002,0.0755,1.4864186826,0.0145,-0.0045000000000000005,0.0151822265,1.47,0.08,1.4721752613,1.4845000000000002,0.0955,1.4875686539,0.0145,-0.0045000000000000005,0.0151822265,1.47,0.1,1.4733974345
2021-03-08 17:00:00,1.577,0.0975,1.580011155,0.007,-0.0025,0.0074330344,1.57,0.1,1.5731814898,1.577,0.0975,1.580011155,0.007,-0.0025,0.0074330344,1.57,0.1,1.5731814898
2021-03-08 17:30:00,1.724,0.525,1.8021656417,0.014,-0.005,0.0148660687,1.71,0.53,1.790251379,1.654,-0.295,1.680101485,0.014,-0.005,0.0148660687,1.6400000000000001,-0.29,1.665442884
2021-03-08 18:00:00,1.83,0.116,1.8336728171,0.01,-0.004,0.0107703296,1.82,0.12,1.8239517537,1.83,0.116,1.8336728171,0.01,-0.004,0.0107703296,1.82,0.12,1.8239517537
2021-03-08 18:30:00,1.97,0.439,2.0183213322,0.03,-0.011,0.031953090600000005,1.94,0.45,1.9915069671,1.9100000000000001,-0.171,1.9176394343,0.03,-0.011,0.031953090600000005,1.88,-0.16,1.8867962264
2021-03-08 19:00:00,2.0065,1.0005,2.2421067102,0.026500000000000003,-0.0095,0.028151376500000002,1.98,1.01,2.2227235546,1.8565,-0.7795000000000001,2.0135075118,0.026500000000000003,-0.0095,0.028151376500000002,1.83,-0.77,1.9853966858
2021-03-08 19:30:00,2.0395,0.996,2.2697084064,0.0395,-0.014,0.041907636500000005,2.0,1.01,2.2405579662,1.8895,-0.784,2.0456945642,0.0395,-0.014,0.041907636500000005,1.85,-0.77,2.0038463015
2021-03-08 20:00:00,1.9075000000000002,0.263,1.9255454422,0.0475,-0.017,0.0504504708,1.8599999999999999,0.28,1.8809572031,1.8775,-0.027,1.8776941311000002,0.0475,-0.017,0.0504504708,1.83,-0.01,1.8300273222
2021-03-08 20:30:00,1.8175,0.10350000000000001,1.8204445886,0.0175,-0.006500000000000001,0.0186681547,1.8,0.11,1.8033579789,1.8275000000000001,0.1135,1.8310211632,0.0175,-0.006500000000000001,0.0186681547,1.81,0.12,1.8139735389
2021-03-08 21:00:00,1.7770000000000001,0.554,1.8613556887,0.017,-0.006,0.0180277564,1.76,0.56,1.8469434209000002,1.7069999999999999,-0.336,1.739754293,0.017,-0.006,0.0180277564,1.69,-0.33,1.7219175358
2021-03-08 21:30:00,1.6165,0.09050000000000001,1.6190313461999999,0.026500000000000003,-0.0095,0.028151376500000002,1.5899999999999999,0.1,1.5931415505,1.6165,0.0505,1.6172886261000001,0.026500000000000003,-0.0095,0.028151376500000002,1.5899999999999999,0.06,1.5911316727
2021-03-08 22:00:00,1.5235,0.0645,1.5248647481000002,0.0135,-0.0055000000000000005,0.0145773797,1.51,0.07,1.5116216458,1.5335,0.0645,1.5348558564,0.0135,-0.0055000000000000005,0.0145773797,1.52,0.07,1.5216109884
2021-03-08 22:30:00,1.444,0.068,1.4456002213999999,0.004,-0.002,0.004472136000000001,1.44,0.07,1.441700385,1.444,0.068,1.4456002213999999,0.004,-0.002,0.004472136000000001,1.44,0.07,1.441700385
2021-03-08 23:00:00,1.34,0.09,1.3430189872,0.0,0.0,0.0,1.34,0.09,1.3430189872,1.34,0.03,1.3403357788,0.0,0.0,0.0,1.34,0.03,1.3403357788
2021-03-08 23:30:00,1.2005,0.0395,1.2011496576,0.0005,-0.0005,0.0007071068,1.2,0.04,1.2006664816,1.2005,0.029500000000000002,1.2008623984,0.0005,-0.0005,0.0007071068,1.2,0.03,1.2003749414
2021-03-09 00:00:00,1.18,0.0395,1.1806609378,0.0,-0.0005,0.0005,1.18,0.04,1.1806777715,1.19,0.029500000000000002,1.1903655951,0.0,-0.0005,0.0005,1.19,0.03,1.1903780912
2021-03-09 00:30:00,1.168,0.037,1.1685858976,0.008,-0.003,0.0085440037,1.16,0.04,1.1606894503,1.178,0.027,1.1783093821,0.008,-0.003,0.0085440037,1.17,0.03,1.1703845522
2021-03-09 01:00:00,1.3175,0.036500000000000005,1.3180055007,0.007500000000000001,-0.0035,0.0082764727,1.31,0.04,1.3106105447,1.3275000000000001,0.0465,1.3283141571,0.007500000000000001,-0.0035,0.0082764727,1.32,0.05,1.3209466303
2021-03-09 01:30:00,1.331,0.0385,1.3315567018,0.001,-0.0015,0.0018027756000000002,1.33,0.04,1.3306013678,1.331,0.0485,1.331883347,0.001,-0.0015,0.0018027756000000002,1.33,0.05,1.3309395178
2021-03-09 02:00:00,1.33,0.04,1.3306013678,0.0,0.0,0.0,1.33,0.04,1.3306013678,1.33,0.05,1.3309395178,0.0,0.0,0.0,1.33,0.05,1.3309395178
2021-03-09 02:30:00,1.3305,0.07,1.3323401405,0.0005,0.0,0.0005,1.33,0.07,1.3318408313,1.3305,0.07,1.3323401405,0.0005,0.0,0.0005,1.33,0.07,1.3318408313
2021-03-09 03:00:00,1.33,0.07,1.3318408313,0.0,0.0,0.0,1.33,0.07,1.3318408313,1.33,0.07,1.3318408313,0.0,0.0,0.0,1.33,0.07,1.3318408313
2021-03-09 03:30:00,1.23,0.04,1.2306502346000001,0.0,0.0,0.0,1.23,0.04,1.2306502346000001,1.24,0.05,1.2410076551,0.0,0.0,0.0,1.24,0.05,1.2410076551
2021-03-09 04:00:00,1.264,0.058,1.2653299965,0.004,-0.002,0.004472136000000001,1.26,0.06,1.2614277624999999,1.274,0.068,1.275813466,0.004,-0.002,0.004472136000000001,1.27,0.07,1.2719276709
2021-03-09 04:30:00,1.2495,0.036500000000000005,1.2500329996000001,0.0095,-0.0035,0.010124228400000001,1.24,0.04,1.2406449935000001,1.2595,0.0665,1.261254336,0.0095,-0.0035,0.010124228400000001,1.25,0.07,1.2519584658
2021-03-09 05:00:00,1.2605,0.056,1.2617433376,0.0105,-0.004,0.011236102500000001,1.25,0.06,1.2514391715,1.2605,0.066,1.2622267031,0.0105,-0.004,0.011236102500000001,1.25,0.07,1.2519584658
2021-03-09 05:30:00,1.238,0.03,1.2383634362,0.028,-0.01,0.029732137500000002,1.21,0.04,1.2106609765,1.238,0.04,1.238646035,0.028,-0.01,0.029732137500000002,1.21,0.05,1.2110326171999999
2021-03-09 06:00:00,1.2435,0.028,1.2438151993,0.0335,-0.012,0.0355844067,1.21,0.04,1.2106609765,1.2435,0.038,1.2440804837,0.0335,-0.012,0.0355844067,1.21,0.05,1.2110326171999999
2021-03-09 06:30:00,1.4020000000000001,0.5855,1.5193466522999999,0.012,-0.0045000000000000005,0.012816005600000001,1.3900000000000001,0.59,1.5100331122,1.322,-0.4645,1.4012295494,0.012,-0.0045000000000000005,0.012816005600000001,1.31,-0.46,1.3884163641
2021-03-09 07:00:00,1.5070000000000001,0.074,1.5088157608000001,0.017,-0.006,0.0180277564,1.49,0.08,1.4921461054,1.5070000000000001,0.084,1.5093392594,0.017,-0.006,0.0180277564,1.49,0.09,1.4927156461
2021-03-09 07:30:00,1.518,0.07,1.5196131087,0.028,-0.01,0.029732137500000002,1.49,0.08,1.4921461054,1.518,0.08,1.5201065752,0.028,-0.01,0.029732137500000002,1.49,0.09,1.4927156461
2021-03-09 08:00:00,1.5155,0.07150000000000001,1.517185717,0.025500000000000002,-0.0085,0.0268793601,1.49,0.08,1.4921461054,1.5155,0.0815,1.5176898563,0.025500000000000002,-0.0085,0.0268793601,1.49,0.09,1.4927156461
2021-03-09 08:30:00,1.5615,0.121,1.5661811038,0.0315,-0.009000000000000001,0.0327604945,1.53,0.13,1.5355129436000001,1.5615,0.101,1.5647630012,0.0315,-0.009000000000000001,0.0327604945,1.53,0.11,1.5339491517
2021-03-09 09:00:00,1.542,0.12250000000000001,1.5468581868,0.032,-0.007500000000000001,0.0328671569,1.51,0.13,1.5155856954,1.552,0.1125,1.5560720581,0.032,-0.007500000000000001,0.0328671569,1.52,0.12,1.5247294841999999
2021-03-09 09:30:00,1.5245000000000002,0.12250000000000001,1.5294137766,0.0345,-0.007500000000000001,0.0353058069,1.49,0.13,1.4956603893,1.5245000000000002,0.1125,1.5286453153,0.0345,-0.007500000000000001,0.0353058069,1.49,0.12,1.4948244044
2021-03-09 10:00:00,1.455,0.115,1.459537598,0.055,-0.015,0.057008771300000004,1.4,0.13,1.4060227593999999,1.465,0.105,1.4687579787,0.055,-0.015,0.057008771300000004,1.4100000000000001,0.12,1.4150971698
2021-03-09 10:30:00,1.4215,0.1085,1.4256347709,0.07150000000000001,-0.021500000000000002,0.0746625743,1.35,0.13,1.3562448157,1.4215,0.0985,1.4249085936,0.07150000000000001,-0.021500000000000002,0.0746625743,1.35,0.12,1.3553228398
2021-03-09 11:00:00,1.4895,0.105,1.49319632,0.1395,-0.045,0.1465784773,1.35,0.15,1.3583077707,1.4895,0.115,1.4939328131,0.1395,-0.045,0.1465784773,1.35,0.16,1.3594484176
2021-03-09 11:30:00,1.474,0.2185,1.4901067915000001,0.154,-0.051500000000000004,0.1623830348,1.32,0.27,1.3473306944,1.454,-0.0315,1.4543411739,0.154,-0.051500000000000004,0.1623830348,1.3,0.02,1.3001538370999999
2021-03-09 12:00:00,1.422,0.069,1.4236730664000001,0.152,-0.051000000000000004,0.16032778920000001,1.27,0.12,1.2756566936,1.432,0.079,1.4341774646,0.152,-0.051000000000000004,0.16032778920000001,1.28,0.13,1.2865846261
2021-03-09 12:30:00,1.4805000000000001,0.074,1.4823482216000001,0.1405,-0.046,0.1478385944,1.34,0.12,1.3453624047,1.4805000000000001,0.084,1.482881064,0.1405,-0.046,0.1478385944,1.34,0.13,1.3462912018
2021-03-09 13:00:00,1.518,0.0675,1.5195,0.128,-0.0425,0.1348712349,1.3900000000000001,0.11,1.3943457247,1.518,0.0675,1.5195,0.128,-0.0425,0.1348712349,1.3900000000000001,0.11,1.3943457247
2021-03-09 13:30:00,1.534,0.060500000000000005,1.5351925775000002,0.14400000000000002,-0.0495,0.1522703188,1.3900000000000001,0.11,1.3943457247,1.534,0.060500000000000005,1.5351925775000002,0.14400000000000002,-0.0495,0.1522703188,1.3900000000000001,0.11,1.3943457247
2021-03-09 14:00:00,1.5085000000000002,0.048,1.5092634793,0.17850000000000002,-0.062,0.18896097480000001,1.33,0.11,1.3345411195999999,1.5085000000000002,0.048,1.5092634793,0.17850000000000002,-0.062,0.18896097480000001,1.33,0.11,1.3345411195999999
2021-03-09 14:30:00,1.468,0.0545,1.4690113172,0.188,-0.0655,0.1990835252,1.28,0.12,1.2856126944000001,1.468,0.0645,1.4694162957,0.188,-0.0655,0.1990835252,1.28,0.13,1.2865846261
2021-03-09 15:00:00,1.4655,0.036000000000000004,1.4659421032,0.23550000000000001,-0.084,0.2500324979,1.23,0.12,1.2358397954,1.4655,0.046,1.4662217602,0.23550000000000001,-0.084,0.2500324979,1.23,0.13,1.2368508398
2021-03-09 15:30:00,1.4304999999999999,0.0285,1.4307838761,0.2005,-0.07150000000000001,0.21286732960000002,1.23,0.1,1.2340583455,1.4304999999999999,0.0285,1.4307838761,0.2005,-0.07150000000000001,0.21286732960000002,1.23,0.1,1.2340583455
2021-03-09 16:00:00,1.5115,0.039,1.5120030589,0.1715,-0.061,0.1820254103,1.34,0.1,1.3437261625999999,1.5115,0.039,1.5120030589,0.1715,-0.061,0.1820254103,1.34,0.1,1.3437261625999999
2021-03-09 16:30:00,1.5945,0.05,1.5952837522,0.2245,-0.08,0.2383280302,1.37,0.13,1.3761540611,1.6045,0.06,1.6056214529,0.2245,-0.08,0.2383280302,1.38,0.14,1.3870832708
2021-03-09 17:00:00,1.6635,0.097,1.6663256735,0.20350000000000001,-0.073,0.2161972479,1.46,0.17,1.4698639393000001,1.6535000000000002,0.067,1.6548568669,0.20350000000000001,-0.073,0.2161972479,1.45,0.14,1.4567429423
2021-03-09 17:30:00,1.7885,0.0975,1.7911556325,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.6400000000000001,0.15,1.6468454694,1.7885,0.1075,1.7917277974,0.14850000000000002,-0.052500000000000005,0.15750714270000002,1.6400000000000001,0.16,1.6477863939000001
2021-03-09 18:00:00,1.9425,0.10300000000000001,1.9452288426000002,0.1325,-0.047,0.1405889398,1.81,0.15,1.8162048343000001,1.9425,0.113,1.9457839680000002,0.1325,-0.047,0.1405889398,1.81,0.16,1.8170580618
2021-03-09 18:30:00,2.0175,0.105,2.0202304943,0.1275,-0.045,0.1352081728,1.8900000000000001,0.15,1.8959430371,2.0175,0.115,2.0207749132,0.1275,-0.045,0.1352081728,1.8900000000000001,0.16,1.896760396
2021-03-09 19:00:00,2.011,0.096,2.0132900934,0.151,-0.054,0.1603652082,1.8599999999999999,0.15,1.8660385848,2.011,0.106,2.0137916973,0.151,-0.054,0.1603652082,1.8599999999999999,0.16,1.8668690366
2021-03-09 19:30:00,2.0365,0.8945000000000001,2.2242892123,0.1565,-0.0555,0.1660496914,1.88,0.9500000000000001,2.1063950247,1.8865,-0.6855,2.0071852182,0.1565,-0.0555,0.1660496914,1.73,-0.63,1.8411409506
2021-03-09 20:00:00,1.812,0.11750000000000001,1.8158056752,0.202,-0.07250000000000001,0.21461651850000002,1.6099999999999999,0.19,1.6211724153,1.812,0.0375,1.8123879965,0.202,-0.07250000000000001,0.21461651850000002,1.6099999999999999,0.11,1.6137533888000002
2021-03-09 20:30:00,1.7309999999999999,0.057,1.7319382206,0.231,-0.083,0.24545875420000002,1.5,0.14,1.5065191668,1.7309999999999999,0.067,1.7322961641,0.231,-0.083,0.24545875420000002,1.5,0.15,1.5074813432
2021-03-09 21:00:00,1.678,0.054,1.6788686667000001,0.23800000000000002,-0.08600000000000001,0.2530612574,1.44,0.14,1.4467895493,1.678,0.064,1.6792200571,0.23800000000000002,-0.08600000000000001,0.2530612574,1.44,0.15,1.4477914214
2021-03-09 21:30:00,1.5635,0.052000000000000005,1.5643644876,0.24350000000000002,-0.088,0.2589135956,1.32,0.14,1.3274034805000001,1.5635,0.062,1.5647288104000001,0.24350000000000002,-0.088,0.2589135956,1.32,0.15,1.3284953895
2021-03-09 22:00:00,1.477,0.031,1.4773252858,0.247,-0.089,0.26254523420000003,1.23,0.12,1.2358397954,1.477,0.031,1.4773252858,0.247,-0.089,0.26254523420000003,1.23,0.12,1.2358397954
2021-03-09 22:30:00,1.392,0.0925,1.3950699803,0.242,-0.08750000000000001,0.2573329555,1.15,0.18,1.1640017182,1.3820000000000001,-0.1075,1.3861746824,0.242,-0.08750000000000001,0.2573329555,1.1400000000000001,-0.02,1.1401754251
2021-03-09 23:00:00,1.2585,0.0405,1.2591515,0.2485,-0.08950000000000001,0.26412591690000004,1.01,0.13,1.0183319694,1.2585,-0.059500000000000004,1.2599057504,0.2485,-0.08950000000000001,0.26412591690000004,1.01,0.03,1.0104454463
2021-03-09 23:30:00,1.1685,-0.01,1.1685427891,0.2485,-0.09,0.2642957624,0.92,0.08,0.9234717104,1.1785,0.0,1.1785,0.2485,-0.09,0.2642957624,0.93,0.09,0.9343446901
2021-03-10 00:00:00,1.1685,0.02,1.1686711471,0.2485,-0.09,0.2642957624,0.92,0.11,0.9265527508,1.1785,0.03,1.1788817795,0.2485,-0.09,0.2642957624,0.93,0.12,0.9377099765
2021-03-10 00:30:00,1.168,0.02,1.1681712203,0.248,-0.09,0.2638257,0.92,0.11,0.9265527508,1.178,0.03,1.1783819415,0.248,-0.09,0.2638257,0.93,0.12,0.9377099765
2021-03-10 01:00:00,1.297,0.1905,1.3109154244,0.247,-0.08950000000000001,0.2627151499,1.05,0.28,1.0866922287,1.2770000000000001,-0.1395,1.2845969212,0.247,-0.08950000000000001,0.2627151499,1.03,-0.05,1.0312128781
2021-03-10 01:30:00,1.298,0.030500000000000003,1.2983582903,0.248,-0.08950000000000001,0.2636555518,1.05,0.12,1.0568348972,1.308,0.030500000000000003,1.3083555518,0.248,-0.08950000000000001,0.2636555518,1.06,0.12,1.0667708282
2021-03-10 02:00:00,1.2985,0.0105,1.2985424521,0.2485,-0.08950000000000001,0.26412591690000004,1.05,0.1,1.0547511555,1.3085,0.0105,1.3085421277,0.2485,-0.08950000000000001,0.26412591690000004,1.06,0.1,1.0647065323
2021-03-10 02:30:00,1.2469999999999999,-0.019,1.247144739,0.247,-0.089,0.26254523420000003,1.0,0.07,1.0024470061,1.2469999999999999,-0.009000000000000001,1.2470324775,0.247,-0.089,0.26254523420000003,1.0,0.08,1.0031948963
2021-03-10 03:00:00,1.186,-0.015,1.1860948529,0.23600000000000002,-0.085,0.2508405868,0.9500000000000001,0.07,0.9525754563000001,1.186,-0.005,1.1860105396,0.23600000000000002,-0.085,0.2508405868,0.9500000000000001,0.08,0.9533624704
2021-03-10 03:30:00,1.1440000000000001,-0.011,1.1440528834,0.224,-0.081,0.23819529800000003,0.92,0.07,0.9226592004,1.1440000000000001,-0.001,1.1440004371,0.224,-0.081,0.23819529800000003,0.92,0.08,0.9234717104
2021-03-10 04:00:00,1.226,0.046,1.2268626655000001,0.20600000000000002,-0.074,0.2188880993,1.02,0.12,1.0270345661,1.226,0.056,1.2272782895,0.20600000000000002,-0.074,0.2188880993,1.02,0.13,1.0282509421
2021-03-10 04:30:00,1.204,0.0665,1.2058350841,0.20400000000000001,-0.07350000000000001,0.2168369203,1.0,0.14,1.0097524449,1.204,0.0665,1.2058350841,0.20400000000000001,-0.07350000000000001,0.2168369203,1.0,0.14,1.0097524449
2021-03-10 05:00:00,1.239,0.5335,1.3489785951,0.23900000000000002,-0.08650000000000001,0.2541716939,1.0,0.62,1.1766052864,1.169,-0.41650000000000004,1.2409807613,0.23900000000000002,-0.08650000000000001,0.2541716939,0.93,-0.33,0.9868130522
2021-03-10 05:30:00,1.328,0.914,1.6121352301,0.23800000000000002,-0.08600000000000001,0.2530612574,1.09,1.0,1.4792227689000002,1.208,-0.766,1.4303915548,0.23800000000000002,-0.08600000000000001,0.2530612574,0.97,-0.68,1.1846096403
2021-03-10 06:00:00,1.318,0.7905000000000001,1.5368845923,0.248,-0.08950000000000001,0.2636555518,1.07,0.88,1.3853880323,1.218,-0.6695,1.3898756239,0.248,-0.08950000000000001,0.2636555518,0.97,-0.58,1.1301769773
2021-03-10 06:30:00,1.475,0.3015,1.5054990037,0.245,-0.08850000000000001,0.2604942418,1.23,0.39,1.2903487901,1.445,-0.08850000000000001,1.4477075844,0.245,-0.08850000000000001,0.2604942418,1.2,0.0,1.2
2021-03-10 07:00:00,1.5779999999999998,0.12,1.5825561601,0.248,-0.09,0.2638257,1.33,0.21,1.3464768843,1.5779999999999998,0.12,1.5825561601,0.248,-0.09,0.2638257,1.33,0.21,1.3464768843
2021-03-10 07:30:00,1.5775000000000001,0.12050000000000001,1.5820956039,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,0.21,1.3464768843,1.5775000000000001,0.1305,1.5828886569,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,0.22,1.3480726983
2021-03-10 08:00:00,1.7575,0.1505,1.7639321132,0.24750000000000003,-0.08950000000000001,0.2631852959,1.51,0.24,1.5289538907,1.7675,0.1505,1.7738958538,0.24750000000000003,-0.08950000000000001,0.2631852959,1.52,0.24,1.5388307249
2021-03-10 08:30:00,1.6644999999999999,0.1315,1.6696863478,0.24450000000000002,-0.08850000000000001,0.2600240374,1.42,0.22,1.4369411957,1.6644999999999999,0.14150000000000001,1.6705036666000002,0.24450000000000002,-0.08850000000000001,0.2600240374,1.42,0.23,1.4385061696
2021-03-10 09:00:00,1.6825,0.132,1.6876700654999999,0.24250000000000002,-0.088,0.2579733513,1.44,0.22,1.4567086188,1.6825,0.14200000000000002,1.6884816404,0.24250000000000002,-0.088,0.2579733513,1.44,0.23,1.4582523787000001
2021-03-10 09:30:00,1.7545000000000002,0.1315,1.7594210696,0.24450000000000002,-0.08850000000000001,0.2600240374,1.51,0.22,1.5259423318,1.7545000000000002,0.14150000000000001,1.760196722,0.24450000000000002,-0.08850000000000001,0.2600240374,1.51,0.23,1.5274161188000002
2021-03-10 10:00:00,1.8285,0.13,1.8331154492000001,0.2485,-0.09,0.2642957624,1.58,0.22,1.5952429282,1.8285,0.14,1.8338517525,0.2485,-0.09,0.2642957624,1.58,0.23,1.5966527487
2021-03-10 10:30:00,1.7795,0.1305,1.7842787058,0.2495,-0.08950000000000001,0.2650669727,1.53,0.22,1.5457360706,1.7795,0.12050000000000001,1.7835752017000002,0.2495,-0.08950000000000001,0.2650669727,1.53,0.21,1.5443445211
2021-03-10 11:00:00,1.8075,0.1305,1.8122048725000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.56,0.22,1.5754364475,1.8075,0.12050000000000001,1.8115122136,0.24750000000000003,-0.08950000000000001,0.2631852959,1.56,0.21,1.5740711547
2021-03-10 11:30:00,1.7885,0.12,1.7925211992999999,0.2485,-0.09,0.2642957624,1.54,0.21,1.5542522318,1.7885,0.12,1.7925211992999999,0.2485,-0.09,0.2642957624,1.54,0.21,1.5542522318
2021-03-10 12:00:00,1.658,0.12050000000000001,1.6623730778999999,0.248,-0.08950000000000001,0.2636555518,1.4100000000000001,0.21,1.4255525245,1.658,0.12050000000000001,1.6623730778999999,0.248,-0.08950000000000001,0.2636555518,1.4100000000000001,0.21,1.4255525245
2021-03-10 12:30:00,1.6585,0.07,1.6599765812,0.2485,-0.09,0.2642957624,1.4100000000000001,0.16,1.4190489773000001,1.6585,0.07,1.6599765812,0.2485,-0.09,0.2642957624,1.4100000000000001,0.16,1.4190489773000001
2021-03-10 13:00:00,1.6975,0.07050000000000001,1.6989633604,0.24750000000000003,-0.08950000000000001,0.2631852959,1.45,0.16,1.4588008774,1.6975,0.07050000000000001,1.6989633604,0.24750000000000003,-0.08950000000000001,0.2631852959,1.45,0.16,1.4588008774
2021-03-10 13:30:00,1.699,0.07050000000000001,1.7004620696,0.249,-0.08950000000000001,0.2645963908,1.45,0.16,1.4588008774,1.699,0.07050000000000001,1.7004620696,0.249,-0.08950000000000001,0.2645963908,1.45,0.16,1.4588008774
2021-03-10 14:00:00,1.6175000000000002,0.1005,1.6206191718,0.24750000000000003,-0.08950000000000001,0.2631852959,1.37,0.19,1.3831124322,1.6075,0.0205,1.6076307101,0.24750000000000003,-0.08950000000000001,0.2631852959,1.3599999999999999,0.11,1.3644412776000001
2021-03-10 14:30:00,1.6975,0.92,1.9307786642,0.24750000000000003,-0.09,0.263355748,1.45,1.01,1.7670880001,1.5575,-0.8200000000000001,1.7601722217,0.24750000000000003,-0.09,0.263355748,1.31,-0.73,1.4996666296
2021-03-10 15:00:00,1.6785,0.7605000000000001,1.8427486264000001,0.2485,-0.08950000000000001,0.26412591690000004,1.43,0.85,1.66355042,1.5585,-0.6195,1.6771113559000002,0.2485,-0.08950000000000001,0.26412591690000004,1.31,-0.53,1.4131525042
2021-03-10 15:30:00,1.6475,0.08,1.6494411933,0.24750000000000003,-0.09,0.263355748,1.4,0.17,1.4102836594000001,1.6475,0.08,1.6494411933,0.24750000000000003,-0.09,0.263355748,1.4,0.17,1.4102836594000001
2021-03-10 16:00:00,1.678,0.08,1.6799059497000002,0.248,-0.09,0.2638257,1.43,0.17,1.4400694428,1.678,0.08,1.6799059497000002,0.248,-0.09,0.2638257,1.43,0.17,1.4400694428
2021-03-10 16:30:00,1.7465000000000002,0.12,1.7506176767000001,0.24650000000000002,-0.09,0.26241617710000004,1.5,0.21,1.5146286674,1.7565,0.12,1.7605942889000001,0.24650000000000002,-0.09,0.26241617710000004,1.51,0.21,1.5245327153
2021-03-10 17:00:00,1.8170000000000002,0.14,1.8223855245,0.247,-0.09,0.2628859068,1.57,0.23,1.5867577005,1.807,0.1,1.8097649019,0.247,-0.09,0.2628859068,1.56,0.19,1.5715279189
2021-03-10 17:30:00,1.9465,0.42,1.9912966253,0.24650000000000002,-0.09,0.26241617710000004,1.7000000000000002,0.51,1.7748521065,1.8965,-0.11,1.8996874085000002,0.24650000000000002,-0.09,0.26241617710000004,1.65,-0.02,1.6501212077
2021-03-10 18:00:00,1.9765000000000001,0.16,1.9829655191,0.24650000000000002,-0.09,0.26241617710000004,1.73,0.25,1.7479702515,1.9765000000000001,0.16,1.9829655191,0.24650000000000002,-0.09,0.26241617710000004,1.73,0.25,1.7479702515
2021-03-10 18:30:00,1.9969999999999999,0.12,2.0006021594,0.247,-0.09,0.2628859068,1.75,0.21,1.7625549637,1.9969999999999999,0.12,2.0006021594,0.247,-0.09,0.2628859068,1.75,0.21,1.7625549637
2021-03-10 19:00:00,1.9969999999999999,0.12050000000000001,2.0006322126,0.247,-0.08950000000000001,0.2627151499,1.75,0.21,1.7625549637,1.9969999999999999,0.12050000000000001,2.0006322126,0.247,-0.08950000000000001,0.2627151499,1.75,0.21,1.7625549637
2021-03-10 19:30:00,1.9365,0.1005,1.9391061084999999,0.24650000000000002,-0.08950000000000001,0.2622451143,1.69,0.19,1.7006469357,1.9365,0.1005,1.9391061084999999,0.24650000000000002,-0.08950000000000001,0.2622451143,1.69,0.19,1.7006469357
2021-03-10 20:00:00,1.7865000000000002,0.1505,1.7928280732,0.24650000000000002,-0.08950000000000001,0.2622451143,1.54,0.24,1.5585891055999999,1.7765,0.0505,1.7772176288,0.24650000000000002,-0.08950000000000001,0.2622451143,1.53,0.14,1.5363918771
2021-03-10 20:30:00,1.705,0.0805,1.7068993087000002,0.245,-0.08950000000000001,0.26083567620000003,1.46,0.17,1.4698639393000001,1.695,0.0805,1.6969105015000001,0.245,-0.08950000000000001,0.26083567620000003,1.45,0.17,1.4599315052000001
2021-03-10 21:00:00,1.659,0.0825,1.6610500444,0.23900000000000002,-0.08750000000000001,0.2545137521,1.42,0.17,1.4301398533,1.649,0.0825,1.651062461,0.23900000000000002,-0.08750000000000001,0.2545137521,1.4100000000000001,0.17,1.4202112519
2021-03-10 21:30:00,1.5535,0.061,1.554697157,0.24350000000000002,-0.089,0.2592551832,1.31,0.15,1.3185598204,1.5535,0.081,1.55561025,0.24350000000000002,-0.089,0.2592551832,1.31,0.17,1.3209844814
2021-03-10 22:00:00,1.4635,0.030500000000000003,1.4638177824,0.24350000000000002,-0.08950000000000001,0.25942725380000003,1.22,0.12,1.2258874337,1.4635,0.0405,1.4640602788,0.24350000000000002,-0.08950000000000001,0.25942725380000003,1.22,0.13,1.2269066794
2021-03-10 22:30:00,1.3825,0.031,1.3828475151,0.24250000000000002,-0.089,0.2583161822,1.1400000000000001,0.12,1.1462983905,1.3825,0.041,1.383107823,0.24250000000000002,-0.089,0.2583161822,1.1400000000000001,0.13,1.1473883388
2021-03-10 23:00:00,1.2855,0.060500000000000005,1.2869228804000001,0.24550000000000002,-0.08950000000000001,0.2613053769,1.04,0.15,1.0507616285,1.2855,0.0005,1.2855000972,0.24550000000000002,-0.08950000000000001,0.2613053769,1.04,0.09,1.0438869671
2021-03-10 23:30:00,1.225,0.6005,1.3642672942,0.245,-0.08950000000000001,0.26083567620000003,0.98,0.6900000000000001,1.1985407794,1.135,-0.5695,1.2698642644,0.245,-0.08950000000000001,0.26083567620000003,0.89,-0.48,1.0111874208
2021-03-11 00:00:00,1.1645,0.0205,1.1646804283,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.92,0.11,0.9265527508,1.1745,0.030500000000000003,1.1748959528,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.93,0.12,0.9377099765
2021-03-11 00:30:00,1.204,0.030500000000000003,1.2043862545,0.244,-0.08950000000000001,0.25989661410000003,0.96,0.12,0.9674709298,1.204,0.030500000000000003,1.2043862545,0.244,-0.08950000000000001,0.25989661410000003,0.96,0.12,0.9674709298
2021-03-11 01:00:00,1.353,0.48050000000000004,1.4357887205,0.243,-0.08950000000000001,0.25895800820000003,1.11,0.5700000000000001,1.2477980606,1.293,-0.3995,1.3533104781,0.243,-0.08950000000000001,0.25895800820000003,1.05,-0.31,1.0948059189000001
2021-03-11 01:30:00,1.3940000000000001,0.8805000000000001,1.6487923611,0.244,-0.08950000000000001,0.25989661410000003,1.15,0.97,1.504460036,1.274,-0.8095,1.5094258014,0.244,-0.08950000000000001,0.25989661410000003,1.03,-0.72,1.2567020331
2021-03-11 02:00:00,1.3545,0.8805000000000001,1.6155341222000001,0.24450000000000002,-0.08950000000000001,0.26036608840000003,1.11,0.97,1.4741099009,1.2245,-0.8095,1.4678864057,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.98,-0.72,1.2160592091
2021-03-11 02:30:00,1.2915,0.48150000000000004,1.3783375856,0.24150000000000002,-0.08850000000000001,0.257205171,1.05,0.5700000000000001,1.1947384651,1.2215,-0.42850000000000005,1.2944784664,0.24150000000000002,-0.08850000000000001,0.257205171,0.98,-0.34,1.0373041984
2021-03-11 03:00:00,1.2295,0.021500000000000002,1.2296879686,0.23950000000000002,-0.08850000000000001,0.2553282201,0.99,0.11,0.9960923652,1.2195,0.0315,1.2199067587,0.23950000000000002,-0.08850000000000001,0.2553282201,0.98,0.12,0.9873196038000001
2021-03-11 03:30:00,1.183,0.0005,1.1830001057,0.243,-0.08950000000000001,0.25895800820000003,0.9400000000000001,0.09,0.9442986816000001,1.183,0.030500000000000003,1.1833931088,0.243,-0.08950000000000001,0.25895800820000003,0.9400000000000001,0.12,0.9476286192000001
2021-03-11 04:00:00,1.1435,0.0005,1.1435001093000001,0.24350000000000002,-0.08950000000000001,0.25942725380000003,0.9,0.09,0.9044888059,1.1535,0.030500000000000003,1.1539031588,0.24350000000000002,-0.08950000000000001,0.25942725380000003,0.91,0.12,0.9178779875
2021-03-11 04:30:00,1.194,0.030500000000000003,1.1943894884,0.244,-0.08950000000000001,0.25989661410000003,0.9500000000000001,0.12,0.9575489544,1.204,0.030500000000000003,1.2043862545,0.244,-0.08950000000000001,0.25989661410000003,0.96,0.12,0.9674709298
2021-03-11 05:00:00,1.184,0.030500000000000003,1.1843927769,0.244,-0.08950000000000001,0.25989661410000003,0.9400000000000001,0.12,0.9476286192000001,1.184,0.030500000000000003,1.1843927769,0.244,-0.08950000000000001,0.25989661410000003,0.9400000000000001,0.12,0.9476286192000001
2021-03-11 05:30:00,1.1844999999999999,0.030500000000000003,1.1848926112,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.9400000000000001,0.12,0.9476286192000001,1.1844999999999999,0.030500000000000003,1.1848926112,0.24450000000000002,-0.08950000000000001,0.26036608840000003,0.9400000000000001,0.12,0.9476286192000001
2021-03-11 06:00:00,1.209,0.044,1.2098003968,0.209,-0.076,0.2223892983,1.0,0.12,1.007174265,1.209,0.044,1.2098003968,0.209,-0.076,0.2223892983,1.0,0.12,1.007174265
2021-03-11 06:30:00,1.2570000000000001,0.03,1.2573579443,0.247,-0.09,0.2628859068,1.01,0.12,1.0171037312,1.267,0.05,1.2679861987,0.247,-0.09,0.2628859068,1.02,0.14,1.0295630141
2021-03-11 07:00:00,1.348,0.11,1.3524806838,0.248,-0.09,0.2638257,1.1,0.2,1.1180339887,1.338,-0.01,1.3380373687,0.248,-0.09,0.2638257,1.09,0.08,1.0929318368
2021-03-11 07:30:00,1.429,0.053500000000000006,1.4300011364,0.23900000000000002,-0.08650000000000001,0.2541716939,1.19,0.14,1.1982069938,1.429,0.0635,1.4304101684,0.23900000000000002,-0.08650000000000001,0.2541716939,1.19,0.15,1.1994165248
2021-03-11 08:00:00,1.479,0.0775,1.4810291186,0.229,-0.0825,0.24340758,1.25,0.16,1.2601983971,1.479,0.08750000000000001,1.4815860589,0.229,-0.0825,0.24340758,1.25,0.17,1.2615070353
2021-03-11 08:30:00,1.6115,0.077,1.6133385417000001,0.2315,-0.083,0.2459293598,1.38,0.16,1.3892443989,1.6115,0.08700000000000001,1.6138467244,0.2315,-0.083,0.2459293598,1.38,0.17,1.3904315877
2021-03-11 09:00:00,1.5275,0.0985,1.5306725646000001,0.2275,-0.0815,0.24165781590000002,1.3,0.18,1.3124023773,1.5275,0.1085,1.5313485887,0.2275,-0.0815,0.24165781590000002,1.3,0.19,1.3138112498
2021-03-11 09:30:00,1.5295,0.0985,1.5326684247,0.2295,-0.0815,0.2435415776,1.3,0.18,1.3124023773,1.5295,0.08850000000000001,1.5320582561,0.2295,-0.0815,0.2435415776,1.3,0.17,1.3110682667
2021-03-11 10:00:00,1.4375,0.098,1.4408366493,0.23750000000000002,-0.082,0.2512573382,1.2,0.18,1.213424905,1.4375,0.088,1.4401910464,0.23750000000000002,-0.082,0.2512573382,1.2,0.17,1.211981848
2021-03-11 10:30:00,1.5215,0.075,1.5233473832,0.24150000000000002,-0.085,0.2560219717,1.28,0.16,1.2899612397,1.5215,0.085,1.523872452,0.24150000000000002,-0.085,0.2560219717,1.28,0.17,1.2912397144
2021-03-11 11:00:00,1.5175,0.0755,1.5193770105,0.1875,-0.0645,0.1982838874,1.33,0.14,1.3373481221999999,1.5175,0.0855,1.5199067406,0.1875,-0.0645,0.1982838874,1.33,0.15,1.3384319183
2021-03-11 11:30:00,1.4785,0.07350000000000001,1.4803258087,0.1985,-0.0665,0.2093430199,1.28,0.14,1.2876334882,1.4785,0.0835,1.4808560025,0.1985,-0.0665,0.2093430199,1.28,0.15,1.2887590931
2021-03-11 12:00:00,1.4835,0.07150000000000001,1.4852220373,0.2535,-0.08850000000000001,0.2685041899,1.23,0.16,1.2403628501,1.4735,0.061500000000000006,1.4747828654,0.2535,-0.08850000000000001,0.2685041899,1.22,0.15,1.229186723
2021-03-11 12:30:00,1.526,0.07350000000000001,1.5277690434,0.246,-0.08650000000000001,0.2607647407,1.28,0.16,1.2899612397,1.526,0.0635,1.5273206114,0.246,-0.08650000000000001,0.2607647407,1.28,0.15,1.2887590931
2021-03-11 13:00:00,1.483,0.051500000000000004,1.4838939484,0.253,-0.08850000000000001,0.2680321809,1.23,0.14,1.2379418403,1.483,0.061500000000000006,1.4842746545,0.253,-0.08850000000000001,0.2680321809,1.23,0.15,1.2391125857
2021-03-11 13:30:00,1.4815,0.0415,1.4820811381,0.2515,-0.08850000000000001,0.2666167662,1.23,0.13,1.2368508398,1.4815,0.0415,1.4820811381,0.2515,-0.08850000000000001,0.2666167662,1.23,0.13,1.2368508398
2021-03-11 14:00:00,1.583,0.0425,1.5835704121,0.243,-0.08750000000000001,0.2582735952,1.34,0.13,1.3462912018,1.583,0.0425,1.5835704121,0.243,-0.08750000000000001,0.2582735952,1.34,0.13,1.3462912018
2021-03-11 14:30:00,1.4435,0.12150000000000001,1.4486043283,0.2535,-0.08850000000000001,0.2685041899,1.19,0.21,1.2083873551,1.4335,-0.0485,1.4343202223,0.2535,-0.08850000000000001,0.2685041899,1.18,0.04,1.1806777715
2021-03-11 15:00:00,1.408,0.0315,1.4083523173999999,0.248,-0.08850000000000001,0.2633177738,1.16,0.12,1.166190379,1.408,0.0315,1.4083523173999999,0.248,-0.08850000000000001,0.2633177738,1.16,0.12,1.166190379
2021-03-11 15:30:00,1.3945,0.025,1.3947240767,0.21450000000000002,-0.075,0.2272339103,1.18,0.1,1.1842297074,1.3945,0.025,1.3947240767,0.21450000000000002,-0.075,0.2272339103,1.18,0.1,1.1842297074
2021-03-11 16:00:00,1.47,0.051500000000000004,1.4709018492000001,0.25,-0.08850000000000001,0.2652022813,1.22,0.14,1.2280065146,1.47,0.051500000000000004,1.4709018492000001,0.25,-0.08850000000000001,0.2652022813,1.22,0.14,1.2280065146
2021-03-11 16:30:00,1.6085,0.298,1.6358717095,0.2285,-0.082,0.2427678933,1.38,0.38,1.4313629868,1.5685,-0.112,1.5724936406999999,0.2285,-0.082,0.2427678933,1.34,-0.03,1.3403357788
2021-03-11 17:00:00,1.7285,0.1105,1.7320284351000002,0.2485,-0.08950000000000001,0.26412591690000004,1.48,0.2,1.4934523762,1.7285,0.12050000000000001,1.732695155,0.2485,-0.08950000000000001,0.26412591690000004,1.48,0.21,1.4948244044
2021-03-11 17:30:00,1.8115,0.1135,1.8150522031,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.57,0.2,1.5826875876000002,1.8115,0.12350000000000001,1.8157049595,0.24150000000000002,-0.08650000000000001,0.25652387800000004,1.57,0.21,1.5839823230999999
2021-03-11 18:00:00,1.8815,0.11,1.8847127765,0.2215,-0.08,0.23550424620000002,1.6600000000000001,0.19,1.670838113,1.8815,0.13,1.8859857502000001,0.2215,-0.08,0.23550424620000002,1.6600000000000001,0.21,1.6732304085
2021-03-11 18:30:00,1.9355,0.08700000000000001,1.937454322,0.17550000000000002,-0.063,0.18646514420000002,1.76,0.15,1.76638048,1.9355,0.097,1.9379291138,0.17550000000000002,-0.063,0.18646514420000002,1.76,0.16,1.7672577627
2021-03-11 19:00:00,1.9855,0.096,1.9878194712,0.20550000000000002,-0.074,0.2184176046,1.78,0.17,1.7880995498,1.9855,0.106,1.9883275007,0.20550000000000002,-0.074,0.2184176046,1.78,0.18,1.7890779748
2021-03-11 19:30:00,1.9215,0.094,1.9237978714000001,0.21150000000000002,-0.076,0.22474040580000001,1.71,0.17,1.7184295156,1.9215,0.10400000000000001,1.9243124097000002,0.21150000000000002,-0.076,0.22474040580000001,1.71,0.18,1.7194475857
2021-03-11 20:00:00,1.795,0.08750000000000001,1.7971313948,0.17500000000000002,-0.0625,0.1858258593,1.62,0.15,1.6269296236000002,1.795,0.08750000000000001,1.7971313948,0.17500000000000002,-0.0625,0.1858258593,1.62,0.15,1.6269296236000002
2021-03-11 20:30:00,1.7245,0.07,1.7259201169,0.0845,-0.03,0.08966744110000001,1.6400000000000001,0.1,1.6430459519,1.7245,0.08,1.7263546131,0.0845,-0.03,0.08966744110000001,1.6400000000000001,0.11,1.6436848846
2021-03-11 21:00:00,1.592,0.171,1.6011573939,0.052000000000000005,-0.019,0.0553624421,1.54,0.19,1.5516765127,1.572,-0.079,1.5739837992,0.052000000000000005,-0.019,0.0553624421,1.52,-0.06,1.5211837496
2021-03-11 21:30:00,1.488,0.012,1.4880483863,0.078,-0.028,0.0828733974,1.4100000000000001,0.04,1.4105672618,1.488,0.002,1.4880013441,0.078,-0.028,0.0828733974,1.4100000000000001,0.03,1.4103191127999999
2021-03-11 22:00:00,1.475,0.08950000000000001,1.4777128442,0.115,-0.0405,0.1219231315,1.3599999999999999,0.13,1.366199107,1.455,-0.0105,1.4550378861,0.115,-0.0405,0.1219231315,1.34,0.03,1.3403357788
2021-03-11 22:30:00,1.455,0.746,1.6350966331999999,0.125,-0.044,0.1325179233,1.33,0.79,1.5469324484,1.345,-0.684,1.5089337295,0.125,-0.044,0.1325179233,1.22,-0.64,1.3776792079
2021-03-11 23:00:00,1.3445,0.876,1.6046981803,0.1245,-0.044,0.13204639340000002,1.22,0.92,1.5280052356,1.2245,-0.8140000000000001,1.4703728269,0.1245,-0.044,0.13204639340000002,1.1,-0.77,1.3427211177
2021-03-11 23:30:00,1.272,0.7325,1.4678352258,0.162,-0.0575,0.1719018615,1.11,0.79,1.3624243098,1.172,-0.6875,1.3587642363999999,0.162,-0.0575,0.1719018615,1.01,-0.63,1.1903780912
2021-03-12 00:00:00,1.1905000000000001,0.023,1.1907221548,0.1605,-0.057,0.1703210204,1.03,0.08,1.0331021247,1.2005,0.023,1.2007203047,0.1605,-0.057,0.1703210204,1.04,0.08,1.0430723848
2021-03-12 00:30:00,1.1955,0.03,1.1958763523,0.1955,-0.07,0.2076541596,1.0,0.1,1.0049875621,1.2055,0.03,1.2058732313,0.1955,-0.07,0.2076541596,1.01,0.1,1.0149384218
2021-03-12 01:00:00,1.301,0.035,1.3014707065,0.181,-0.065,0.1923174459,1.12,0.1,1.1244554237,1.311,0.035,1.3114671173999999,0.181,-0.065,0.1923174459,1.13,0.1,1.1344161494
2021-03-12 01:30:00,1.295,-0.004,1.2950061776,0.20500000000000002,-0.074,0.2179472413,1.09,0.07,1.0922453937,1.295,-0.004,1.2950061776,0.20500000000000002,-0.074,0.2179472413,1.09,0.07,1.0922453937
2021-03-12 02:00:00,1.2730000000000001,-0.003,1.273003535,0.203,-0.073,0.2157266789,1.07,0.07,1.0722872749,1.2730000000000001,-0.003,1.273003535,0.203,-0.073,0.2157266789,1.07,0.07,1.0722872749
2021-03-12 02:30:00,1.2685,-0.0015,1.2685008869,0.1985,-0.07150000000000001,0.21098459660000002,1.07,0.07,1.0722872749,1.2685,-0.0015,1.2685008869,0.1985,-0.07150000000000001,0.21098459660000002,1.07,0.07,1.0722872749
2021-03-12 03:00:00,1.207,0.006500000000000001,1.2070175019,0.177,-0.0635,0.1880458721,1.03,0.07,1.0323759005,1.207,0.006500000000000001,1.2070175019,0.177,-0.0635,0.1880458721,1.03,0.07,1.0323759005
2021-03-12 03:30:00,1.1475,-0.0125,1.1475680808,0.14750000000000002,-0.052500000000000005,0.15656468310000002,1.0,0.04,1.0007996803,1.1575,-0.0025,1.1575026998,0.14750000000000002,-0.052500000000000005,0.15656468310000002,1.01,0.05,1.0112368664
2021-03-12 04:00:00,1.12,-0.0025,1.1200027902,0.12,-0.0425,0.1273037706,1.0,0.04,1.0007996803,1.13,0.007500000000000001,1.1300248891,0.12,-0.0425,0.1273037706,1.01,0.05,1.0112368664
2021-03-12 04:30:00,1.1735,0.027,1.1738105682,0.20350000000000001,-0.073,0.2161972479,0.97,0.1,0.9751410154000001,1.1735,0.027,1.1738105682,0.20350000000000001,-0.073,0.2161972479,0.97,0.1,0.9751410154000001
2021-03-12 05:00:00,1.168,0.024,1.1682465493,0.23800000000000002,-0.08600000000000001,0.2530612574,0.93,0.11,0.9364827815000001,1.168,0.034,1.1684947582,0.23800000000000002,-0.08600000000000001,0.2530612574,0.93,0.12,0.9377099765
2021-03-12 05:30:00,1.1985000000000001,0.0745,1.2008132661,0.20850000000000002,-0.0755,0.2217487317,0.99,0.15,1.0012991561,1.1985000000000001,-0.0055000000000000005,1.1985126199,0.20850000000000002,-0.0755,0.2217487317,0.99,0.07,0.9924716621
2021-03-12 06:00:00,1.3014999999999999,0.8775000000000001,1.5696842039,0.2015,-0.07250000000000001,0.2141459782,1.1,0.9500000000000001,1.4534441854,1.1815,-0.7925000000000001,1.4226730123,0.2015,-0.07250000000000001,0.2141459782,0.98,-0.72,1.2160592091
2021-03-12 06:30:00,1.365,0.3885,1.4192100796,0.225,-0.0815,0.2393057668,1.1400000000000001,0.47000000000000003,1.2330855607,1.315,-0.2615,1.3407487647,0.225,-0.0815,0.2393057668,1.09,-0.18,1.1047624179
2021-03-12 07:00:00,1.4975,0.925,1.7601509168,0.20750000000000002,-0.075,0.22063827860000002,1.29,1.0,1.6322070947,1.3575,-0.785,1.5681298575,0.20750000000000002,-0.075,0.22063827860000002,1.15,-0.71,1.3515176654
2021-03-12 07:30:00,1.5955,0.3975,1.6442708110000002,0.17550000000000002,-0.0625,0.1862968062,1.42,0.46,1.4926486526,1.5455,-0.21250000000000002,1.5600405443,0.17550000000000002,-0.0625,0.1862968062,1.37,-0.15,1.3781872151
2021-03-12 08:00:00,1.5885,0.12050000000000001,1.5930638719,0.1685,-0.059500000000000004,0.1786966704,1.42,0.18,1.4313629868,1.5985,0.12050000000000001,1.6030354020000002,0.1685,-0.059500000000000004,0.1786966704,1.43,0.18,1.4412841496
2021-03-12 08:30:00,1.5775000000000001,0.116,1.5817592263,0.23750000000000002,-0.084,0.2519171491,1.34,0.2,1.3548431644,1.5775000000000001,0.126,1.5825240125,0.23750000000000002,-0.084,0.2519171491,1.34,0.21,1.3563554107
2021-03-12 09:00:00,1.557,0.114,1.5611678321,0.217,-0.076,0.2299239005,1.34,0.19,1.3534031181000001,1.557,0.114,1.5611678321,0.217,-0.076,0.2299239005,1.34,0.19,1.3534031181000001
2021-03-12 09:30:00,1.5225,0.106,1.5261855228,0.1625,-0.054,0.1712374083,1.3599999999999999,0.16,1.3693794215000001,1.5025,0.106,1.5062344605,0.1625,-0.054,0.1712374083,1.34,0.16,1.3495184326
2021-03-12 10:00:00,1.474,0.1125,1.4782869309,0.254,-0.08750000000000001,0.2686489345,1.22,0.2,1.2362847568,1.464,0.0425,1.4646167587,0.254,-0.08750000000000001,0.2686489345,1.21,0.13,1.2169634341
2021-03-12 10:30:00,1.5505,0.073,1.5522175266,0.2205,-0.077,0.2335578087,1.33,0.15,1.3384319183,1.5505,0.073,1.5522175266,0.2205,-0.077,0.2335578087,1.33,0.15,1.3384319183
2021-03-12 11:00:00,1.6775,0.0665,1.6788175899,0.23750000000000002,-0.0835,0.25175086890000004,1.44,0.15,1.4477914214,1.6775,0.0665,1.6788175899,0.23750000000000002,-0.0835,0.25175086890000004,1.44,0.15,1.4477914214
2021-03-12 11:30:00,1.5565,0.0765,1.558378805,0.2165,-0.07350000000000001,0.22863617390000002,1.34,0.15,1.3483693856,1.5565,0.0765,1.558378805,0.2165,-0.07350000000000001,0.22863617390000002,1.34,0.15,1.3483693856
2021-03-12 12:00:00,1.5215,0.0635,1.5228245139,0.2515,-0.08650000000000001,0.26595958340000003,1.27,0.15,1.2788275881,1.5215,0.0635,1.5228245139,0.2515,-0.08650000000000001,0.26595958340000003,1.27,0.15,1.2788275881
2021-03-12 12:30:00,1.5695000000000001,0.073,1.5711967573,0.2295,-0.077,0.24207281960000002,1.34,0.15,1.3483693856,1.5695000000000001,0.093,1.5722529218,0.2295,-0.077,0.24207281960000002,1.34,0.17,1.3507405376000001
2021-03-12 13:00:00,1.569,0.079,1.5709875875,0.209,-0.07100000000000001,0.22073060500000002,1.3599999999999999,0.15,1.3682470537,1.569,0.079,1.5709875875,0.209,-0.07100000000000001,0.22073060500000002,1.3599999999999999,0.15,1.3682470537
2021-03-12 13:30:00,1.537,0.035500000000000004,1.5374099161,0.23700000000000002,-0.0845,0.2516132946,1.3,0.12,1.3055267136,1.537,0.0455,1.5376733236,0.23700000000000002,-0.0845,0.2516132946,1.3,0.13,1.3064838307
2021-03-12 14:00:00,1.4929999999999999,0.0345,1.493398557,0.243,-0.0855,0.25760289210000004,1.25,0.12,1.2557467897999999,1.4929999999999999,0.044500000000000005,1.4936630309,0.243,-0.0855,0.25760289210000004,1.25,0.13,1.2567418191
2021-03-12 14:30:00,1.4215,0.037,1.4219814521,0.24150000000000002,-0.083,0.2553649349,1.18,0.12,1.1860860003,1.4215,0.047,1.4222767839000001,0.24150000000000002,-0.083,0.2553649349,1.18,0.13,1.1871394189
2021-03-12 15:00:00,1.3815,0.0315,1.3818590739,0.2215,-0.0785,0.2349989362,1.16,0.11,1.1652038448,1.3815,0.0315,1.3818590739,0.2215,-0.0785,0.2349989362,1.16,0.11,1.1652038448
2021-03-12 15:30:00,1.4445000000000001,0.03,1.4448114929,0.2245,-0.08,0.2383280302,1.22,0.11,1.2249489785,1.4445000000000001,0.03,1.4448114929,0.2245,-0.08,0.2383280302,1.22,0.11,1.2249489785
2021-03-12 16:00:00,1.5495,0.065,1.5508627438,0.20950000000000002,-0.075,0.2225202238,1.34,0.14,1.3472935834,1.5495,0.065,1.5508627438,0.20950000000000002,-0.075,0.2225202238,1.34,0.14,1.3472935834
2021-03-12 16:30:00,1.6515,0.0805,1.6534607646000001,0.2215,-0.0795,0.2353348678,1.43,0.16,1.4389232084999999,1.6515,0.09050000000000001,1.653977781,0.2215,-0.0795,0.2353348678,1.43,0.17,1.4400694428
2021-03-12 17:00:00,1.768,0.28800000000000003,1.7913034360000002,0.228,-0.082,0.24229733800000003,1.54,0.37,1.5838244852,1.738,-0.062,1.7391055172,0.228,-0.082,0.24229733800000003,1.51,0.02,1.5101324445
2021-03-12 17:30:00,1.8305,0.117,1.8342353311,0.2305,-0.083,0.244988265,1.6,0.2,1.6124515497,1.8305,0.117,1.8342353311,0.2305,-0.083,0.244988265,1.6,0.2,1.6124515497
2021-03-12 18:00:00,1.861,0.1125,1.8643972887,0.241,-0.08750000000000001,0.25639276510000003,1.62,0.2,1.6322989922,1.861,0.1125,1.8643972887,0.241,-0.08750000000000001,0.25639276510000003,1.62,0.2,1.6322989922
2021-03-12 18:30:00,1.974,0.115,1.9773469599000002,0.234,-0.085,0.2489598361,1.74,0.2,1.7514565367000001,1.974,0.115,1.9773469599000002,0.234,-0.085,0.2489598361,1.74,0.2,1.7514565367000001
2021-03-12 19:00:00,1.9385,0.11750000000000001,1.9420578004000002,0.2285,-0.0825,0.2429372347,1.71,0.2,1.7216561794,1.9385,0.11750000000000001,1.9420578004000002,0.2285,-0.0825,0.2429372347,1.71,0.2,1.7216561794
2021-03-12 19:30:00,1.8085,0.060500000000000005,1.8095116745,0.2485,-0.08950000000000001,0.26412591690000004,1.56,0.15,1.5671949464,1.8085,0.07050000000000001,1.8098736144,0.2485,-0.08950000000000001,0.26412591690000004,1.56,0.16,1.5681836627
2021-03-12 20:00:00,1.701,0.033,1.7013200757,0.241,-0.08700000000000001,0.2562225595,1.46,0.12,1.4649232062,1.701,0.033,1.7013200757,0.241,-0.08700000000000001,0.2562225595,1.46,0.12,1.4649232062
2021-03-12 20:30:00,1.6315,0.0965,1.6343514004,0.2315,-0.0835,0.2460985575,1.4,0.18,1.4115239991,1.6215000000000002,-0.0335,1.6218460161000001,0.2315,-0.0835,0.2460985575,1.3900000000000001,0.05,1.3908989899
2021-03-12 21:00:00,1.5525,0.0125,1.5525503212,0.24250000000000002,-0.08750000000000001,0.2578032195,1.31,0.1,1.3138112498,1.5525,0.0125,1.5525503212,0.24250000000000002,-0.08750000000000001,0.2578032195,1.31,0.1,1.3138112498
2021-03-12 21:30:00,1.4015,-0.017,1.4016031,0.24150000000000002,-0.08700000000000001,0.2566929099,1.16,0.07,1.1621101497,1.4015,-0.017,1.4016031,0.24150000000000002,-0.08700000000000001,0.2566929099,1.16,0.07,1.1621101497
2021-03-12 22:00:00,1.3599999999999999,-0.017,1.3601062458,0.24,-0.08700000000000001,0.2552821968,1.12,0.07,1.1221853679,1.3599999999999999,-0.017,1.3601062458,0.24,-0.08700000000000001,0.2552821968,1.12,0.07,1.1221853679
2021-03-12 22:30:00,1.2825,-0.024,1.2827245417,0.2325,-0.084,0.2472089197,1.05,0.06,1.0517128886,1.2825,-0.014,1.282576411,0.2325,-0.084,0.2472089197,1.05,0.07,1.0523307465
2021-03-12 23:00:00,1.1855,0.051000000000000004,1.1865964984,0.24550000000000002,-0.089,0.2611345439,0.9400000000000001,0.14,0.9503683496,1.1755,-0.089,1.17886439,0.24550000000000002,-0.089,0.2611345439,0.93,0.0,0.93
2021-03-12 23:30:00,1.1045,-0.021,1.1046996198,0.2245,-0.081,0.23866556100000003,0.88,0.06,0.8820430828,1.1145,-0.021,1.114697829,0.2245,-0.081,0.23866556100000003,0.89,0.06,0.8920201791000001
2021-03-13 00:00:00,1.1065,-0.0195,1.1066718122,0.24650000000000002,-0.08950000000000001,0.2622451143,0.86,0.07,0.8628441342000001,1.1165,-0.029500000000000002,1.1168896544,0.24650000000000002,-0.08950000000000001,0.2622451143,0.87,0.06,0.8720665112
2021-03-13 00:30:00,1.1375,-0.02,1.1376758106,0.24750000000000003,-0.09,0.263355748,0.89,0.07,0.8927485648,1.1375,-0.03,1.1378955356,0.24750000000000003,-0.09,0.263355748,0.89,0.06,0.8920201791000001
2021-03-13 01:00:00,1.296,0.6910000000000001,1.468705893,0.246,-0.089,0.2616046636,1.05,0.78,1.3080137614,1.196,-0.709,1.3903585868000001,0.246,-0.089,0.2616046636,0.9500000000000001,-0.62,1.1344161494
2021-03-13 01:30:00,1.2974999999999999,0.8300000000000001,1.5402617472,0.24750000000000003,-0.09,0.263355748,1.05,0.92,1.3960300856,1.1675,-0.86,1.4500538783,0.24750000000000003,-0.09,0.263355748,0.92,-0.77,1.1997082979
2021-03-13 02:00:00,1.2685,0.8300000000000001,1.5159130087000001,0.2485,-0.09,0.2642957624,1.02,0.92,1.3736083867,1.1485,-0.86,1.4348004216999999,0.2485,-0.09,0.2642957624,0.9,-0.77,1.1844407963
2021-03-13 02:30:00,1.244,0.8315,1.4963048653,0.244,-0.08850000000000001,0.2595539443,1.0,0.92,1.3588230201,1.124,-0.8585,1.414354358,0.244,-0.08850000000000001,0.2595539443,0.88,-0.77,1.1693160394
2021-03-13 03:00:00,1.2125,0.8325,1.4707863543,0.24250000000000002,-0.08750000000000001,0.2578032195,0.97,0.92,1.3368993979,1.0925,-0.8575,1.3888349434,0.24250000000000002,-0.08750000000000001,0.2578032195,0.85,-0.77,1.1469088891
2021-03-13 03:30:00,1.152,0.8125,1.4097021849,0.242,-0.08750000000000001,0.2573329555,0.91,0.9,1.2798828071,1.032,-0.8775000000000001,1.3546328838,0.242,-0.08750000000000001,0.2573329555,0.79,-0.79,1.1172287143
