Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-13 04:00:00,1.1365,0.8105,1.3959020381,0.24650000000000002,-0.08950000000000001,0.2622451143,0.89,0.9,1.2657408898,1.0165,-0.8995000000000001,1.35734023,0.24650000000000002,-0.08950000000000001,0.2622451143,0.77,-0.81,1.1175866857
2021-03-13 04:30:00,1.1280000000000001,0.774,1.3680131578,0.23800000000000002,-0.08600000000000001,0.2530612574,0.89,0.86,1.2376186812,1.008,-0.856,1.3224220204,0.23800000000000002,-0.08600000000000001,0.2530612574,0.77,-0.77,1.088944443
2021-03-13 05:00:00,1.048,-0.06,1.0497161521,0.248,-0.09,0.2638257,0.8,0.03,0.8005623024,1.058,-0.06,1.0596999575,0.248,-0.09,0.2638257,0.81,0.03,0.8105553652
2021-03-13 05:30:00,1.0475,-0.06,1.0492169699,0.24750000000000003,-0.09,0.263355748,0.8,0.03,0.8005623024,1.0575,-0.03,1.0579254463,0.24750000000000003,-0.09,0.263355748,0.81,0.06,0.8122191822
2021-03-13 06:00:00,1.1175,0.07,1.1196902473,0.24750000000000003,-0.09,0.263355748,0.87,0.16,0.8845903006,1.1075,-0.1,1.1120055081,0.24750000000000003,-0.09,0.263355748,0.86,-0.01,0.8600581376
2021-03-13 06:30:00,1.2075,0.1405,1.2156465358,0.24750000000000003,-0.08950000000000001,0.2631852959,0.96,0.23,0.9871676656,1.1875,-0.1395,1.1956657142,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9400000000000001,-0.05,0.941328848
2021-03-13 07:00:00,1.258,0.03,1.2583576598000001,0.248,-0.09,0.2638257,1.01,0.12,1.0171037312,1.268,0.03,1.2683548399,0.248,-0.09,0.2638257,1.02,0.12,1.0270345661
2021-03-13 07:30:00,1.3665,0.060500000000000005,1.3678386235,0.24650000000000002,-0.08950000000000001,0.2622451143,1.12,0.15,1.13,1.3665,0.07050000000000001,1.3683173974,0.24650000000000002,-0.08950000000000001,0.2622451143,1.12,0.16,1.1313708499
2021-03-13 08:00:00,1.3965,0.35100000000000003,1.4399351548000001,0.24650000000000002,-0.089,0.2620748939,1.15,0.44,1.2313001259,1.3465,-0.259,1.371183157,0.24650000000000002,-0.089,0.2620748939,1.1,-0.17,1.1130588484
2021-03-13 08:30:00,1.4565000000000001,0.9215000000000001,1.7235296632,0.24650000000000002,-0.08850000000000001,0.2619055173,1.21,1.01,1.5761345119999999,1.3265,-0.8085,1.5534717571,0.24650000000000002,-0.08850000000000001,0.2619055173,1.08,-0.72,1.2979984592
2021-03-13 09:00:00,1.46,0.9205000000000001,1.7259548806,0.25,-0.08950000000000001,0.2655376621,1.21,1.01,1.5761345119999999,1.33,-0.8095,1.5569811335,0.25,-0.08950000000000001,0.2655376621,1.08,-0.72,1.2979984592
2021-03-13 09:30:00,1.465,0.921,1.730452542,0.255,-0.089,0.2700851718,1.21,1.01,1.5761345119999999,1.335,-0.809,1.5609951953999999,0.255,-0.089,0.2700851718,1.08,-0.72,1.2979984592
2021-03-13 10:00:00,1.462,0.891,1.7121112697,0.252,-0.089,0.2672545603,1.21,0.98,1.5570806016,1.332,-0.809,1.5584303,0.252,-0.089,0.2672545603,1.08,-0.72,1.2979984592
2021-03-13 10:30:00,1.4395,0.9215000000000001,1.7091876726000002,0.2295,-0.0785,0.24255411770000002,1.21,1.0,1.5697452023,1.3094999999999999,-0.8185,1.5442579124,0.2295,-0.0785,0.24255411770000002,1.08,-0.74,1.3091982279
2021-03-13 11:00:00,1.4405000000000001,0.6225,1.5692502987,0.2505,-0.08750000000000001,0.2653422318,1.19,0.71,1.385712813,1.3505,-0.5375,1.4535324214,0.2505,-0.08750000000000001,0.2653422318,1.1,-0.45,1.1884864324
2021-03-13 11:30:00,1.3405,0.035,1.3409568412000001,0.2505,-0.085,0.2645283539,1.09,0.12,1.09658561,1.3505,0.035,1.3509534596,0.2505,-0.085,0.2645283539,1.1,0.12,1.1065260955
2021-03-13 12:00:00,1.341,0.0325,1.3413937714,0.251,-0.08750000000000001,0.2658143149,1.09,0.12,1.09658561,1.351,0.0325,1.3513908576,0.251,-0.08750000000000001,0.2658143149,1.1,0.12,1.1065260955
2021-03-13 12:30:00,1.3595000000000002,0.0135,1.3595670267,0.2495,-0.08650000000000001,0.2640691197,1.11,0.1,1.1144954015,1.3495,0.0335,1.3499157381,0.2495,-0.08650000000000001,0.2640691197,1.1,0.12,1.1065260955
2021-03-13 13:00:00,1.3865,0.024,1.3867077017,0.2165,-0.076,0.2294520647,1.17,0.1,1.174265728,1.3965,0.024,1.3967062146,0.2165,-0.076,0.2294520647,1.18,0.1,1.1842297074
2021-03-13 13:30:00,1.4935,0.021,1.4936476325,0.2235,-0.079,0.2370511548,1.27,0.1,1.2739309243,1.4935,0.021,1.4936476325,0.2235,-0.079,0.2370511548,1.27,0.1,1.2739309243
2021-03-13 14:00:00,1.287,0.0285,1.2873155208,0.217,-0.07150000000000001,0.2284759287,1.07,0.1,1.0746627378,1.287,0.0285,1.2873155208,0.217,-0.07150000000000001,0.2284759287,1.07,0.1,1.0746627378
2021-03-13 14:30:00,1.3835,-0.007,1.3835177086,0.1935,-0.067,0.20477121380000002,1.19,0.06,1.1915116449,1.3835,-0.007,1.3835177086,0.1935,-0.067,0.20477121380000002,1.19,0.06,1.1915116449
2021-03-13 15:00:00,1.3275000000000001,0.018500000000000003,1.3276289015,0.20750000000000002,-0.07150000000000001,0.21947323300000002,1.12,0.09,1.1236102527,1.3275000000000001,0.0285,1.327805897,0.20750000000000002,-0.07150000000000001,0.21947323300000002,1.12,0.1,1.1244554237
2021-03-13 15:30:00,1.4835,0.0325,1.4838559566,0.24350000000000002,-0.08750000000000001,0.2587440821,1.24,0.12,1.2457929202,1.4835,0.0325,1.4838559566,0.24350000000000002,-0.08750000000000001,0.2587440821,1.24,0.12,1.2457929202
2021-03-13 16:00:00,1.4055,0.025,1.4057223232,0.2155,-0.075,0.22817811030000001,1.19,0.1,1.1941942891,1.4055,0.025,1.4057223232,0.2155,-0.075,0.22817811030000001,1.19,0.1,1.1941942891
2021-03-13 16:30:00,1.4929999999999999,0.035500000000000004,1.4934219933000001,0.183,-0.0645,0.1940341465,1.31,0.1,1.3138112498,1.4929999999999999,0.035500000000000004,1.4934219933000001,0.183,-0.0645,0.1940341465,1.31,0.1,1.3138112498
2021-03-13 17:00:00,1.6,0.061,1.6011623903,0.11,-0.039,0.1167090399,1.49,0.1,1.4933519344000001,1.6,0.061,1.6011623903,0.11,-0.039,0.1167090399,1.49,0.1,1.4933519344000001
2021-03-13 17:30:00,1.675,0.2535,1.6940741572,0.185,-0.0665,0.1965890384,1.49,0.32,1.5239750654000002,1.635,-0.1365,1.6406880416,0.185,-0.0665,0.1965890384,1.45,-0.07,1.4516886719
2021-03-13 18:00:00,1.7309999999999999,0.1255,1.7355435028000001,0.181,-0.0645,0.1921490307,1.55,0.19,1.5616017418,1.7309999999999999,0.025500000000000002,1.7311878148000002,0.181,-0.0645,0.1921490307,1.55,0.09,1.5526107046000002
2021-03-13 18:30:00,1.8290000000000002,0.076,1.8305783239000002,0.179,-0.064,0.19009734350000002,1.65,0.14,1.6559287424,1.8290000000000002,0.076,1.8305783239000002,0.179,-0.064,0.19009734350000002,1.65,0.14,1.6559287424
2021-03-13 19:00:00,1.9055,0.066,1.9066426645,0.20550000000000002,-0.074,0.2184176046,1.7000000000000002,0.14,1.7057549648,1.9055,0.066,1.9066426645,0.20550000000000002,-0.074,0.2184176046,1.7000000000000002,0.14,1.7057549648
2021-03-13 19:30:00,1.7810000000000001,0.034,1.7813245072,0.211,-0.076,0.2242699267,1.57,0.11,1.5738487856,1.791,0.044,1.7915403987,0.211,-0.076,0.2242699267,1.58,0.12,1.5845504094
2021-03-13 20:00:00,1.655,0.0055000000000000005,1.6550091389000001,0.23500000000000001,-0.0845,0.2497303546,1.42,0.09,1.4228492541,1.655,0.0055000000000000005,1.6550091389000001,0.23500000000000001,-0.0845,0.2497303546,1.42,0.09,1.4228492541
2021-03-13 20:30:00,1.5585,0.007500000000000001,1.5585180461,0.2285,-0.0825,0.2429372347,1.33,0.09,1.3330416348,1.5585,0.007500000000000001,1.5585180461,0.2285,-0.0825,0.2429372347,1.33,0.09,1.3330416348
2021-03-13 21:00:00,1.492,0.14300000000000002,1.498837216,0.242,-0.08700000000000001,0.2571633722,1.25,0.23,1.2709838709,1.462,-0.167,1.4715070506,0.242,-0.08700000000000001,0.2571633722,1.22,-0.08,1.2226201372
2021-03-13 21:30:00,1.4765000000000001,0.841,1.6992154807,0.24650000000000002,-0.089,0.2620748939,1.23,0.93,1.5420116731,1.3365,-0.899,1.6107244488,0.24650000000000002,-0.089,0.2620748939,1.09,-0.81,1.3580132547
2021-03-13 22:00:00,1.3385,0.2305,1.3582019364,0.2485,-0.08950000000000001,0.26412591690000004,1.09,0.32,1.1360017606,1.2885,-0.3195,1.3275211863,0.2485,-0.08950000000000001,0.26412591690000004,1.04,-0.23,1.0651291002
2021-03-13 22:30:00,1.298,-0.029500000000000002,1.298335184,0.248,-0.08950000000000001,0.2636555518,1.05,0.06,1.0517128886,1.288,-0.029500000000000002,1.2883377857,0.248,-0.08950000000000001,0.2636555518,1.04,0.06,1.0417293314
2021-03-13 23:00:00,1.2385,-0.0095,1.2385364347,0.2485,-0.08950000000000001,0.26412591690000004,0.99,0.08,0.9932270637,1.2385,-0.029500000000000002,1.2388512824,0.2485,-0.08950000000000001,0.26412591690000004,0.99,0.06,0.9918165153
2021-03-13 23:30:00,1.148,0.13,1.1553371802,0.248,-0.09,0.2638257,0.9,0.22,0.9264987858,1.1280000000000001,-0.16,1.1392910076,0.248,-0.09,0.2638257,0.88,-0.07,0.8827797007
2021-03-14 00:00:00,1.097,-0.0395,1.0977109137,0.247,-0.08950000000000001,0.2627151499,0.85,0.05,0.8514693183,1.107,-0.0195,1.1071717346,0.247,-0.08950000000000001,0.2627151499,0.86,0.07,0.8628441342000001
2021-03-14 00:30:00,1.101,-0.0375,1.1016384389,0.241,-0.08750000000000001,0.25639276510000003,0.86,0.05,0.8614522622,1.101,-0.0175,1.1011390693,0.241,-0.08750000000000001,0.25639276510000003,0.86,0.07,0.8628441342000001
2021-03-14 01:00:00,1.2225,-0.018000000000000002,1.2226325082,0.24250000000000002,-0.088,0.2579733513,0.98,0.07,0.9824968193,1.2325,-0.018000000000000002,1.2326314332,0.24250000000000002,-0.088,0.2579733513,0.99,0.07,0.9924716621
2021-03-14 01:30:00,1.2295,-0.013000000000000001,1.2295687252,0.2295,-0.083,0.24404763880000002,1.0,0.07,1.0024470061,1.2395,-0.013000000000000001,1.2395681708,0.2295,-0.083,0.24404763880000002,1.01,0.07,1.0124228366
2021-03-14 02:00:00,1.1895,-0.013000000000000001,1.1895710361,0.2295,-0.083,0.24404763880000002,0.96,0.07,0.9625487001,1.1995,-0.013000000000000001,1.199570444,0.2295,-0.083,0.24404763880000002,0.97,0.07,0.9725224933000001
2021-03-14 02:30:00,1.1145,-0.044500000000000005,1.1153880491,0.23450000000000001,-0.0845,0.24925990450000002,0.88,0.04,0.8809086218000001,1.1345,-0.044500000000000005,1.1353724059,0.23450000000000001,-0.0845,0.24925990450000002,0.9,0.04,0.9008884504
2021-03-14 03:00:00,1.0825,-0.0475,1.0835416466,0.24250000000000002,-0.08750000000000001,0.2578032195,0.84,0.04,0.8409518417,1.0925,-0.0475,1.0935321212,0.24250000000000002,-0.08750000000000001,0.2578032195,0.85,0.04,0.850940656
2021-03-14 03:30:00,1.058,-0.0495,1.0591573301,0.248,-0.08950000000000001,0.2636555518,0.81,0.04,0.8109870529000001,1.078,-0.0495,1.0791358812,0.248,-0.08950000000000001,0.2636555518,0.8300000000000001,0.04,0.8309632964
2021-03-14 04:00:00,1.0255,-0.0485,1.026646239,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.78,0.04,0.7810249676000001,1.0355,-0.0485,1.0366351817,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.79,0.04,0.79101201
2021-03-14 04:30:00,1.0055,-0.0485,1.0066690121,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.76,0.04,0.7610519036000001,1.0355,-0.0485,1.0366351817,0.24550000000000002,-0.08850000000000001,0.26096455700000004,0.79,0.04,0.79101201
2021-03-14 05:00:00,0.999,-0.0465,1.0000816217,0.23900000000000002,-0.08650000000000001,0.2541716939,0.76,0.04,0.7610519036000001,1.029,-0.0465,1.0300501201,0.23900000000000002,-0.08650000000000001,0.2541716939,0.79,0.04,0.79101201
2021-03-14 05:30:00,1.018,-0.0425,1.01888677,0.228,-0.0825,0.24246700810000002,0.79,0.04,0.79101201,1.028,-0.0425,1.0288781512,0.228,-0.0825,0.24246700810000002,0.8,0.04,0.8009993758
2021-03-14 06:00:00,1.061,-0.006500000000000001,1.0610199103,0.131,-0.0465,0.1390080933,0.93,0.04,0.9308598176,1.071,-0.006500000000000001,1.0710197244,0.131,-0.0465,0.1390080933,0.9400000000000001,0.04,0.9408506789000001
2021-03-14 06:30:00,1.161,0.011,1.1610521091,0.081,-0.029,0.0860348766,1.08,0.04,1.0807404869,1.171,0.011,1.1710516641,0.081,-0.029,0.0860348766,1.09,0.04,1.090733698
2021-03-14 07:00:00,1.217,0.0315,1.217407594,0.107,-0.0385,0.1137156542,1.11,0.07,1.1122050171,1.227,0.0415,1.2277016128,0.107,-0.0385,0.1137156542,1.12,0.08,1.1228535078
2021-03-14 07:30:00,1.306,0.0285,1.3063109316000001,0.116,-0.0415,0.1232000406,1.19,0.07,1.1920570456,1.316,0.0385,1.3165630444,0.116,-0.0415,0.1232000406,1.2,0.08,1.2026637103
2021-03-14 08:00:00,1.3285,0.0385,1.3290577489,0.08850000000000001,-0.0315,0.0939388099,1.24,0.07,1.2419742348,1.3285,0.0485,1.3293850082,0.08850000000000001,-0.0315,0.0939388099,1.24,0.08,1.2425779654
2021-03-14 08:30:00,1.413,0.373,1.4614027508,0.133,-0.047,0.1410602708,1.28,0.42,1.3471451295,1.373,-0.297,1.4047554947,0.133,-0.047,0.1410602708,1.24,-0.25,1.2649505919
2021-03-14 09:00:00,1.4595,0.134,1.4656385127,0.1595,-0.056,0.1690451123,1.3,0.19,1.3138112498,1.4395,-0.056,1.4405888553000001,0.1595,-0.056,0.1690451123,1.28,0.0,1.28
2021-03-14 09:30:00,1.451,0.0345,1.4514100902,0.131,-0.0455,0.1386767825,1.32,0.08,1.3224220204,1.451,0.0345,1.4514100902,0.131,-0.0455,0.1386767825,1.32,0.08,1.3224220204
2021-03-14 10:00:00,1.437,0.029,1.4372925937,0.147,-0.051000000000000004,0.1555956298,1.29,0.08,1.2924782397,1.437,0.029,1.4372925937,0.147,-0.051000000000000004,0.1555956298,1.29,0.08,1.2924782397
2021-03-14 10:30:00,1.373,0.0085,1.3730263107,0.203,-0.07150000000000001,0.21522372080000002,1.17,0.08,1.1727318534,1.373,0.0085,1.3730263107,0.203,-0.07150000000000001,0.21522372080000002,1.17,0.08,1.1727318534
2021-03-14 11:00:00,1.32,0.005,1.3200094697,0.22,-0.075,0.232432786,1.1,0.08,1.1029052543,1.32,0.005,1.3200094697,0.22,-0.075,0.232432786,1.1,0.08,1.1029052543
2021-03-14 11:30:00,1.346,-0.0035,1.3460045505,0.246,-0.0835,0.25978500730000004,1.1,0.08,1.1029052543,1.346,-0.0035,1.3460045505,0.246,-0.0835,0.25978500730000004,1.1,0.08,1.1029052543
2021-03-14 12:00:00,1.349,0.006500000000000001,1.3490156597,0.249,-0.0835,0.262627588,1.1,0.09,1.103675677,1.349,0.0165,1.3491009043,0.249,-0.0835,0.262627588,1.1,0.1,1.1045361017
2021-03-14 12:30:00,1.3445,0.007,1.3445182223,0.24450000000000002,-0.083,0.2582038923,1.1,0.09,1.103675677,1.3545,0.017,1.3546066772,0.24450000000000002,-0.083,0.2582038923,1.11,0.1,1.1144954015
2021-03-14 13:00:00,1.4855,0.6945,1.6398294119,0.2155,-0.0755,0.2283429438,1.27,0.77,1.4851935901,1.3855,-0.6355000000000001,1.5242934429,0.2155,-0.0755,0.2283429438,1.17,-0.56,1.2971121771
2021-03-14 13:30:00,1.5685,0.867,1.7921722155,0.17850000000000002,-0.063,0.189291442,1.3900000000000001,0.93,1.6724233914000002,1.4285,-0.8230000000000001,1.6486179818000002,0.17850000000000002,-0.063,0.189291442,1.25,-0.76,1.4629080627
2021-03-14 14:00:00,1.5635,0.7895000000000001,1.7515257634,0.1135,-0.0405,0.1205093357,1.45,0.8300000000000001,1.6707483352999999,1.4435,-0.7505000000000001,1.6269426849,0.1135,-0.0405,0.1205093357,1.33,-0.71,1.5076471736000001
2021-03-14 14:30:00,1.5305,0.024,1.5306881622000001,0.1305,-0.046,0.13836997510000001,1.4,0.07,1.4017489076,1.5305,0.034,1.5308776078,0.1305,-0.046,0.13836997510000001,1.4,0.08,1.4022838514
2021-03-14 15:00:00,1.554,0.008,1.5540205919,0.17400000000000002,-0.062,0.1847159982,1.38,0.07,1.3817742218,1.544,0.018000000000000002,1.5441049187,0.17400000000000002,-0.062,0.1847159982,1.37,0.08,1.3723337786
2021-03-14 15:30:00,1.5445,0.0205,1.5446360413,0.1945,-0.0695,0.2065441841,1.35,0.09,1.3529966741,1.5345,0.030500000000000003,1.5348030818,0.1945,-0.0695,0.2065441841,1.34,0.1,1.3437261625999999
2021-03-14 16:00:00,1.621,0.025500000000000002,1.6212005582,0.181,-0.0645,0.1921490307,1.44,0.09,1.4428097588,1.621,0.035500000000000004,1.6213886794999999,0.181,-0.0645,0.1921490307,1.44,0.1,1.4434680461
2021-03-14 16:30:00,1.6644999999999999,0.039,1.6649568313,0.14450000000000002,-0.051000000000000004,0.1532359292,1.52,0.09,1.5226621424,1.6644999999999999,0.049,1.6652210814,0.14450000000000002,-0.051000000000000004,0.1532359292,1.52,0.1,1.5232859219
2021-03-14 17:00:00,1.7185000000000001,0.2515,1.7368058326,0.1085,-0.0385,0.11512818940000001,1.6099999999999999,0.29,1.635909533,1.6885,-0.1385,1.6941707411,0.1085,-0.0385,0.11512818940000001,1.58,-0.1,1.5831613942
2021-03-14 17:30:00,1.8,0.3645,1.8365348486,0.1,-0.035500000000000004,0.1061143251,1.7000000000000002,0.4,1.7464249197,1.75,-0.20550000000000002,1.7620244749,0.1,-0.035500000000000004,0.1061143251,1.65,-0.17,1.6587344573
2021-03-14 18:00:00,1.8105,0.068,1.8117765452999999,0.09050000000000001,-0.032,0.09599088500000001,1.72,0.1,1.7229045243,1.8105,0.078,1.8121794199,0.09050000000000001,-0.032,0.09599088500000001,1.72,0.11,1.7235138526
2021-03-14 18:30:00,1.8054999999999999,0.0695,1.8068371537,0.0855,-0.030500000000000003,0.0907771998,1.72,0.1,1.7229045243,1.8054999999999999,0.0695,1.8068371537,0.0855,-0.030500000000000003,0.0907771998,1.72,0.1,1.7229045243
2021-03-14 19:00:00,1.771,0.064,1.7721560315,0.101,-0.036000000000000004,0.10722406450000001,1.67,0.1,1.6729913329000001,1.7610000000000001,0.004,1.7610045429,0.101,-0.036000000000000004,0.10722406450000001,1.6600000000000001,0.04,1.6604818578
2021-03-14 19:30:00,1.7065000000000001,0.022,1.7066418048,0.2165,-0.078,0.2301222501,1.49,0.1,1.4933519344000001,1.6965,0.022,1.6966426406,0.2165,-0.078,0.2301222501,1.48,0.1,1.4833745313
2021-03-14 20:00:00,1.607,0.0155,1.6070747494000002,0.20700000000000002,-0.0745,0.21999829540000002,1.4,0.09,1.4028898745,1.607,0.025500000000000002,1.6072023052,0.20700000000000002,-0.0745,0.21999829540000002,1.4,0.1,1.4035668848
2021-03-14 20:30:00,1.5979999999999999,0.2305,1.6145384015,0.248,-0.08950000000000001,0.2636555518,1.35,0.32,1.3874076546,1.568,-0.17950000000000002,1.578240872,0.248,-0.08950000000000001,0.2636555518,1.32,-0.09,1.3230646243
2021-03-14 21:00:00,1.4955,0.4615,1.5650886555999999,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.25,0.55,1.3656500284,1.4255,-0.4485,1.4943903439000001,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.18,-0.36,1.2336936411
2021-03-14 21:30:00,1.3655,-0.0085,1.3655264553,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.12,0.08,1.1228535078,1.3655,-0.0085,1.3655264553,0.24550000000000002,-0.08850000000000001,0.26096455700000004,1.12,0.08,1.1228535078
2021-03-14 22:00:00,1.3185,-0.01,1.3185379213,0.2485,-0.09,0.2642957624,1.07,0.08,1.0729864864,1.3185,-0.01,1.3185379213,0.2485,-0.09,0.2642957624,1.07,0.08,1.0729864864
2021-03-14 22:30:00,1.2475,-0.0095,1.2475361718,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.08,1.0031948963,1.2475,-0.0095,1.2475361718,0.24750000000000003,-0.08950000000000001,0.2631852959,1.0,0.08,1.0031948963
2021-03-14 23:00:00,1.164,-0.0085,1.1640310348,0.244,-0.08850000000000001,0.2595539443,0.92,0.08,0.9234717104,1.164,-0.0085,1.1640310348,0.244,-0.08850000000000001,0.2595539443,0.92,0.08,0.9234717104
2021-03-14 23:30:00,1.159,0.0335,1.1594840447,0.23900000000000002,-0.08650000000000001,0.2541716939,0.92,0.12,0.9277930804000001,1.159,0.0335,1.1594840447,0.23900000000000002,-0.08650000000000001,0.2541716939,0.92,0.12,0.9277930804000001
2021-03-15 00:00:00,1.1625,0.036000000000000004,1.1630572858,0.2325,-0.084,0.2472089197,0.93,0.12,0.9377099765,1.1625,0.036000000000000004,1.1630572858,0.2325,-0.084,0.2472089197,0.93,0.12,0.9377099765
2021-03-15 00:30:00,1.0775,0.02,1.0776855989,0.1675,-0.06,0.1779220335,0.91,0.08,0.9135097153,1.0775,0.02,1.0776855989,0.1675,-0.06,0.1779220335,0.91,0.08,0.9135097153
2021-03-15 01:00:00,1.162,0.009000000000000001,1.1620348532,0.14200000000000002,-0.051000000000000004,0.1508807476,1.02,0.06,1.021763182,1.162,0.009000000000000001,1.1620348532,0.14200000000000002,-0.051000000000000004,0.1508807476,1.02,0.06,1.021763182
2021-03-15 01:30:00,1.1405,-0.0015,1.1405009864,0.1705,-0.061500000000000006,0.1812525862,0.97,0.06,0.9718538985,1.1405,-0.0015,1.1405009864,0.1705,-0.061500000000000006,0.1812525862,0.97,0.06,0.9718538985
2021-03-15 02:00:00,1.1445,0.007500000000000001,1.1445245738,0.17450000000000002,-0.0625,0.18535506470000002,0.97,0.07,0.9725224933000001,1.1445,0.0175,1.1446337842,0.17450000000000002,-0.0625,0.18535506470000002,0.97,0.08,0.9732933782000001
2021-03-15 02:30:00,1.1515,0.005,1.1515108554,0.18150000000000002,-0.065,0.1927880961,0.97,0.07,0.9725224933000001,1.1515,0.015,1.1515976945,0.18150000000000002,-0.065,0.1927880961,0.97,0.08,0.9732933782000001
2021-03-15 03:00:00,1.111,0.0015,1.1110010126,0.191,-0.0685,0.2029119267,0.92,0.07,0.9226592004,1.121,0.0115,1.121058986,0.191,-0.0685,0.2029119267,0.93,0.08,0.9334345183
2021-03-15 03:30:00,1.0845,-0.007500000000000001,1.0845259333,0.21450000000000002,-0.0775,0.2280712608,0.87,0.07,0.872811549,1.0945,0.0025,1.0945028552,0.21450000000000002,-0.0775,0.2280712608,0.88,0.08,0.8836288814000001
2021-03-15 04:00:00,1.1515,0.013000000000000001,1.1515733801999999,0.1315,-0.047,0.1396468761,1.02,0.06,1.021763182,1.1515,0.013000000000000001,1.1515733801999999,0.1315,-0.047,0.1396468761,1.02,0.06,1.021763182
2021-03-15 04:30:00,1.1035,0.0405,1.1042429533,0.053500000000000006,-0.0195,0.0569429539,1.05,0.06,1.0517128886,1.1035,0.0405,1.1042429533,0.053500000000000006,-0.0195,0.0569429539,1.05,0.06,1.0517128886
2021-03-15 05:00:00,1.1855,0.057,1.1868695168,0.0655,-0.023,0.0694208182,1.12,0.08,1.1228535078,1.1855,0.067,1.1873917845,0.0655,-0.023,0.0694208182,1.12,0.09,1.1236102527
2021-03-15 05:30:00,1.1725,0.1015,1.1768850836,0.052500000000000005,-0.018500000000000003,0.0556641716,1.12,0.12,1.1264102272,1.1725,0.021500000000000002,1.1726971050000001,0.052500000000000005,-0.018500000000000003,0.0556641716,1.12,0.04,1.1207140581
2021-03-15 06:00:00,1.212,0.23900000000000002,1.2353400342,0.002,-0.001,0.0022360680000000003,1.21,0.24,1.233572049,1.192,-0.081,1.1947489276,0.002,-0.001,0.0022360680000000003,1.19,-0.08,1.1926860442
2021-03-15 06:30:00,1.318,0.10650000000000001,1.3222958254,0.008,-0.0035,0.0087321246,1.31,0.11,1.3146102084,1.318,0.1165,1.3231387871,0.008,-0.0035,0.0087321246,1.31,0.12,1.3154847015
2021-03-15 07:00:00,1.4595,0.139,1.4661041061,0.029500000000000002,-0.011,0.031484123,1.43,0.15,1.4378456106,1.4595,0.139,1.4661041061,0.029500000000000002,-0.011,0.031484123,1.43,0.15,1.4378456106
2021-03-15 07:30:00,1.5935000000000001,0.48450000000000004,1.6655276942000001,0.043500000000000004,-0.0155,0.0461789996,1.55,0.5,1.6286497475,1.5335,-0.2255,1.549991129,0.043500000000000004,-0.0155,0.0461789996,1.49,-0.21,1.5047258887
2021-03-15 08:00:00,1.5314999999999999,0.109,1.5353739772,0.0315,-0.011,0.0333654012,1.5,0.12,1.5047923445,1.5215,0.11900000000000001,1.5261465362000002,0.0315,-0.011,0.0333654012,1.49,0.13,1.4956603893
2021-03-15 08:30:00,1.5535,0.111,1.5574605131,0.053500000000000006,-0.019,0.0567736735,1.5,0.13,1.5056227947,1.5635,0.131,1.5689784097000001,0.053500000000000006,-0.019,0.0567736735,1.51,0.15,1.5174320413
2021-03-15 09:00:00,1.6,0.1085,1.6036746085,0.06,-0.021500000000000002,0.06373578270000001,1.54,0.13,1.5454772726,1.6099999999999999,0.1285,1.6151198872,0.06,-0.021500000000000002,0.06373578270000001,1.55,0.15,1.5572411501999999
2021-03-15 09:30:00,1.649,0.129,1.6540380890000002,0.059000000000000004,-0.021,0.0626258732,1.5899999999999999,0.15,1.5970597985000001,1.649,0.129,1.6540380890000002,0.059000000000000004,-0.021,0.0626258732,1.5899999999999999,0.15,1.5970597985000001
2021-03-15 10:00:00,1.7095,0.1325,1.714627219,0.0495,-0.0175,0.0525023809,1.6600000000000001,0.15,1.6667633305,1.7095,0.14250000000000002,1.7154289551000002,0.0495,-0.0175,0.0525023809,1.6600000000000001,0.16,1.6676930173
2021-03-15 10:30:00,1.7469999999999999,0.7695000000000001,1.9089628729,0.08700000000000001,-0.030500000000000003,0.092191377,1.6600000000000001,0.8,1.8427153877,1.627,-0.5105000000000001,1.7052094446,0.08700000000000001,-0.030500000000000003,0.092191377,1.54,-0.48,1.6130716041
2021-03-15 11:00:00,1.736,0.9935,2.000184554,0.076,-0.026500000000000003,0.08048757670000001,1.6600000000000001,1.02,1.9483326205,1.5859999999999999,-0.7465,1.7528999544000001,0.076,-0.026500000000000003,0.08048757670000001,1.51,-0.72,1.6728717823
2021-03-15 11:30:00,1.767,0.9865,2.023727069,0.097,-0.0335,0.10262187880000001,1.67,1.02,1.9568597293,1.607,-0.7535000000000001,1.7748834469,0.097,-0.0335,0.10262187880000001,1.51,-0.72,1.6728717823
2021-03-15 12:00:00,1.7595,0.976,2.0120676554,0.0695,-0.024,0.07352720580000001,1.69,1.0,1.9636954957000001,1.6095000000000002,-0.764,1.7816246097000001,0.0695,-0.024,0.07352720580000001,1.54,-0.74,1.7085666507
2021-03-15 12:30:00,1.7189999999999999,0.972,1.9747772026,0.139,-0.048,0.1470544117,1.58,1.02,1.8806381896,1.569,-0.778,1.7512980900000001,0.139,-0.048,0.1470544117,1.43,-0.73,1.6055528642999999
2021-03-15 13:00:00,1.6165,0.7575000000000001,1.7851830438,0.0965,-0.0325,0.10182583170000001,1.52,0.79,1.7130382366,1.5065,-0.5725,1.6116136324,0.0965,-0.0325,0.10182583170000001,1.4100000000000001,-0.54,1.5098675439
2021-03-15 13:30:00,1.4895,0.0655,1.4909394689,0.1595,-0.0545,0.1685541456,1.33,0.12,1.335402561,1.4795,0.0755,1.4814251584,0.1595,-0.0545,0.1685541456,1.32,0.13,1.3263860675
2021-03-15 14:00:00,1.3940000000000001,0.08,1.3962936654,0.124,-0.04,0.1302919798,1.27,0.12,1.2756566936,1.3940000000000001,0.07,1.3957564257000001,0.124,-0.04,0.1302919798,1.27,0.11,1.2747548784
2021-03-15 14:30:00,1.348,0.07050000000000001,1.3498423056,0.148,-0.0495,0.1560584826,1.2,0.12,1.2059850745,1.348,0.0805,1.3504015144000001,0.148,-0.0495,0.1560584826,1.2,0.13,1.2070211266
2021-03-15 15:00:00,1.3445,0.0815,1.3469678912,0.17450000000000002,-0.0585,0.1840448315,1.17,0.14,1.1783462988,1.3445,0.07150000000000001,1.3463998292000001,0.17450000000000002,-0.0585,0.1840448315,1.17,0.13,1.177200068
2021-03-15 15:30:00,1.338,0.123,1.3436416933,0.168,-0.057,0.1774063133,1.17,0.18,1.1837651794,1.338,0.063,1.3394823627,0.168,-0.057,0.1774063133,1.17,0.12,1.176137747
2021-03-15 16:00:00,1.3820000000000001,0.0945,1.3852271474,0.082,-0.025500000000000002,0.08587345340000001,1.3,0.12,1.3055267136,1.3820000000000001,0.0945,1.3852271474,0.082,-0.025500000000000002,0.08587345340000001,1.3,0.12,1.3055267136
2021-03-15 16:30:00,1.5430000000000001,0.40850000000000003,1.5961582785,0.063,-0.021500000000000002,0.0665676348,1.48,0.43,1.5412008305,1.5030000000000001,-0.1515,1.5106161822000002,0.063,-0.021500000000000002,0.0665676348,1.44,-0.13,1.4458561478
2021-03-15 17:00:00,1.6400000000000001,0.14300000000000002,1.6462226459,0.02,-0.007,0.0211896201,1.62,0.15,1.6269296236000002,1.6400000000000001,0.153,1.6471214284,0.02,-0.007,0.0211896201,1.62,0.16,1.6278820596
2021-03-15 17:30:00,1.7825000000000002,0.5385,1.8620656541,0.0025,-0.0015,0.0029154759,1.78,0.54,1.8601075238,1.7125,-0.2315,1.7280765319,0.0025,-0.0015,0.0029154759,1.71,-0.23,1.7253985047
2021-03-15 18:00:00,1.9245,0.5675,2.0064287927,0.0045000000000000005,-0.0025,0.0051478151000000005,1.92,0.5700000000000001,2.0028230077,1.8445,-0.2525,1.861702581,0.0045000000000000005,-0.0025,0.0051478151000000005,1.8399999999999999,-0.25,1.8569060289000001
2021-03-15 18:30:00,1.972,0.1685,1.9791857543,0.002,-0.0015,0.0025,1.97,0.17,1.9773214205,1.962,0.1685,1.9692222449,0.002,-0.0015,0.0025,1.96,0.17,1.9673586353
2021-03-15 19:00:00,1.9815,0.169,1.9886938553000002,0.0015,-0.001,0.0018027756000000002,1.98,0.17,1.9872845795,1.9815,0.169,1.9886938553000002,0.0015,-0.001,0.0018027756000000002,1.98,0.17,1.9872845795
2021-03-15 19:30:00,1.8900000000000001,0.17,1.8976301009,0.0,0.0,0.0,1.8900000000000001,0.17,1.8976301009,1.88,0.1,1.8826576958999999,0.0,0.0,0.0,1.88,0.1,1.8826576958999999
2021-03-15 20:00:00,1.76,0.09,1.7622996340000001,0.0,0.0,0.0,1.76,0.09,1.7622996340000001,1.75,0.1,1.7528548143,0.0,0.0,0.0,1.75,0.1,1.7528548143
2021-03-15 20:30:00,1.6600000000000001,0.13,1.6650825805,0.0,0.0,0.0,1.6600000000000001,0.13,1.6650825805,1.65,0.02,1.6501212077,0.0,0.0,0.0,1.65,0.02,1.6501212077
2021-03-15 21:00:00,1.5605,0.059500000000000004,1.56163392,0.0005,-0.0005,0.0007071068,1.56,0.06,1.5611534198,1.5505,0.0695,1.5520568611,0.0005,-0.0005,0.0007071068,1.55,0.07,1.55157984
2021-03-15 21:30:00,1.471,0.039,1.4715169044,0.001,-0.001,0.0014142136,1.47,0.04,1.470544117,1.471,0.049,1.4718158852,0.001,-0.001,0.0014142136,1.47,0.05,1.4708500943
2021-03-15 22:00:00,1.403,0.0385,1.4035281436,0.003,-0.0015,0.0033541020000000003,1.4,0.04,1.400571312,1.403,0.0485,1.4038380427,0.003,-0.0015,0.0033541020000000003,1.4,0.05,1.4008925726
2021-03-15 22:30:00,1.35,0.06,1.3513326755000001,0.0,0.0,0.0,1.35,0.06,1.3513326755000001,1.35,0.05,1.3509256085999999,0.0,0.0,0.0,1.35,0.05,1.3509256085999999
2021-03-15 23:00:00,1.2705,0.059500000000000004,1.2718924876,0.0005,-0.0005,0.0007071068,1.27,0.06,1.2714165328,1.2805,0.0695,1.2823846927,0.0005,-0.0005,0.0007071068,1.28,0.07,1.2819126335
2021-03-15 23:30:00,1.191,0.259,1.2188363303,0.001,-0.001,0.0014142136,1.19,0.26,1.2180722474,1.161,-0.131,1.1683672368,0.001,-0.001,0.0014142136,1.16,-0.13,1.167261753
2021-03-16 00:00:00,1.1915,0.869,1.4747315857,0.0015,-0.001,0.0018027756000000002,1.19,0.87,1.4741099009,1.0715,-0.771,1.320058048,0.0015,-0.001,0.0018027756000000002,1.07,-0.77,1.3182564241999999
2021-03-16 00:30:00,1.193,0.8685,1.4756494333,0.003,-0.0015,0.0033541020000000003,1.19,0.87,1.4741099009,1.073,-0.7715000000000001,1.3215677243,0.003,-0.0015,0.0033541020000000003,1.07,-0.77,1.3182564241999999
2021-03-16 01:00:00,1.2835,0.2285,1.3036811343,0.0035,-0.0015,0.0038078866,1.28,0.23,1.3004999039,1.2535,-0.1015,1.2576026797,0.0035,-0.0015,0.0038078866,1.25,-0.1,1.2539936204
2021-03-16 01:30:00,1.237,0.057,1.2383125615,0.007,-0.003,0.007615773100000001,1.23,0.06,1.2314625451,1.237,0.067,1.2388131417000001,0.007,-0.003,0.007615773100000001,1.23,0.07,1.2319902597
2021-03-16 02:00:00,1.232,0.062,1.2335590784,0.022,-0.008,0.0234093998,1.21,0.07,1.2120231021,1.232,0.062,1.2335590784,0.022,-0.008,0.0234093998,1.21,0.07,1.2120231021
2021-03-16 02:30:00,1.183,0.11800000000000001,1.1888704723,0.033,-0.012,0.0351140997,1.15,0.13,1.1573245007,1.163,-0.042,1.1637581364,0.033,-0.012,0.0351140997,1.13,-0.03,1.1303981599
2021-03-16 03:00:00,1.174,0.0405,1.1746983655,0.054,-0.0195,0.057412977600000005,1.12,0.06,1.1216059914,1.174,0.0105,1.1740469539,0.054,-0.0195,0.057412977600000005,1.12,0.03,1.1204017137
2021-03-16 03:30:00,1.1125,0.0245,1.1127697426,0.0425,-0.0155,0.045238258100000005,1.07,0.04,1.0707474025,1.1125,0.0245,1.1127697426,0.0425,-0.0155,0.045238258100000005,1.07,0.04,1.0707474025
2021-03-16 04:00:00,1.066,0.030500000000000003,1.0664362381,0.026000000000000002,-0.0095,0.0276812211,1.04,0.04,1.0407689465,1.076,0.030500000000000003,1.0764321855,0.026000000000000002,-0.0095,0.0276812211,1.05,0.04,1.0507616285
2021-03-16 04:30:00,1.107,0.037,1.1076181653,0.007,-0.003,0.007615773100000001,1.1,0.04,1.1007270325,1.107,0.037,1.1076181653,0.007,-0.003,0.007615773100000001,1.1,0.04,1.1007270325
2021-03-16 05:00:00,1.1125,0.0245,1.1127697426,0.0425,-0.0155,0.045238258100000005,1.07,0.04,1.0707474025,1.1125,0.0245,1.1127697426,0.0425,-0.0155,0.045238258100000005,1.07,0.04,1.0707474025
2021-03-16 05:30:00,1.123,0.031,1.1234277903,0.053,-0.019,0.056302753000000004,1.07,0.05,1.0711675873,1.123,0.041,1.1237481924,0.053,-0.019,0.056302753000000004,1.07,0.06,1.0716809227
2021-03-16 06:00:00,1.2405,0.5855,1.3717326635,0.0405,-0.0145,0.0430174383,1.2,0.6000000000000001,1.3416407865,1.1605,-0.4445,1.2427149713,0.0405,-0.0145,0.0430174383,1.12,-0.43,1.1997082979
2021-03-16 06:30:00,1.415,0.9365,1.6968374259,0.095,-0.0335,0.1007335595,1.32,0.97,1.6380781422,1.2850000000000001,-0.7335,1.4796105062,0.095,-0.0335,0.1007335595,1.19,-0.7000000000000001,1.3806158046
2021-03-16 07:00:00,1.4545,0.2325,1.4729652066,0.1345,-0.0475,0.1426411582,1.32,0.28,1.3493702235,1.4445000000000001,0.022500000000000003,1.444675223,0.1345,-0.0475,0.1426411582,1.31,0.07,1.3118688959
2021-03-16 07:30:00,1.5605,0.1375,1.5665460415,0.12050000000000001,-0.0425,0.1277751932,1.44,0.18,1.4512063947,1.5605,0.14750000000000002,1.567455422,0.12050000000000001,-0.0425,0.1277751932,1.44,0.19,1.4524806367
2021-03-16 08:00:00,1.568,0.1245,1.572934916,0.158,-0.0555,0.16746417530000002,1.4100000000000001,0.18,1.4214429289,1.568,0.1345,1.5737580024,0.158,-0.0555,0.16746417530000002,1.4100000000000001,0.19,1.422743828
2021-03-16 08:30:00,1.6525,0.152,1.6594758962,0.1925,-0.068,0.20415741480000002,1.46,0.22,1.476482306,1.6525,0.152,1.6594758962,0.1925,-0.068,0.20415741480000002,1.46,0.22,1.476482306
2021-03-16 09:00:00,1.6560000000000001,0.1615,1.6638564391,0.246,-0.08850000000000001,0.2614349824,1.4100000000000001,0.25,1.4319916201,1.6560000000000001,0.1615,1.6638564391,0.246,-0.08850000000000001,0.2614349824,1.4100000000000001,0.25,1.4319916201
2021-03-16 09:30:00,1.7469999999999999,0.162,1.7544950841,0.247,-0.088,0.2622079328,1.5,0.25,1.5206906326,1.7469999999999999,0.162,1.7544950841,0.247,-0.088,0.2622079328,1.5,0.25,1.5206906326
2021-03-16 10:00:00,1.7575,0.1525,1.7641038802,0.2175,-0.0775,0.2308949978,1.54,0.23,1.5570806016,1.7575,0.1525,1.7641038802,0.2175,-0.0775,0.2308949978,1.54,0.23,1.5570806016
2021-03-16 10:30:00,1.6455000000000002,0.11900000000000001,1.649797336,0.14550000000000002,-0.051000000000000004,0.1541792788,1.5,0.17,1.5096025967,1.6455000000000002,0.129,1.6505487724,0.14550000000000002,-0.051000000000000004,0.1541792788,1.5,0.18,1.5107613974
2021-03-16 11:00:00,1.502,0.08700000000000001,1.5045175306,0.152,-0.053,0.16097515340000002,1.35,0.14,1.3572398462,1.492,0.097,1.4951498253,0.152,-0.053,0.16097515340000002,1.34,0.15,1.3483693856
2021-03-16 11:30:00,1.5110000000000001,0.095,1.5139834874,0.131,-0.045,0.1385135372,1.38,0.14,1.3870832708,1.5110000000000001,0.105,1.5146438524999999,0.131,-0.045,0.1385135372,1.38,0.15,1.3881282362
2021-03-16 12:00:00,1.5655000000000001,0.09,1.5680848988,0.14550000000000002,-0.05,0.1538513893,1.42,0.14,1.4268847185,1.5655000000000001,0.1,1.5686906164,0.14550000000000002,-0.05,0.1538513893,1.42,0.15,1.4279005568
2021-03-16 12:30:00,1.611,0.084,1.6131884577,0.161,-0.056,0.1704611393,1.45,0.14,1.4567429423,1.611,0.094,1.6137400658,0.161,-0.056,0.1704611393,1.45,0.15,1.4577379737
2021-03-16 13:00:00,1.5859999999999999,0.101,1.5892126981999999,0.226,-0.079,0.2394096907,1.3599999999999999,0.18,1.3718600512,1.5859999999999999,0.091,1.5886085105999999,0.226,-0.079,0.2394096907,1.3599999999999999,0.17,1.3705838172
2021-03-16 13:30:00,1.5510000000000002,0.115,1.5552575349,0.241,-0.085,0.2555503864,1.31,0.2,1.3251792332,1.541,0.085,1.5433424766,0.241,-0.085,0.2555503864,1.3,0.17,1.3110682667
2021-03-16 14:00:00,1.5350000000000001,0.0925,1.5377845264999999,0.245,-0.08750000000000001,0.2601562031,1.29,0.18,1.3024976008,1.5350000000000001,0.10250000000000001,1.5384184249000001,0.245,-0.08750000000000001,0.2601562031,1.29,0.19,1.3039171753
2021-03-16 14:30:00,1.462,0.092,1.4648918049000001,0.222,-0.078,0.2353040586,1.24,0.17,1.2515989773,1.462,0.092,1.4648918049000001,0.222,-0.078,0.2353040586,1.24,0.17,1.2515989773
2021-03-16 15:00:00,1.3495,0.106,1.3536566219,0.2495,-0.084,0.26326080220000003,1.1,0.19,1.1162884932,1.3495,0.116,1.3544763748,0.2495,-0.084,0.26326080220000003,1.1,0.2,1.1180339887
2021-03-16 15:30:00,1.3005,0.1005,1.3043774377,0.2605,-0.08950000000000001,0.275446002,1.04,0.19,1.0572133181,1.3005,0.1105,1.3051860021000001,0.2605,-0.08950000000000001,0.275446002,1.04,0.2,1.0590561836
2021-03-16 16:00:00,1.3345,0.109,1.3389440802,0.23450000000000001,-0.081,0.2480952438,1.1,0.19,1.1162884932,1.3345,0.099,1.3381671233,0.23450000000000001,-0.081,0.2480952438,1.1,0.18,1.1146299834
2021-03-16 16:30:00,1.4865,0.10200000000000001,1.4899953859,0.1665,-0.058,0.176312932,1.32,0.16,1.3296616111000001,1.4765000000000001,0.122,1.4815317243,0.1665,-0.058,0.176312932,1.31,0.18,1.3223085873
2021-03-16 17:00:00,1.5795,0.123,1.5842819351,0.1895,-0.067,0.2009956467,1.3900000000000001,0.19,1.4029255148,1.5795,0.133,1.5850896662,0.1895,-0.067,0.2009956467,1.3900000000000001,0.2,1.4043147795
2021-03-16 17:30:00,1.775,0.229,1.7897111499,0.225,-0.081,0.2391359446,1.55,0.31,1.5806960492000002,1.755,0.079,1.7567771629000002,0.225,-0.081,0.2391359446,1.53,0.16,1.5383432647
2021-03-16 18:00:00,1.8515000000000001,0.1575,1.8581868851,0.2015,-0.07250000000000001,0.2141459782,1.65,0.23,1.6659531805999999,1.8515000000000001,0.1575,1.8581868851,0.2015,-0.07250000000000001,0.2141459782,1.65,0.23,1.6659531805999999
2021-03-16 18:30:00,1.9955,0.42450000000000004,2.0401520777,0.1555,-0.0555,0.1651075407,1.8399999999999999,0.48,1.9015782918,1.9455,-0.1355,1.9502129370999999,0.1555,-0.0555,0.1651075407,1.79,-0.08,1.7917868177
2021-03-16 19:00:00,1.925,0.1335,1.9296236032,0.185,-0.0665,0.1965890384,1.74,0.2,1.7514565367000001,1.925,0.14350000000000002,1.9303412263,0.185,-0.0665,0.1965890384,1.74,0.21,1.7526266003000002
2021-03-16 19:30:00,1.8335,0.1105,1.8368267474,0.053500000000000006,-0.0195,0.0569429539,1.78,0.13,1.7847408776,1.8335,0.12050000000000001,1.8374554416,0.053500000000000006,-0.0195,0.0569429539,1.78,0.14,1.7854971297
2021-03-16 20:00:00,1.7165,0.12350000000000001,1.7209370994,0.0165,-0.006500000000000001,0.0177341479,1.7000000000000002,0.13,1.7049633427000002,1.7065000000000001,0.07350000000000001,1.7080821116,0.0165,-0.006500000000000001,0.0177341479,1.69,0.08,1.6918924316
2021-03-16 20:30:00,1.5885,0.059500000000000004,1.5896139468000001,0.0285,-0.0105,0.0303726851,1.56,0.07,1.5615697230999999,1.5885,0.0695,1.590019654,0.0285,-0.0105,0.0303726851,1.56,0.08,1.5620499352000001
2021-03-16 21:00:00,1.55,0.0685,1.5515128907,0.06,-0.021500000000000002,0.06373578270000001,1.49,0.09,1.4927156461,1.55,0.0585,1.5511035588,0.06,-0.021500000000000002,0.06373578270000001,1.49,0.08,1.4921461054
2021-03-16 21:30:00,1.5265,0.226,1.5431390896,0.0965,-0.034,0.10231446620000001,1.43,0.26,1.4534441854,1.5065,-0.074,1.5083163627,0.0965,-0.034,0.10231446620000001,1.4100000000000001,-0.04,1.4105672618
2021-03-16 22:00:00,1.4315,0.064,1.4329299529,0.1015,-0.036000000000000004,0.10769517170000001,1.33,0.1,1.3337541003,1.4315,0.064,1.4329299529,0.1015,-0.036000000000000004,0.10769517170000001,1.33,0.1,1.3337541003
2021-03-16 22:30:00,1.296,0.036500000000000005,1.2965138835,0.066,-0.0235,0.0700589038,1.23,0.06,1.2314625451,1.296,0.0465,1.2968339331,0.066,-0.0235,0.0700589038,1.23,0.07,1.2319902597
2021-03-16 23:00:00,1.1805,0.029,1.1808561513,0.030500000000000003,-0.011,0.032422985700000004,1.15,0.04,1.1506954419,1.1805,0.049,1.1815165043,0.030500000000000003,-0.011,0.032422985700000004,1.15,0.06,1.1515641537
2021-03-16 23:30:00,1.1225,0.035,1.1230455245,0.0125,-0.005,0.013462912,1.11,0.04,1.1107204869,1.1225,0.055,1.123846631,0.0125,-0.005,0.013462912,1.11,0.06,1.1116204388
2021-03-17 00:00:00,1.0745,0.038,1.0751717305,0.0045000000000000005,-0.002,0.0049244289000000005,1.07,0.04,1.0707474025,1.0845,0.058,1.0860498377,0.0045000000000000005,-0.002,0.0049244289000000005,1.08,0.06,1.0816653826
2021-03-17 00:30:00,1.097,0.03,1.097410133,0.027,-0.01,0.0287923601,1.07,0.04,1.0707474025,1.107,0.05,1.1081286026,0.027,-0.01,0.0287923601,1.08,0.06,1.0816653826
2021-03-17 01:00:00,1.2385,0.029500000000000002,1.2388512824,0.0285,-0.0105,0.0303726851,1.21,0.04,1.2106609765,1.2485,0.0495,1.2494808922,0.0285,-0.0105,0.0303726851,1.22,0.06,1.2214745188
2021-03-17 01:30:00,1.2085,0.0165,1.2086126344,0.0085,-0.0035,0.0091923882,1.2,0.02,1.2001666551,1.2285,0.036500000000000005,1.2290421067,0.0085,-0.0035,0.0091923882,1.22,0.04,1.2206555616
2021-03-17 02:00:00,1.24,0.0155,1.2400968712,0.01,-0.0045000000000000005,0.0109658561,1.23,0.02,1.2301625909,1.23,0.035500000000000004,1.2305121901,0.01,-0.0045000000000000005,0.0109658561,1.22,0.04,1.2206555616
2021-03-17 02:30:00,1.175,0.0145,1.1750894647,0.015,-0.0055000000000000005,0.015976545300000002,1.16,0.02,1.160172401,1.175,0.0345,1.1755063802,0.015,-0.0055000000000000005,0.015976545300000002,1.16,0.04,1.1606894503
2021-03-17 03:00:00,1.1635,0.018500000000000003,1.1636470685,0.0035,-0.0015,0.0038078866,1.16,0.02,1.160172401,1.1835,0.0385,1.184126049,0.0035,-0.0015,0.0038078866,1.18,0.04,1.1806777715
2021-03-17 03:30:00,1.145,0.0175,1.1451337258,0.005,-0.0025,0.005590169900000001,1.1400000000000001,0.02,1.1401754251,1.155,0.0375,1.1556086059,0.005,-0.0025,0.005590169900000001,1.15,0.04,1.1506954419
2021-03-17 04:00:00,1.112,0.015,1.1121011645,0.012,-0.005,0.013000000000000001,1.1,0.02,1.1001818032,1.112,0.035,1.112550673,0.012,-0.005,0.013000000000000001,1.1,0.04,1.1007270325
2021-03-17 04:30:00,1.1325,0.018500000000000003,1.1326510937,0.0025,-0.0015,0.0029154759,1.13,0.02,1.1301769773,1.1325,0.0385,1.133154226,0.0025,-0.0015,0.0029154759,1.13,0.04,1.130707743
2021-03-17 05:00:00,1.158,0.0165,1.1581175458,0.008,-0.0035,0.0087321246,1.15,0.02,1.1501738999,1.158,0.036500000000000005,1.1585750947,0.008,-0.0035,0.0087321246,1.15,0.04,1.1506954419
2021-03-17 05:30:00,1.222,0.0585,1.2233994646,0.002,-0.0015,0.0025,1.22,0.06,1.2214745188,1.222,0.0585,1.2233994646,0.002,-0.0015,0.0025,1.22,0.06,1.2214745188
2021-03-17 06:00:00,1.314,0.448,1.3882723076,0.004,-0.002,0.004472136000000001,1.31,0.45,1.3851353724,1.264,-0.28200000000000003,1.2950752874,0.004,-0.002,0.004472136000000001,1.26,-0.28,1.290736224
2021-03-17 06:30:00,1.423,0.305,1.455319209,0.013000000000000001,-0.005,0.0139283883,1.4100000000000001,0.31,1.4436758639,1.393,-0.085,1.3955909143,0.013000000000000001,-0.005,0.0139283883,1.38,-0.08,1.3823168957
2021-03-17 07:00:00,1.5975000000000001,1.0035,1.8865361115,0.0175,-0.006500000000000001,0.0186681547,1.58,1.01,1.8752333187999999,1.4475,-0.7365,1.6240962102,0.0175,-0.006500000000000001,0.0186681547,1.43,-0.73,1.6055528642999999
2021-03-17 07:30:00,1.683,0.2245,1.6979073149000001,0.043000000000000003,-0.0155,0.045708314300000004,1.6400000000000001,0.24,1.6574679484,1.673,0.0745,1.6746579501,0.043000000000000003,-0.0155,0.045708314300000004,1.63,0.09,1.6324827717
2021-03-17 08:00:00,1.651,0.1525,1.658028121,0.051000000000000004,-0.0175,0.0539189206,1.6,0.17,1.6090059043,1.651,0.1525,1.658028121,0.051000000000000004,-0.0175,0.0539189206,1.6,0.17,1.6090059043
2021-03-17 08:30:00,1.708,0.157,1.7152005714,0.038,-0.013000000000000001,0.0401621713,1.67,0.17,1.6786303941,1.698,0.157,1.705242798,0.038,-0.013000000000000001,0.0401621713,1.6600000000000001,0.17,1.6686821147000002
2021-03-17 09:00:00,1.629,0.155,1.6363575404000001,0.049,-0.015,0.051244511900000005,1.58,0.17,1.5891192529,1.619,0.155,1.6264027791,0.049,-0.015,0.051244511900000005,1.57,0.17,1.5791770008000001
2021-03-17 09:30:00,1.48,0.1165,1.4845781386999999,0.02,-0.0035,0.0203039405,1.46,0.12,1.4649232062,1.48,0.1265,1.4853963276,0.02,-0.0035,0.0203039405,1.46,0.13,1.4657762449
2021-03-17 10:00:00,1.475,0.11,1.4790960077,0.095,-0.03,0.0996242942,1.38,0.14,1.3870832708,1.465,0.12,1.4699064596,0.095,-0.03,0.0996242942,1.37,0.15,1.3781872151
2021-03-17 10:30:00,1.379,0.258,1.4029272968,0.129,-0.042,0.1356650287,1.25,0.30000000000000004,1.2854960132,1.349,-0.092,1.3521334993,0.129,-0.042,0.1356650287,1.22,-0.05,1.2210241603
2021-03-17 11:00:00,1.3685,0.075,1.370553629,0.0785,-0.025,0.08238476800000001,1.29,0.1,1.2938701635,1.3685,0.085,1.3711372105000001,0.0785,-0.025,0.08238476800000001,1.29,0.11,1.294681428
2021-03-17 11:30:00,1.3805,0.06,1.3818032601999999,0.12050000000000001,-0.04,0.1269655465,1.26,0.1,1.2639620247,1.3805,0.07,1.3822735800000001,0.12050000000000001,-0.04,0.1269655465,1.26,0.11,1.2647924731
2021-03-17 12:00:00,1.413,0.084,1.4154946132,0.083,-0.026000000000000002,0.08697700850000001,1.33,0.11,1.3345411195999999,1.403,0.084,1.4055123621,0.083,-0.026000000000000002,0.08697700850000001,1.32,0.11,1.3245754037
2021-03-17 12:30:00,1.4185,0.0935,1.4215781723,0.0585,-0.0165,0.060782398800000005,1.3599999999999999,0.11,1.3644412776000001,1.4185,0.10350000000000001,1.4222708954,0.0585,-0.0165,0.060782398800000005,1.3599999999999999,0.12,1.3652838533
2021-03-17 13:00:00,1.4575,0.0775,1.4595590086999999,0.0975,-0.0325,0.102774024,1.3599999999999999,0.11,1.3644412776000001,1.4575,0.08750000000000001,1.4601241386,0.0975,-0.0325,0.102774024,1.3599999999999999,0.12,1.3652838533
2021-03-17 13:30:00,1.407,0.078,1.4091603883000001,0.067,-0.022,0.0705195008,1.34,0.1,1.3437261625999999,1.407,0.088,1.4097492685000002,0.067,-0.022,0.0705195008,1.34,0.11,1.3445073447
2021-03-17 14:00:00,1.325,0.08600000000000001,1.3277880102,0.215,-0.074,0.22737853900000002,1.11,0.16,1.1214722466,1.325,0.096,1.3284731838,0.215,-0.074,0.22737853900000002,1.11,0.17,1.1229425631
2021-03-17 14:30:00,1.3705,0.5045000000000001,1.4604076486,0.1605,-0.0555,0.1698249098,1.21,0.56,1.3333041663,1.3005,-0.3355,1.3430787393,0.1605,-0.0555,0.1698249098,1.1400000000000001,-0.28,1.1738824473
2021-03-17 15:00:00,1.311,0.928,1.6062082679,0.07100000000000001,-0.022,0.07433034370000001,1.24,0.9500000000000001,1.5620819441,1.181,-0.772,1.4109376315,0.07100000000000001,-0.022,0.07433034370000001,1.11,-0.75,1.3396268137
2021-03-17 15:30:00,1.26,0.48150000000000004,1.3488670246,0.06,-0.018500000000000003,0.0627873395,1.2,0.5,1.3,1.2,-0.3185,1.2415483277,0.06,-0.018500000000000003,0.0627873395,1.1400000000000001,-0.30000000000000004,1.1788129623
2021-03-17 16:00:00,1.239,0.0935,1.2425229374,0.139,-0.0465,0.1465716548,1.1,0.14,1.1088733021,1.239,0.0935,1.2425229374,0.139,-0.0465,0.1465716548,1.1,0.14,1.1088733021
2021-03-17 16:30:00,1.3375,0.10350000000000001,1.3414986023,0.1075,-0.036500000000000005,0.1135275297,1.23,0.14,1.2379418403,1.3475000000000001,0.1135,1.3522716073,0.1075,-0.036500000000000005,0.1135275297,1.24,0.15,1.2490396311
2021-03-17 17:00:00,1.467,0.10650000000000001,1.4708607174,0.097,-0.0335,0.10262187880000001,1.37,0.14,1.3771347066000001,1.477,0.1165,1.4815874088,0.097,-0.0335,0.10262187880000001,1.38,0.15,1.3881282362
2021-03-17 17:30:00,1.5745,0.2505,1.5943025121,0.0845,-0.029500000000000002,0.0895013966,1.49,0.28,1.5160804728000001,1.5545,-0.0095,1.5545290284000002,0.0845,-0.029500000000000002,0.0895013966,1.47,0.02,1.4701360481
2021-03-17 18:00:00,1.612,0.12150000000000001,1.616572377,0.052000000000000005,-0.018500000000000003,0.0551928437,1.56,0.14,1.5662694531999999,1.6219999999999999,0.1315,1.6273218028,0.052000000000000005,-0.018500000000000003,0.0551928437,1.57,0.15,1.5771493270999999
2021-03-17 18:30:00,1.7000000000000002,0.116,1.703953051,0.01,-0.004,0.0107703296,1.69,0.12,1.6942549985,1.7000000000000002,0.116,1.703953051,0.01,-0.004,0.0107703296,1.69,0.12,1.6942549985
2021-03-17 19:00:00,1.8455,0.454,1.9005226255,0.0155,-0.006,0.0166207701,1.83,0.46,1.8869287215,1.7855,-0.226,1.7997461627,0.0155,-0.006,0.0166207701,1.77,-0.22,1.7836199147
2021-03-17 19:30:00,1.8290000000000002,0.10250000000000001,1.831869878,0.049,-0.0175,0.0520312406,1.78,0.12,1.7840403583,1.819,0.1125,1.8224755828,0.049,-0.0175,0.0520312406,1.77,0.13,1.7747675904
2021-03-17 20:00:00,1.7815,0.215,1.794426719,0.0415,-0.015,0.044127655700000004,1.74,0.23,1.7551353224000001,1.7715,0.035,1.7718457185,0.0415,-0.015,0.044127655700000004,1.73,0.05,1.7307223925000002
2021-03-17 20:30:00,1.7395,0.969,1.9911858904000002,0.029500000000000002,-0.011,0.031484123,1.71,0.98,1.9709134938,1.5895000000000001,-0.771,1.7666214224,0.029500000000000002,-0.011,0.031484123,1.56,-0.76,1.7352809571
2021-03-17 21:00:00,1.649,0.9465,1.9013319673,0.009000000000000001,-0.0035,0.009656604000000001,1.6400000000000001,0.9500000000000001,1.8952836199,1.499,-0.7835000000000001,1.6914116146,0.009000000000000001,-0.0035,0.009656604000000001,1.49,-0.78,1.6818144963
2021-03-17 21:30:00,1.557,0.6970000000000001,1.7058892109000001,0.007,-0.003,0.007615773100000001,1.55,0.7000000000000001,1.7007351352,1.457,-0.533,1.5514309524,0.007,-0.003,0.007615773100000001,1.45,-0.53,1.5438264151
2021-03-17 22:00:00,1.4255,0.157,1.4341196777,0.0055000000000000005,-0.003,0.0062649820000000005,1.42,0.16,1.4289856542,1.4155,-0.003,1.4155031791,0.0055000000000000005,-0.003,0.0062649820000000005,1.4100000000000001,0.0,1.4100000000000001
2021-03-17 22:30:00,1.346,0.197,1.360340031,0.006,-0.003,0.0067082039,1.34,0.2,1.3548431644,1.326,-0.093,1.3292573114000001,0.006,-0.003,0.0067082039,1.32,-0.09,1.3230646243
2021-03-17 23:00:00,1.2375,0.047,1.2383922036000001,0.007500000000000001,-0.003,0.0080777472,1.23,0.05,1.2310158407,1.2475,0.057,1.2488015255,0.007500000000000001,-0.003,0.0080777472,1.24,0.06,1.2414507642000001
2021-03-17 23:30:00,1.1205,0.026000000000000002,1.1208016105,0.0105,-0.004,0.011236102500000001,1.11,0.03,1.1104053314,1.1305,0.036000000000000004,1.1310730525000001,0.0105,-0.004,0.011236102500000001,1.12,0.04,1.1207140581
