Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-18 00:00:00,1.098,0.027,1.098331917,0.008,-0.003,0.0085440037,1.09,0.03,1.0904127659,1.108,0.037,1.1086176077,0.008,-0.003,0.0085440037,1.1,0.04,1.1007270325
2021-03-18 00:30:00,1.145,0.0175,1.1451337258,0.005,-0.0025,0.005590169900000001,1.1400000000000001,0.02,1.1401754251,1.155,0.0175,1.1551325681,0.005,-0.0025,0.005590169900000001,1.15,0.02,1.1501738999
2021-03-18 01:00:00,1.264,0.5575,1.3814855229,0.004,-0.0025,0.0047169906,1.26,0.56,1.3788400923,1.194,-0.5125000000000001,1.2993430071,0.004,-0.0025,0.0047169906,1.19,-0.51,1.294681428
2021-03-18 01:30:00,1.2810000000000001,0.869,1.5479412134000001,0.001,-0.001,0.0014142136,1.28,0.87,1.5476756766,1.161,-0.811,1.4162069058,0.001,-0.001,0.0014142136,1.16,-0.81,1.4148144755
2021-03-18 02:00:00,1.2555,0.8675,1.5260525876000002,0.0055000000000000005,-0.0025,0.006041523,1.25,0.87,1.5229576488,1.1355,-0.8125,1.3962508729,0.0055000000000000005,-0.0025,0.006041523,1.13,-0.81,1.3903237033
2021-03-18 02:30:00,1.2585,0.867,1.5282379559,0.0085,-0.003,0.0090138782,1.25,0.87,1.5229576488,1.1385,-0.8130000000000001,1.3989822193,0.0085,-0.003,0.0090138782,1.13,-0.81,1.3903237033
2021-03-18 03:00:00,1.2,0.5265000000000001,1.3104206386000001,0.01,-0.0035,0.010594810100000001,1.19,0.53,1.3026895256,1.1400000000000001,-0.47350000000000003,1.2344238535,0.01,-0.0035,0.010594810100000001,1.13,-0.47000000000000003,1.2238463956
2021-03-18 03:30:00,1.156,0.027,1.1563152684,0.006,-0.003,0.0067082039,1.15,0.03,1.1503912378,1.166,0.037,1.166586902,0.006,-0.003,0.0067082039,1.16,0.04,1.1606894503
2021-03-18 04:00:00,1.1505,0.029500000000000002,1.150878143,0.0005,-0.0005,0.0007071068,1.15,0.03,1.1503912378,1.1605,0.0495,1.1615552075,0.0005,-0.0005,0.0007071068,1.16,0.05,1.1610770862
2021-03-18 04:30:00,1.1705,0.0495,1.1715462005,0.0005,-0.0005,0.0007071068,1.17,0.05,1.1710678887000001,1.1805,0.0495,1.181537346,0.0005,-0.0005,0.0007071068,1.18,0.05,1.181058847
2021-03-18 05:00:00,1.17,0.05,1.1710678887000001,0.0,0.0,0.0,1.17,0.05,1.1710678887000001,1.18,0.05,1.181058847,0.0,0.0,0.0,1.18,0.05,1.181058847
2021-03-18 05:30:00,1.2,0.42,1.271377206,0.0,0.0,0.0,1.2,0.42,1.271377206,1.15,-0.32,1.1936917525,0.0,0.0,0.0,1.15,-0.32,1.1936917525
2021-03-18 06:00:00,1.28,0.46,1.3601470509,0.0,0.0,0.0,1.28,0.46,1.3601470509,1.23,-0.32,1.2709445307,0.0,0.0,0.0,1.23,-0.32,1.2709445307
2021-03-18 06:30:00,1.393,0.1085,1.3972191131,0.003,-0.0015,0.0033541020000000003,1.3900000000000001,0.11,1.3943457247,1.393,0.11850000000000001,1.3980312049,0.003,-0.0015,0.0033541020000000003,1.3900000000000001,0.12,1.3951702405
2021-03-18 07:00:00,1.4465,0.107,1.4504520847,0.006500000000000001,-0.003,0.0071589105,1.44,0.11,1.4441952777,1.4465,0.117,1.4512240523,0.006500000000000001,-0.003,0.0071589105,1.44,0.12,1.4449913495
2021-03-18 07:30:00,1.524,0.10450000000000001,1.5275785577,0.014,-0.0055000000000000005,0.015041609000000001,1.51,0.11,1.514001321,1.524,0.1145,1.5282952104,0.014,-0.0055000000000000005,0.015041609000000001,1.51,0.12,1.5147607072
2021-03-18 08:00:00,1.5585,0.10300000000000001,1.5618998847999999,0.018500000000000003,-0.007,0.0197800404,1.54,0.11,1.5439235732,1.5585,0.113,1.5625911973000002,0.018500000000000003,-0.007,0.0197800404,1.54,0.12,1.5446682492
2021-03-18 08:30:00,1.6575000000000002,0.163,1.6654954968,0.0475,-0.017,0.0504504708,1.6099999999999999,0.18,1.6200308639,1.6475,0.053,1.6483522833,0.0475,-0.017,0.0504504708,1.6,0.07,1.6015305180000001
2021-03-18 09:00:00,1.6195,0.112,1.6233681807,0.1095,-0.038,0.1159062121,1.51,0.15,1.5174320413,1.6295000000000002,0.122,1.6340606629,0.1095,-0.038,0.1159062121,1.52,0.16,1.528397854
2021-03-18 09:30:00,1.626,0.1005,1.6291028973000001,0.08600000000000001,-0.029500000000000002,0.0909189199,1.54,0.13,1.5454772726,1.626,0.1105,1.6297503643,0.08600000000000001,-0.029500000000000002,0.0909189199,1.54,0.14,1.5463505424
2021-03-18 10:00:00,1.7325,0.124,1.7369318496,0.10250000000000001,-0.036000000000000004,0.1086381609,1.63,0.16,1.6378339354,1.7325,0.134,1.7376743797,0.10250000000000001,-0.036000000000000004,0.1086381609,1.63,0.17,1.6388410539
2021-03-18 10:30:00,1.6935,0.124,1.6980336422,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.5899999999999999,0.16,1.5980300373,1.7035,0.134,1.7087621982,0.10350000000000001,-0.036000000000000004,0.10958216100000001,1.6,0.17,1.6090059043
2021-03-18 11:00:00,1.6724999999999999,0.10650000000000001,1.6758873769,0.1525,-0.053500000000000006,0.1616121901,1.52,0.16,1.528397854,1.6724999999999999,0.1165,1.676552564,0.1525,-0.053500000000000006,0.1616121901,1.52,0.17,1.5294770348
2021-03-18 11:30:00,1.6680000000000001,0.1125,1.6717895352,0.108,-0.0375,0.1143251941,1.56,0.15,1.5671949464,1.678,0.1125,1.6817670023,0.108,-0.0375,0.1143251941,1.57,0.15,1.5771493270999999
2021-03-18 12:00:00,1.6435,0.5585,1.7358037042999999,0.20350000000000001,-0.07150000000000001,0.2156953871,1.44,0.63,1.5717824277,1.5835,-0.3115,1.6138477314,0.20350000000000001,-0.07150000000000001,0.2156953871,1.38,-0.24,1.4007141036
2021-03-18 12:30:00,1.631,0.8135,1.8226198863,0.191,-0.0665,0.20224551910000002,1.44,0.88,1.6876018488,1.5310000000000001,-0.5965,1.6430986732,0.191,-0.0665,0.20224551910000002,1.34,-0.53,1.4410065926
2021-03-18 13:00:00,1.5255,0.1,1.5287741004000002,0.17550000000000002,-0.06,0.1854730439,1.35,0.16,1.3594484176,1.5155,0.11,1.5194868377000001,0.17550000000000002,-0.06,0.1854730439,1.34,0.17,1.3507405376000001
2021-03-18 13:30:00,1.4655,0.0925,1.4684163238,0.1155,-0.0375,0.1214351679,1.35,0.13,1.3562448157,1.4555,0.0925,1.4584363202000001,0.1155,-0.0375,0.1214351679,1.34,0.13,1.3462912018
2021-03-18 14:00:00,1.482,0.089,1.4846699970000001,0.202,-0.07100000000000001,0.21411445540000001,1.28,0.16,1.2899612397,1.482,0.099,1.4853029994,0.202,-0.07100000000000001,0.21411445540000001,1.28,0.17,1.2912397144
2021-03-18 14:30:00,1.4715,0.0925,1.474404456,0.1915,-0.0675,0.2030480239,1.28,0.16,1.2899612397,1.4915,0.10250000000000001,1.4950178929,0.1915,-0.0675,0.2030480239,1.3,0.17,1.3110682667
2021-03-18 15:00:00,1.498,0.08950000000000001,1.5006712665,0.198,-0.07050000000000001,0.21017671140000002,1.3,0.16,1.3098091464000001,1.498,0.0995,1.5013008526,0.198,-0.07050000000000001,0.21017671140000002,1.3,0.17,1.3110682667
2021-03-18 15:30:00,1.4445000000000001,0.091,1.4473635514,0.1945,-0.069,0.2063764764,1.25,0.16,1.2601983971,1.4445000000000001,0.101,1.4480266744999999,0.1945,-0.069,0.2063764764,1.25,0.17,1.2615070353
2021-03-18 16:00:00,1.4535,0.07250000000000001,1.4553070123,0.1635,-0.0575,0.173316185,1.29,0.13,1.2965338407,1.4535,0.07250000000000001,1.4553070123,0.1635,-0.0575,0.173316185,1.29,0.13,1.2965338407
2021-03-18 16:30:00,1.5514999999999999,0.077,1.5534095564000001,0.1515,-0.053,0.16050311520000002,1.4,0.13,1.4060227593999999,1.5514999999999999,0.077,1.5534095564000001,0.1515,-0.053,0.16050311520000002,1.4,0.13,1.4060227593999999
2021-03-18 17:00:00,1.611,0.088,1.6134016859,0.121,-0.042,0.128082005,1.49,0.13,1.4956603893,1.611,0.088,1.6134016859,0.121,-0.042,0.128082005,1.49,0.13,1.4956603893
2021-03-18 17:30:00,1.725,0.1105,1.7285355796,0.055,-0.0195,0.05835452,1.67,0.13,1.6750522380000001,1.725,0.1105,1.7285355796,0.055,-0.0195,0.05835452,1.67,0.13,1.6750522380000001
2021-03-18 18:00:00,1.791,0.1085,1.7942834921,0.061,-0.021500000000000002,0.0646780488,1.73,0.13,1.7348775173000002,1.7810000000000001,0.1085,1.7843018943,0.061,-0.021500000000000002,0.0646780488,1.72,0.13,1.7249057945000001
2021-03-18 18:30:00,1.891,0.265,1.9094779391,0.041,-0.015,0.0436577599,1.85,0.28,1.8710692130000002,1.861,-0.025,1.8611679129,0.041,-0.015,0.0436577599,1.82,-0.01,1.8200274723
2021-03-18 19:00:00,1.8695,0.1125,1.8728818703,0.0195,-0.007500000000000001,0.0208925824,1.85,0.12,1.8538878067,1.8795000000000002,0.1125,1.8828639090000001,0.0195,-0.007500000000000001,0.0208925824,1.8599999999999999,0.12,1.863866948
2021-03-18 19:30:00,1.8685,0.12250000000000001,1.8725112817,0.0485,-0.0175,0.0515606439,1.82,0.14,1.8253766735,1.8685,0.12250000000000001,1.8725112817,0.0485,-0.0175,0.0515606439,1.82,0.14,1.8253766735
2021-03-18 20:00:00,1.81,0.10550000000000001,1.8130720477,0.04,-0.0145,0.0425470328,1.77,0.12,1.774063133,1.8,0.1155,1.8037018185,0.04,-0.0145,0.0425470328,1.76,0.13,1.7647946056000001
2021-03-18 20:30:00,1.7000000000000002,0.1925,1.7108641822,0.02,-0.007500000000000001,0.0213600094,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.0025,1.6800018601,0.02,-0.007500000000000001,0.0213600094,1.6600000000000001,0.01,1.6600301202
2021-03-18 21:00:00,1.615,0.084,1.6171830447,0.015,-0.006,0.0161554944,1.6,0.09,1.6025292509,1.615,0.094,1.6177332907,0.015,-0.006,0.0161554944,1.6,0.1,1.6031219542000001
2021-03-18 21:30:00,1.549,0.613,1.6658841496,0.019,-0.007,0.0202484567,1.53,0.62,1.6508482668000002,1.459,-0.457,1.5288982962,0.019,-0.007,0.0202484567,1.44,-0.45,1.5086749152999999
2021-03-18 22:00:00,1.494,0.911,1.7498448503000001,0.054,-0.019,0.0572450871,1.44,0.93,1.7142053553,1.3639999999999999,-0.789,1.5757591821,0.054,-0.019,0.0572450871,1.31,-0.77,1.5195394039
2021-03-18 22:30:00,1.384,0.4435,1.4533231747,0.10400000000000001,-0.036500000000000005,0.1102191,1.28,0.48,1.3670405993,1.334,-0.3165,1.3710318195,0.10400000000000001,-0.036500000000000005,0.1102191,1.23,-0.28,1.2614673995
2021-03-18 23:00:00,1.2595,0.0645,1.2611504668,0.1295,-0.0455,0.1372607009,1.13,0.11,1.1353413584,1.2595,0.0645,1.2611504668,0.1295,-0.0455,0.1372607009,1.13,0.11,1.1353413584
2021-03-18 23:30:00,1.171,0.044500000000000005,1.171845233,0.07100000000000001,-0.025500000000000002,0.0754403738,1.1,0.07,1.1022250224,1.171,0.0545,1.1722675676,0.07100000000000001,-0.025500000000000002,0.0754403738,1.1,0.08,1.1029052543
2021-03-19 00:00:00,1.125,0.026000000000000002,1.1253004043,0.125,-0.044,0.1325179233,1.0,0.07,1.0024470061,1.125,0.036000000000000004,1.1255758526,0.125,-0.044,0.1325179233,1.0,0.08,1.0031948963
2021-03-19 00:30:00,1.127,0.012,1.1270638846,0.107,-0.038,0.113547347,1.02,0.05,1.0212247549,1.127,0.022,1.1272147089,0.107,-0.038,0.113547347,1.02,0.06,1.021763182
2021-03-19 01:00:00,1.239,0.378,1.2953783231,0.089,-0.032,0.0945780101,1.15,0.41000000000000003,1.2209013064,1.179,-0.332,1.2248530524,0.089,-0.032,0.0945780101,1.09,-0.30000000000000004,1.1305308488
2021-03-19 01:30:00,1.2135,0.030500000000000003,1.2138832316000001,0.053500000000000006,-0.0195,0.0569429539,1.16,0.05,1.1610770862,1.2135,0.0405,1.2141756463,0.053500000000000006,-0.0195,0.0569429539,1.16,0.06,1.1615506877
2021-03-19 02:00:00,1.1735,0.0345,1.1740070272,0.0135,-0.0055000000000000005,0.0145773797,1.16,0.04,1.1606894503,1.1735,0.0345,1.1740070272,0.0135,-0.0055000000000000005,0.0145773797,1.16,0.04,1.1606894503
2021-03-19 02:30:00,1.1675,0.023,1.1677265305,0.0475,-0.017,0.0504504708,1.12,0.04,1.1207140581,1.1775,0.023,1.177724607,0.0475,-0.017,0.0504504708,1.13,0.04,1.130707743
2021-03-19 03:00:00,1.1440000000000001,0.041,1.144734467,0.054,-0.019,0.0572450871,1.09,0.06,1.0916501271,1.154,0.051000000000000004,1.1551263999999999,0.054,-0.019,0.0572450871,1.1,0.07,1.1022250224
2021-03-19 03:30:00,1.1025,0.0315,1.1029499082,0.022500000000000003,-0.0085,0.024052026900000002,1.08,0.04,1.0807404869,1.1025,0.0415,1.1032807893,0.022500000000000003,-0.0085,0.024052026900000002,1.08,0.05,1.0811567879
2021-03-19 04:00:00,1.085,0.0375,1.0856478481,0.005,-0.0025,0.005590169900000001,1.08,0.04,1.0807404869,1.085,0.0475,1.0860392488,0.005,-0.0025,0.005590169900000001,1.08,0.05,1.0811567879
2021-03-19 04:30:00,1.0895,0.036000000000000004,1.090094606,0.0095,-0.004,0.0103077641,1.08,0.04,1.0807404869,1.0895,0.056,1.090938243,0.0095,-0.004,0.0103077641,1.08,0.06,1.0816653826
2021-03-19 05:00:00,1.0635,0.0345,1.0640594438,0.0135,-0.0055000000000000005,0.0145773797,1.05,0.04,1.0507616285,1.0635,0.0545,1.0648955348,0.0135,-0.0055000000000000005,0.0145773797,1.05,0.06,1.0517128886
2021-03-19 05:30:00,1.153,0.065,1.1548307235,0.013000000000000001,-0.005,0.0139283883,1.1400000000000001,0.07,1.1421471009,1.153,0.055,1.1543110499,0.013000000000000001,-0.005,0.0139283883,1.1400000000000001,0.06,1.1415778554
2021-03-19 06:00:00,1.1395,0.063,1.1412402245,0.0195,-0.007,0.020718349400000002,1.12,0.07,1.1221853679,1.1395,0.073,1.141835912,0.0195,-0.007,0.020718349400000002,1.12,0.08,1.1228535078
2021-03-19 06:30:00,1.218,0.06,1.2194769371,0.028,-0.01,0.029732137500000002,1.19,0.07,1.1920570456,1.218,0.07,1.220009836,0.028,-0.01,0.029732137500000002,1.19,0.08,1.1926860442
2021-03-19 07:00:00,1.3565,0.084,1.3590983224,0.0165,-0.006,0.0175570499,1.34,0.09,1.3430189872,1.3465,0.084,1.349117582,0.0165,-0.006,0.0175570499,1.33,0.09,1.3330416348
2021-03-19 07:30:00,1.5190000000000001,0.5465,1.6143181997,0.009000000000000001,-0.0035,0.009656604000000001,1.51,0.55,1.6070469813,1.439,-0.35350000000000004,1.4817838068,0.009000000000000001,-0.0035,0.009656604000000001,1.43,-0.35000000000000003,1.4722092243
2021-03-19 08:00:00,1.629,0.996,1.9093603640999999,0.069,-0.024,0.073054774,1.56,1.02,1.863866948,1.479,-0.724,1.6466988188,0.069,-0.024,0.073054774,1.4100000000000001,-0.7000000000000001,1.5741982086
2021-03-19 08:30:00,1.612,0.997,1.8954031233,0.07200000000000001,-0.023,0.0755843899,1.54,1.02,1.8471599822,1.462,-0.723,1.6310036787,0.07200000000000001,-0.023,0.0755843899,1.3900000000000001,-0.7000000000000001,1.5563097378
2021-03-19 09:00:00,1.562,0.9885,1.8485064917,0.092,-0.0315,0.0972432517,1.47,1.02,1.7892177061,1.422,-0.7315,1.5991173347,0.092,-0.0315,0.0972432517,1.33,-0.7000000000000001,1.5029637388000001
2021-03-19 09:30:00,1.5899999999999999,0.9955,1.8759318351,0.07,-0.0245,0.0741636704,1.52,1.02,1.8305190521,1.44,-0.7445,1.6210737954,0.07,-0.0245,0.0741636704,1.37,-0.72,1.5476756766
2021-03-19 10:00:00,1.564,0.986,1.8488623529,0.044,-0.014,0.0461735855,1.52,1.0,1.8194504665,1.4140000000000001,-0.734,1.5931578704,0.044,-0.014,0.0461735855,1.37,-0.72,1.5476756766
2021-03-19 10:30:00,1.625,0.985,1.900223671,0.045,-0.015,0.0474341649,1.58,1.0,1.8698663054,1.475,-0.745,1.6524678514,0.045,-0.015,0.0474341649,1.43,-0.73,1.6055528642999999
2021-03-19 11:00:00,1.5715,0.98,1.8520292248999999,0.061500000000000006,-0.02,0.0646703178,1.51,1.0,1.8111046353,1.4215,-0.75,1.6072219044,0.061500000000000006,-0.02,0.0646703178,1.3599999999999999,-0.73,1.543534904
2021-03-19 11:30:00,1.57,0.8605,1.7903519905,0.06,-0.0195,0.0630892225,1.51,0.88,1.7477127911,1.45,-0.6195,1.5767942954,0.06,-0.0195,0.0630892225,1.3900000000000001,-0.6000000000000001,1.5139682956
2021-03-19 12:00:00,1.5030000000000001,0.1145,1.5073550511,0.113,-0.035500000000000004,0.11844513500000001,1.3900000000000001,0.15,1.3980700984,1.5030000000000001,0.1145,1.5073550511,0.113,-0.035500000000000004,0.11844513500000001,1.3900000000000001,0.15,1.3980700984
2021-03-19 12:30:00,1.415,0.1255,1.4205545572,0.085,-0.0245,0.08846044310000001,1.33,0.15,1.3384319183,1.415,0.1255,1.4205545572,0.085,-0.0245,0.08846044310000001,1.33,0.15,1.3384319183
2021-03-19 13:00:00,1.3075,0.10450000000000001,1.3116693562,0.08750000000000001,-0.025500000000000002,0.0911400022,1.22,0.13,1.2269066794,1.3175,0.1145,1.3224660676,0.08750000000000001,-0.025500000000000002,0.0911400022,1.23,0.14,1.2379418403
2021-03-19 13:30:00,1.219,0.060500000000000005,1.2205004097,0.099,-0.029500000000000002,0.1033017425,1.12,0.09,1.1236102527,1.209,0.07050000000000001,1.2110537767,0.099,-0.029500000000000002,0.1033017425,1.11,0.1,1.1144954015
2021-03-19 14:00:00,1.2075,0.053,1.2086625873,0.08750000000000001,-0.027,0.0915710107,1.12,0.08,1.1228535078,1.1975,0.053,1.1986722863,0.08750000000000001,-0.027,0.0915710107,1.11,0.08,1.1128791489
2021-03-19 14:30:00,1.2325,0.0505,1.2335341503000001,0.0925,-0.029500000000000002,0.0970901643,1.1400000000000001,0.08,1.1428035702,1.2325,0.0505,1.2335341503000001,0.0925,-0.029500000000000002,0.0970901643,1.1400000000000001,0.08,1.1428035702
2021-03-19 15:00:00,1.239,0.506,1.3383411374,0.079,-0.024,0.0825651258,1.16,0.53,1.2753430910999999,1.169,-0.394,1.2336113651,0.079,-0.024,0.0825651258,1.09,-0.37,1.1510864433
2021-03-19 15:30:00,1.3679999999999999,0.9245000000000001,1.6510978923000001,0.048,-0.0155,0.050440559100000004,1.32,0.9400000000000001,1.6204937519,1.238,-0.7655000000000001,1.4555529018,0.048,-0.0155,0.050440559100000004,1.19,-0.75,1.4066271716
2021-03-19 16:00:00,1.4415,0.9235000000000001,1.7119504958,0.051500000000000004,-0.0165,0.0540786464,1.3900000000000001,0.9400000000000001,1.6780047676,1.3115,-0.7665000000000001,1.5190636919,0.051500000000000004,-0.0165,0.0540786464,1.26,-0.75,1.4663219292
2021-03-19 16:30:00,1.5230000000000001,0.772,1.7074873352000002,0.053,-0.018000000000000002,0.0559732079,1.47,0.79,1.6688319268,1.413,-0.558,1.5191882701,0.053,-0.018000000000000002,0.0559732079,1.3599999999999999,-0.54,1.4632839779
2021-03-19 17:00:00,1.6015000000000001,0.132,1.6069306923000002,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.55,0.15,1.5572411501999999,1.6015000000000001,0.132,1.6069306923000002,0.051500000000000004,-0.018000000000000002,0.054555018100000005,1.55,0.15,1.5572411501999999
2021-03-19 17:30:00,1.7095,0.1395,1.7151823518,0.029500000000000002,-0.0105,0.0313129366,1.6800000000000002,0.15,1.6866831356,1.6995,0.1395,1.7052156754999999,0.029500000000000002,-0.0105,0.0313129366,1.67,0.15,1.6767229944
2021-03-19 18:00:00,1.7890000000000001,0.1395,1.79443062,0.029,-0.0105,0.030842341000000002,1.76,0.15,1.76638048,1.7890000000000001,0.1395,1.79443062,0.029,-0.0105,0.030842341000000002,1.76,0.15,1.76638048
2021-03-19 18:30:00,1.866,0.14400000000000002,1.8715480224,0.016,-0.006,0.017088007500000002,1.85,0.15,1.8560711193000001,1.8559999999999999,0.114,1.8594977817,0.016,-0.006,0.017088007500000002,1.8399999999999999,0.12,1.8439088915
2021-03-19 19:00:00,1.945,1.004,2.1888446724,0.015,-0.006,0.0161554944,1.9300000000000002,1.01,2.1783020911,1.7850000000000001,-0.736,1.9307824839,0.015,-0.006,0.0161554944,1.77,-0.73,1.9146279012
2021-03-19 19:30:00,1.8685,1.0065,2.1223417491,0.0085,-0.0035,0.0091923882,1.8599999999999999,1.01,2.1165301793,1.7085,-0.7535000000000001,1.8672799737,0.0085,-0.0035,0.0091923882,1.7000000000000002,-0.75,1.8580904176000002
2021-03-19 20:00:00,1.6075,0.48350000000000004,1.6786388831,0.0175,-0.006500000000000001,0.0186681547,1.5899999999999999,0.49,1.6637908522,1.5275,-0.41650000000000004,1.5832651388999999,0.0175,-0.006500000000000001,0.0186681547,1.51,-0.41000000000000003,1.5646724897
2021-03-19 20:30:00,1.4395,-0.017,1.4396003786,0.0195,-0.007,0.020718349400000002,1.42,-0.01,1.4200352108,1.4395,-0.017,1.4396003786,0.0195,-0.007,0.020718349400000002,1.42,-0.01,1.4200352108
2021-03-19 21:00:00,1.3585,-0.017,1.3586063632,0.018500000000000003,-0.007,0.0197800404,1.34,-0.01,1.3400373129,1.3585,-0.017,1.3586063632,0.018500000000000003,-0.007,0.0197800404,1.34,-0.01,1.3400373129
2021-03-19 21:30:00,1.27,-0.044,1.2707619761,0.01,-0.004,0.0107703296,1.26,-0.04,1.2606347607,1.27,-0.014,1.270077163,0.01,-0.004,0.0107703296,1.26,-0.01,1.2600396819
2021-03-19 22:00:00,1.212,0.045,1.2128351083,0.012,-0.005,0.013000000000000001,1.2,0.05,1.2010412149,1.202,-0.115,1.2074887163,0.012,-0.005,0.013000000000000001,1.19,-0.11,1.1950732195
2021-03-19 22:30:00,1.1445,-0.062,1.1461781057,0.0045000000000000005,-0.002,0.0049244289000000005,1.1400000000000001,-0.06,1.1415778554,1.1445,-0.062,1.1461781057,0.0045000000000000005,-0.002,0.0049244289000000005,1.1400000000000001,-0.06,1.1415778554
2021-03-19 23:00:00,1.15,-0.064,1.1517794928,0.01,-0.004,0.0107703296,1.1400000000000001,-0.06,1.1415778554,1.15,-0.064,1.1517794928,0.01,-0.004,0.0107703296,1.1400000000000001,-0.06,1.1415778554
2021-03-19 23:30:00,1.064,0.268,1.0972328832,0.004,-0.002,0.004472136000000001,1.06,0.27,1.0938464243000001,1.024,-0.312,1.0704765294,0.004,-0.002,0.004472136000000001,1.02,-0.31,1.0660675401
2021-03-20 00:00:00,1.0635,0.2675,1.0966259618,0.0035,-0.0025,0.0043011626,1.06,0.27,1.0938464243000001,1.0235,-0.3125,1.0701441492,0.0035,-0.0025,0.0043011626,1.02,-0.31,1.0660675401
2021-03-20 00:30:00,1.0615,0.789,1.3226122826,0.0015,-0.001,0.0018027756000000002,1.06,0.79,1.3220060514,0.9415,-0.861,1.2758304158,0.0015,-0.001,0.0018027756000000002,0.9400000000000001,-0.86,1.2740486647
2021-03-20 01:00:00,1.09,0.79,1.34617978,0.0,0.0,0.0,1.09,0.79,1.34617978,0.96,-0.86,1.2888754789,0.0,0.0,0.0,0.96,-0.86,1.2888754789
2021-03-20 01:30:00,1.12,0.08,1.1228535078,0.0,0.0,0.0,1.12,0.08,1.1228535078,1.1,-0.12,1.1065260955,0.0,0.0,0.0,1.1,-0.12,1.1065260955
2021-03-20 02:00:00,1.12,-0.02,1.1201785572,0.0,0.0,0.0,1.12,-0.02,1.1201785572,1.1,-0.01,1.1000454536,0.0,0.0,0.0,1.1,-0.01,1.1000454536
2021-03-20 02:30:00,1.071,-0.0405,1.0717654827,0.001,-0.0005,0.0011180340000000002,1.07,-0.04,1.0707474025,1.071,-0.0105,1.0710514694,0.001,-0.0005,0.0011180340000000002,1.07,-0.01,1.070046728
2021-03-20 03:00:00,1.05,-0.04,1.0507616285,0.0,0.0,0.0,1.05,-0.04,1.0507616285,1.05,-0.01,1.050047618,0.0,0.0,0.0,1.05,-0.01,1.050047618
2021-03-20 03:30:00,0.992,-0.0645,0.9940946886,0.012,-0.0045000000000000005,0.012816005600000001,0.98,-0.06,0.9818350167000001,0.992,-0.0645,0.9940946886,0.012,-0.0045000000000000005,0.012816005600000001,0.98,-0.06,0.9818350167000001
2021-03-20 04:00:00,0.922,-0.060500000000000005,0.9239828191,0.002,-0.0005,0.0020615528,0.92,-0.06,0.9219544457000001,0.932,-0.060500000000000005,0.9339615891,0.002,-0.0005,0.0020615528,0.93,-0.06,0.931933474
2021-03-20 04:30:00,0.92,-0.06,0.9219544457000001,0.0,0.0,0.0,0.92,-0.06,0.9219544457000001,0.93,-0.06,0.931933474,0.0,0.0,0.0,0.93,-0.06,0.931933474
2021-03-20 05:00:00,0.92,-0.06,0.9219544457000001,0.0,0.0,0.0,0.92,-0.06,0.9219544457000001,0.93,-0.06,0.931933474,0.0,0.0,0.0,0.93,-0.06,0.931933474
2021-03-20 05:30:00,0.92,-0.06,0.9219544457000001,0.0,0.0,0.0,0.92,-0.06,0.9219544457000001,0.93,-0.06,0.931933474,0.0,0.0,0.0,0.93,-0.06,0.931933474
2021-03-20 06:00:00,0.92,-0.06,0.9219544457000001,0.0,0.0,0.0,0.92,-0.06,0.9219544457000001,0.93,-0.06,0.931933474,0.0,0.0,0.0,0.93,-0.06,0.931933474
2021-03-20 06:30:00,0.97,-0.03,0.9704638066000001,0.0,0.0,0.0,0.97,-0.03,0.9704638066000001,0.97,-0.02,0.9702061637,0.0,0.0,0.0,0.97,-0.02,0.9702061637
2021-03-20 07:00:00,1.12,0.02,1.1201785572,0.0,0.0,0.0,1.12,0.02,1.1201785572,1.12,0.03,1.1204017137,0.0,0.0,0.0,1.12,0.03,1.1204017137
2021-03-20 07:30:00,1.16,0.13,1.167261753,0.0,0.0,0.0,1.16,0.13,1.167261753,1.15,-0.07,1.1521284651,0.0,0.0,0.0,1.15,-0.07,1.1521284651
2021-03-20 08:00:00,1.23,0.03,1.2303657993,0.0,0.0,0.0,1.23,0.03,1.2303657993,1.23,0.04,1.2306502346000001,0.0,0.0,0.0,1.23,0.04,1.2306502346000001
2021-03-20 08:30:00,1.23,0.03,1.2303657993,0.0,0.0,0.0,1.23,0.03,1.2303657993,1.23,0.04,1.2306502346000001,0.0,0.0,0.0,1.23,0.04,1.2306502346000001
2021-03-20 09:00:00,1.2925,0.029,1.2928252976,0.0025,-0.001,0.0026925824,1.29,0.03,1.2903487901,1.2825,0.039,1.2830928454000001,0.0025,-0.001,0.0026925824,1.28,0.04,1.2806248475
2021-03-20 09:30:00,1.3325,0.0285,1.3328047494,0.0025,-0.0015,0.0029154759,1.33,0.03,1.3303383028,1.3325,0.0385,1.3330560753,0.0025,-0.0015,0.0029154759,1.33,0.04,1.3306013678
2021-03-20 10:00:00,1.3525,0.029,1.3528108699999999,0.0025,-0.001,0.0026925824,1.35,0.03,1.3503332922,1.3525,0.039,1.3530621752,0.0025,-0.001,0.0026925824,1.35,0.04,1.3505924625999999
2021-03-20 10:30:00,1.3925,0.029500000000000002,1.3928124425,0.0025,-0.0005,0.0025495098,1.3900000000000001,0.03,1.3903237033,1.3925,0.0395,1.3930601207,0.0025,-0.0005,0.0025495098,1.3900000000000001,0.04,1.3905754205
2021-03-20 11:00:00,1.404,0.026000000000000002,1.4042407201,0.014,-0.004,0.014560219800000001,1.3900000000000001,0.03,1.3903237033,1.404,0.036000000000000004,1.4044614626,0.014,-0.004,0.014560219800000001,1.3900000000000001,0.04,1.3905754205
2021-03-20 11:30:00,1.2735,-0.006500000000000001,1.2735165880000001,0.0235,-0.006500000000000001,0.0243823707,1.25,0.0,1.25,1.2735,-0.006500000000000001,1.2735165880000001,0.0235,-0.006500000000000001,0.0243823707,1.25,0.0,1.25
2021-03-20 12:00:00,1.2285,-0.0025,1.2285025437,0.0085,-0.0025,0.0088600226,1.22,0.0,1.22,1.2285,-0.0025,1.2285025437,0.0085,-0.0025,0.0088600226,1.22,0.0,1.22
2021-03-20 12:30:00,1.3695,0.8270000000000001,1.5998310067000001,0.0095,-0.003,0.0099624294,1.3599999999999999,0.8300000000000001,1.5932670837,1.2395,-0.863,1.5103407728,0.0095,-0.003,0.0099624294,1.23,-0.86,1.500833102
2021-03-20 13:00:00,1.3705,0.8275,1.6009455019,0.0105,-0.0025,0.0107935166,1.3599999999999999,0.8300000000000001,1.5932670837,1.2405,-0.8625,1.5108760704000002,0.0105,-0.0025,0.0107935166,1.23,-0.86,1.500833102
2021-03-20 13:30:00,1.338,0.8215,1.5700656833000002,0.028,-0.0085,0.0292617498,1.31,0.8300000000000001,1.5508062419000002,1.208,-0.8685,1.4878024903,0.028,-0.0085,0.0292617498,1.18,-0.86,1.4601369799000001
2021-03-20 14:00:00,1.34,0.8405,1.5817838821999999,0.03,-0.0095,0.031468238,1.31,0.85,1.5616017418,1.21,-0.8395,1.4727050791,0.03,-0.0095,0.031468238,1.18,-0.8300000000000001,1.4426711337
2021-03-20 14:30:00,1.395,0.8285,1.6224787364000002,0.035,-0.0115,0.036840874,1.3599999999999999,0.84,1.5984992962,1.2650000000000001,-0.8015,1.4975404001000001,0.035,-0.0115,0.036840874,1.23,-0.79,1.4618481453
2021-03-20 15:00:00,1.295,0.005,1.2950096525,0.045,-0.015,0.0474341649,1.25,0.02,1.2501599898,1.295,0.015,1.2950868697,0.045,-0.015,0.0474341649,1.25,0.03,1.2503599482
2021-03-20 15:30:00,1.2725,0.0025,1.2725024558,0.052500000000000005,-0.0175,0.0553398591,1.22,0.02,1.2201639234,1.2625,0.0125,1.2625618797,0.052500000000000005,-0.0175,0.0553398591,1.21,0.03,1.2103718437
2021-03-20 16:00:00,1.222,0.0095,1.2220369266,0.032,-0.0105,0.0336786282,1.19,0.02,1.1901680554,1.222,0.0195,1.2221555752,0.032,-0.0105,0.0336786282,1.19,0.03,1.1903780912
2021-03-20 16:30:00,1.266,0.004,1.2660063191,0.046,-0.016,0.0487031826,1.22,0.02,1.2201639234,1.266,0.014,1.2660774068,0.046,-0.016,0.0487031826,1.22,0.03,1.2203687967
2021-03-20 17:00:00,1.338,0.133,1.3445939908,0.048,-0.017,0.0509215082,1.29,0.15,1.2986916493,1.318,-0.08700000000000001,1.320868275,0.048,-0.017,0.0509215082,1.27,-0.07,1.2719276709
2021-03-20 17:30:00,1.425,0.14100000000000001,1.4319587983,0.025,-0.009000000000000001,0.026570660500000003,1.4,0.15,1.408012784,1.415,-0.019,1.4151275561,0.025,-0.009000000000000001,0.026570660500000003,1.3900000000000001,-0.01,1.3900359708
2021-03-20 18:00:00,1.483,0.055,1.4840195417,0.013000000000000001,-0.005,0.0139283883,1.47,0.06,1.4712239802,1.483,0.065,1.4844237939,0.013000000000000001,-0.005,0.0139283883,1.47,0.07,1.4716657229
2021-03-20 18:30:00,1.663,0.9015000000000001,1.8916319013,0.023,-0.0085,0.0245203997,1.6400000000000001,0.91,1.8755532517,1.4929999999999999,-0.8285,1.7074721813,0.023,-0.0085,0.0245203997,1.47,-0.8200000000000001,1.6832409216
2021-03-20 19:00:00,1.689,0.8925000000000001,1.9103081558000001,0.049,-0.0175,0.0520312406,1.6400000000000001,0.91,1.8755532517,1.5190000000000001,-0.8375,1.7345798483000001,0.049,-0.0175,0.0520312406,1.47,-0.8200000000000001,1.6832409216
2021-03-20 19:30:00,1.6545,0.01,1.6545302203,0.0845,-0.03,0.08966744110000001,1.57,0.04,1.5705094714999999,1.6545,0.01,1.6545302203,0.0845,-0.03,0.08966744110000001,1.57,0.04,1.5705094714999999
2021-03-20 20:00:00,1.6125,0.0245,1.6126861133000001,0.0425,-0.0155,0.045238258100000005,1.57,0.04,1.5705094714999999,1.6125,0.0245,1.6126861133000001,0.0425,-0.0155,0.045238258100000005,1.57,0.04,1.5705094714999999
2021-03-20 20:30:00,1.6059999999999999,0.026500000000000003,1.6062186184,0.066,-0.0235,0.0700589038,1.54,0.05,1.5408114745,1.596,-0.0335,1.5963515434,0.066,-0.0235,0.0700589038,1.53,-0.01,1.5300326794
2021-03-20 21:00:00,1.454,-0.0465,1.4547433622,0.10400000000000001,-0.036500000000000005,0.1102191,1.35,-0.01,1.3500370365,1.454,-0.0465,1.4547433622,0.10400000000000001,-0.036500000000000005,0.1102191,1.35,-0.01,1.3500370365
2021-03-20 21:30:00,1.338,-0.018000000000000002,1.3381210708,0.078,-0.028,0.0828733974,1.26,0.01,1.2600396819,1.328,-0.018000000000000002,1.3281219823,0.078,-0.028,0.0828733974,1.25,0.01,1.2500399994
2021-03-20 22:00:00,1.375,-0.031,1.3753494102000001,0.115,-0.041,0.1220901306,1.26,0.01,1.2600396819,1.365,-0.031,1.3653519693,0.115,-0.041,0.1220901306,1.25,0.01,1.2500399994
2021-03-20 22:30:00,1.26,0.3945,1.3203144512,0.1,-0.035500000000000004,0.1061143251,1.16,0.43,1.2371337842,1.2,-0.4355,1.2765814702,0.1,-0.035500000000000004,0.1061143251,1.1,-0.4,1.1704699911
2021-03-20 23:00:00,1.271,0.29,1.3036644507,0.14100000000000001,-0.05,0.14960280750000002,1.13,0.34,1.1800423721,1.221,-0.4,1.284850575,0.14100000000000001,-0.05,0.14960280750000002,1.08,-0.35000000000000003,1.1352973179
2021-03-20 23:30:00,1.0855,0.018500000000000003,1.0856576348,0.1155,-0.0415,0.12272937710000001,0.97,0.06,0.9718538985,1.0855,-0.0815,1.0885552352,0.1155,-0.0415,0.12272937710000001,0.97,-0.04,0.9708243919
2021-03-21 00:00:00,1.061,0.0275,1.0613563257,0.091,-0.0325,0.0966294469,0.97,0.06,0.9718538985,1.061,-0.07250000000000001,1.0634741417,0.091,-0.0325,0.0966294469,0.97,-0.04,0.9708243919
2021-03-21 00:30:00,1.052,0.1075,1.0574782504,0.092,-0.0325,0.0975717685,0.96,0.14,0.9701546269,1.032,-0.1625,1.0447153919,0.092,-0.0325,0.0975717685,0.9400000000000001,-0.13,0.9489467846
2021-03-21 01:00:00,1.019,-0.021,1.0192163656,0.059000000000000004,-0.021,0.0626258732,0.96,0.0,0.96,1.019,-0.021,1.0192163656,0.059000000000000004,-0.021,0.0626258732,0.96,0.0,0.96
2021-03-21 01:30:00,1.141,-0.022,1.1412120749,0.061,-0.022,0.0648459713,1.08,0.0,1.08,1.151,-0.022,1.1512102328,0.061,-0.022,0.0648459713,1.09,0.0,1.09
2021-03-21 02:00:00,1.081,-0.0485,1.0820874503,0.051000000000000004,-0.018500000000000003,0.0542517281,1.03,-0.03,1.0304368006,1.081,-0.0485,1.0820874503,0.051000000000000004,-0.018500000000000003,0.0542517281,1.03,-0.03,1.0304368006
2021-03-21 02:30:00,1.0805,-0.0585,1.082082483,0.0805,-0.0285,0.0853961357,1.0,-0.03,1.0004498988,1.0805,-0.0585,1.082082483,0.0805,-0.0285,0.0853961357,1.0,-0.03,1.0004498988
2021-03-21 03:00:00,1.0275,-0.061,1.0293091129,0.08750000000000001,-0.031,0.0928291441,0.9400000000000001,-0.03,0.9404786016000001,1.0275,-0.061,1.0293091129,0.08750000000000001,-0.031,0.0928291441,0.9400000000000001,-0.03,0.9404786016000001
2021-03-21 03:30:00,1.0015,0.07100000000000001,1.0040135706,0.0815,-0.029,0.08650578020000001,0.92,0.1,0.9254188241,0.9915,-0.169,1.0057998061,0.0815,-0.029,0.08650578020000001,0.91,-0.14,0.9207062507
2021-03-21 04:00:00,0.9765,-0.08750000000000001,0.9804124132,0.10650000000000001,-0.0375,0.11290925560000001,0.87,-0.05,0.8714355972000001,0.9865,-0.0675,0.9888066039000001,0.10650000000000001,-0.0375,0.11290925560000001,0.88,-0.03,0.8805112151000001
2021-03-21 04:30:00,0.8975000000000001,-0.0675,0.9000347216000001,0.1075,-0.0375,0.1138529754,0.79,-0.03,0.790569415,0.8975000000000001,-0.0575,0.8993400358,0.1075,-0.0375,0.1138529754,0.79,-0.02,0.790253124
2021-03-21 05:00:00,0.8675,-0.0575,0.8694035312,0.0775,-0.0275,0.082234421,0.79,-0.03,0.790569415,0.8675,-0.0475,0.8687994590000001,0.0775,-0.0275,0.082234421,0.79,-0.02,0.790253124
2021-03-21 05:30:00,0.9435,-0.025500000000000002,0.9438445317,0.043500000000000004,-0.0155,0.0461789996,0.9,-0.01,0.9000555538,0.9435,-0.035500000000000004,0.9441676228,0.043500000000000004,-0.0155,0.0461789996,0.9,-0.02,0.9002221948
2021-03-21 06:00:00,0.927,-0.0195,0.9272050744,0.027,-0.0095,0.0286225436,0.9,-0.01,0.9000555538,0.927,-0.029500000000000002,0.9274692717,0.027,-0.0095,0.0286225436,0.9,-0.02,0.9002221948
2021-03-21 06:30:00,0.9580000000000001,-0.013000000000000001,0.9580882005,0.008,-0.003,0.0085440037,0.9500000000000001,-0.01,0.9500526301000001,0.9580000000000001,-0.003,0.9580046973,0.008,-0.003,0.0085440037,0.9500000000000001,0.0,0.9500000000000001
2021-03-21 07:00:00,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2021-03-21 07:30:00,1.1805,0.19,1.1956923726,0.0005,0.0,0.0005,1.18,0.19,1.1951987282,1.1505,-0.12,1.15674122,0.0005,0.0,0.0005,1.15,-0.12,1.1562439189
2021-03-21 08:00:00,1.181,0.19,1.1961860223,0.001,0.0,0.001,1.18,0.19,1.1951987282,1.151,-0.12,1.1572385234,0.001,0.0,0.001,1.15,-0.12,1.1562439189
2021-03-21 08:30:00,1.2115,0.01,1.2115412704,0.0015,0.0,0.0015,1.21,0.01,1.2100413215999999,1.2115,0.01,1.2115412704,0.0015,0.0,0.0015,1.21,0.01,1.2100413215999999
2021-03-21 09:00:00,1.2115,0.01,1.2115412704,0.0015,0.0,0.0015,1.21,0.01,1.2100413215999999,1.2115,0.01,1.2115412704,0.0015,0.0,0.0015,1.21,0.01,1.2100413215999999
2021-03-21 09:30:00,1.244,0.01,1.2440401923,0.004,0.0,0.004,1.24,0.01,1.2400403219,1.244,0.01,1.2440401923,0.004,0.0,0.004,1.24,0.01,1.2400403219
2021-03-21 10:00:00,1.2475,-0.01,1.2475400795,0.007500000000000001,0.0,0.007500000000000001,1.24,-0.01,1.2400403219,1.2475,0.01,1.2475400795,0.007500000000000001,0.0,0.007500000000000001,1.24,0.01,1.2400403219
2021-03-21 10:30:00,1.2305,-0.01,1.2305406332,0.0105,0.0,0.0105,1.22,-0.01,1.2200409829,1.2205,-0.01,1.2205409661,0.0105,0.0,0.0105,1.21,-0.01,1.2100413215999999
2021-03-21 11:00:00,1.212,-0.01,1.2120412534,0.012,0.0,0.012,1.2,-0.01,1.2000416659,1.212,-0.01,1.2120412534,0.012,0.0,0.012,1.2,-0.01,1.2000416659
2021-03-21 11:30:00,1.241,0.03,1.2413625578,0.011,0.0,0.011,1.23,0.03,1.2303657993,1.241,0.03,1.2413625578,0.011,0.0,0.011,1.23,0.03,1.2303657993
2021-03-21 12:00:00,1.244,0.03,1.2443616838,0.014,0.0,0.014,1.23,0.03,1.2303657993,1.244,0.03,1.2443616838,0.014,0.0,0.014,1.23,0.03,1.2303657993
2021-03-21 12:30:00,1.279,0.03,1.2793517890000001,0.019,0.0,0.019,1.26,0.03,1.2603570923,1.279,0.03,1.2793517890000001,0.019,0.0,0.019,1.26,0.03,1.2603570923
2021-03-21 13:00:00,1.2765,0.03,1.2768524777999999,0.0165,0.0,0.0165,1.26,0.03,1.2603570923,1.2765,0.03,1.2768524777999999,0.0165,0.0,0.0165,1.26,0.03,1.2603570923
2021-03-21 13:30:00,1.175,0.5700000000000001,1.3059575031000001,0.025,0.0,0.025,1.15,0.5700000000000001,1.2835108102000001,1.095,-0.51,1.2079424655,0.025,0.0,0.025,1.07,-0.51,1.1853269591
2021-03-21 14:00:00,1.1685,0.5700000000000001,1.300112399,0.018500000000000003,0.0,0.018500000000000003,1.15,0.5700000000000001,1.2835108102000001,1.0885,-0.51,1.2020533474,0.018500000000000003,0.0,0.018500000000000003,1.07,-0.51,1.1853269591
2021-03-21 14:30:00,1.0785,0.23,1.1027521254,0.018500000000000003,0.0,0.018500000000000003,1.06,0.23,1.0846658472,1.0485,-0.18,1.0638384511,0.018500000000000003,0.0,0.018500000000000003,1.03,-0.18,1.0456098699
2021-03-21 15:00:00,1.0085,-0.01,1.0085495774,0.018500000000000003,0.0,0.018500000000000003,0.99,-0.01,0.9900505038,1.0085,0.0,1.0085,0.018500000000000003,0.0,0.018500000000000003,0.99,0.0,0.99
2021-03-21 15:30:00,1.016,-0.01,1.0160492114,0.016,0.0,0.016,1.0,-0.01,1.0000499988,1.016,0.02,1.0161968313,0.016,0.0,0.016,1.0,0.02,1.00019998
2021-03-21 16:00:00,1.0125,-0.01,1.0125493815,0.0125,0.0,0.0125,1.0,-0.01,1.0000499988,1.0125,0.02,1.0126975116,0.0125,0.0,0.0125,1.0,0.02,1.00019998
2021-03-21 16:30:00,1.0785,-0.01,1.0785463597,0.0085,0.0,0.0085,1.07,-0.01,1.070046728,1.0785,0.02,1.0786854268,0.0085,0.0,0.0085,1.07,0.02,1.0701868996
2021-03-21 17:00:00,1.135,-0.01,1.135044052,0.005,0.0,0.005,1.13,-0.01,1.1300442469,1.135,-0.01,1.135044052,0.005,0.0,0.005,1.13,-0.01,1.1300442469
2021-03-21 17:30:00,1.332,0.84,1.5747456938000002,0.002,0.0,0.002,1.33,0.84,1.5730543538,1.202,-0.8200000000000001,1.4550615107,0.002,0.0,0.002,1.2,-0.8200000000000001,1.4534097839
2021-03-21 18:00:00,1.4105,0.04,1.4110670608,0.0005,0.0,0.0005,1.4100000000000001,0.04,1.4105672618,1.4105,0.02,1.4106417866,0.0005,0.0,0.0005,1.4100000000000001,0.02,1.4101418368
2021-03-21 18:30:00,1.56,0.04,1.5605127363,0.0,0.0,0.0,1.56,0.04,1.5605127363,1.55,0.04,1.5505160431,0.0,0.0,0.0,1.55,0.04,1.5505160431
2021-03-21 19:00:00,1.56,0.04,1.5605127363,0.0,0.0,0.0,1.56,0.04,1.5605127363,1.55,0.04,1.5505160431,0.0,0.0,0.0,1.55,0.04,1.5505160431
2021-03-21 19:30:00,1.62,0.04,1.6204937519,0.0,0.0,0.0,1.62,0.04,1.6204937519,1.62,0.04,1.6204937519,0.0,0.0,0.0,1.62,0.04,1.6204937519
2021-03-21 20:00:00,1.7000000000000002,0.73,1.8501081048999999,0.0,0.0,0.0,1.7000000000000002,0.73,1.8501081048999999,1.58,-0.65,1.7084788556000001,0.0,0.0,0.0,1.58,-0.65,1.7084788556000001
2021-03-21 20:30:00,1.67,0.89,1.8923530326,0.0,0.0,0.0,1.67,0.89,1.8923530326,1.51,-0.86,1.7377284023000001,0.0,0.0,0.0,1.51,-0.86,1.7377284023000001
2021-03-21 21:00:00,1.55,0.85,1.7677669530000002,0.0,0.0,0.0,1.55,0.85,1.7677669530000002,1.4100000000000001,-0.84,1.641249524,0.0,0.0,0.0,1.4100000000000001,-0.84,1.641249524
2021-03-21 21:30:00,1.4100000000000001,-0.01,1.4100354605,0.0,0.0,0.0,1.4100000000000001,-0.01,1.4100354605,1.4100000000000001,-0.01,1.4100354605,0.0,0.0,0.0,1.4100000000000001,-0.01,1.4100354605
2021-03-21 22:00:00,1.33,-0.01,1.3300375935,0.0,0.0,0.0,1.33,-0.01,1.3300375935,1.33,-0.01,1.3300375935,0.0,0.0,0.0,1.33,-0.01,1.3300375935
2021-03-21 22:30:00,1.23,0.47000000000000003,1.3167383947,0.0,0.0,0.0,1.23,0.47000000000000003,1.3167383947,1.15,-0.51,1.2580143083,0.0,0.0,0.0,1.15,-0.51,1.2580143083
2021-03-21 23:00:00,1.23,0.47000000000000003,1.3167383947,0.0,0.0,0.0,1.23,0.47000000000000003,1.3167383947,1.15,-0.51,1.2580143083,0.0,0.0,0.0,1.15,-0.51,1.2580143083
2021-03-21 23:30:00,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953
2021-03-22 00:00:00,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953
2021-03-22 00:30:00,1.1400000000000001,0.81,1.3984634425,0.0,0.0,0.0,1.1400000000000001,0.81,1.3984634425,1.02,-0.86,1.3341664064,0.0,0.0,0.0,1.02,-0.86,1.3341664064
2021-03-22 01:00:00,1.1400000000000001,0.81,1.3984634425,0.0,0.0,0.0,1.1400000000000001,0.81,1.3984634425,1.02,-0.86,1.3341664064,0.0,0.0,0.0,1.02,-0.86,1.3341664064
2021-03-22 01:30:00,1.16,0.79,1.4034600100999999,0.0,0.0,0.0,1.16,0.79,1.4034600100999999,1.03,-0.86,1.3418271126,0.0,0.0,0.0,1.03,-0.86,1.3418271126
2021-03-22 02:00:00,1.16,0.79,1.4034600100999999,0.0,0.0,0.0,1.16,0.79,1.4034600100999999,1.03,-0.86,1.3418271126,0.0,0.0,0.0,1.03,-0.86,1.3418271126
2021-03-22 02:30:00,1.1400000000000001,0.81,1.3984634425,0.0,0.0,0.0,1.1400000000000001,0.81,1.3984634425,1.01,-0.86,1.3265368446,0.0,0.0,0.0,1.01,-0.86,1.3265368446
2021-03-22 03:00:00,1.1400000000000001,0.8200000000000001,1.4042791745,0.0,0.0,0.0,1.1400000000000001,0.8200000000000001,1.4042791745,1.01,-0.88,1.3395894894,0.0,0.0,0.0,1.01,-0.88,1.3395894894
2021-03-22 03:30:00,1.1400000000000001,0.8200000000000001,1.4042791745,0.0,0.0,0.0,1.1400000000000001,0.8200000000000001,1.4042791745,1.01,-0.86,1.3265368446,0.0,0.0,0.0,1.01,-0.86,1.3265368446
2021-03-22 04:00:00,1.17,0.8200000000000001,1.4287407043,0.0,0.0,0.0,1.17,0.8200000000000001,1.4287407043,1.04,-0.86,1.3495184326,0.0,0.0,0.0,1.04,-0.86,1.3495184326
2021-03-22 04:30:00,1.11,0.84,1.392012931,0.0,0.0,0.0,1.11,0.84,1.392012931,0.99,-0.86,1.3113733259,0.0,0.0,0.0,0.99,-0.86,1.3113733259
2021-03-22 05:00:00,1.11,0.84,1.392012931,0.0,0.0,0.0,1.11,0.84,1.392012931,0.99,-0.86,1.3113733259,0.0,0.0,0.0,0.99,-0.86,1.3113733259
2021-03-22 05:30:00,1.13,0.84,1.408012784,0.0,0.0,0.0,1.13,0.84,1.408012784,1.01,-0.86,1.3265368446,0.0,0.0,0.0,1.01,-0.86,1.3265368446
2021-03-22 06:00:00,1.13,0.86,1.4200352108,0.0,0.0,0.0,1.13,0.86,1.4200352108,1.01,-0.84,1.3136590121,0.0,0.0,0.0,1.01,-0.84,1.3136590121
2021-03-22 06:30:00,1.19,0.86,1.4682302272,0.0,0.0,0.0,1.19,0.86,1.4682302272,1.06,-0.8200000000000001,1.3401492454000001,0.0,0.0,0.0,1.06,-0.8200000000000001,1.3401492454000001
2021-03-22 07:00:00,1.21,0.09,1.2133424908000001,0.0,0.0,0.0,1.21,0.09,1.2133424908000001,1.2,-0.03,1.2003749414,0.0,0.0,0.0,1.2,-0.03,1.2003749414
2021-03-22 07:30:00,1.461,0.37,1.507123419,0.001,0.0,0.001,1.46,0.37,1.5061540426,1.411,-0.26,1.4347546829,0.001,0.0,0.001,1.4100000000000001,-0.26,1.4337712509
2021-03-22 08:00:00,1.462,0.37,1.5080928353,0.002,0.0,0.002,1.46,0.37,1.5061540426,1.412,-0.26,1.4357381377,0.002,0.0,0.002,1.4100000000000001,-0.26,1.4337712509
2021-03-22 08:30:00,1.4304999999999999,0.23,1.4488720613,0.0105,0.0,0.0105,1.42,0.23,1.4385061696,1.4105,-0.08,1.4127668774,0.0105,0.0,0.0105,1.4,-0.08,1.4022838514
2021-03-22 09:00:00,1.4015,0.07,1.4032470381,0.0115,0.0,0.0115,1.3900000000000001,0.07,1.3917614738,1.4115,0.08,1.413765274,0.0115,0.0,0.0115,1.4,0.08,1.4022838514
2021-03-22 09:30:00,1.3715,0.07,1.3732852034,0.0115,0.0,0.0115,1.3599999999999999,0.07,1.3618002790000001,1.3715,0.09,1.374449799,0.0115,0.0,0.0115,1.3599999999999999,0.09,1.362974688
2021-03-22 10:00:00,1.3745,0.07,1.3762813121,0.0145,0.0,0.0145,1.3599999999999999,0.07,1.3618002790000001,1.3745,0.09,1.3774433745,0.0145,0.0,0.0145,1.3599999999999999,0.09,1.362974688
2021-03-22 10:30:00,1.3535,0.07,1.3553089131,0.0135,0.0,0.0135,1.34,0.07,1.3418271126,1.3535,0.09,1.3564889421,0.0135,0.0,0.0135,1.34,0.09,1.3430189872
2021-03-22 11:00:00,1.3325,0.07,1.3343373824,0.0125,0.0,0.0125,1.32,0.07,1.3218547575000001,1.3325,0.08,1.3348993408,0.0125,0.0,0.0125,1.32,0.08,1.3224220204
2021-03-22 11:30:00,1.351,0.07,1.352812256,0.011,0.0,0.011,1.34,0.07,1.3418271126,1.351,0.08,1.3533665431,0.011,0.0,0.011,1.34,0.08,1.3423859356
2021-03-22 12:00:00,1.347,0.07,1.3488176304000001,0.007,0.0,0.007,1.34,0.07,1.3418271126,1.347,0.08,1.3493735584,0.007,0.0,0.007,1.34,0.08,1.3423859356
2021-03-22 12:30:00,1.396,0.07,1.3977539125,0.006,0.0,0.006,1.3900000000000001,0.07,1.3917614738,1.3860000000000001,0.08,1.3883068825,0.006,0.0,0.006,1.38,0.08,1.3823168957
2021-03-22 13:00:00,1.3980000000000001,0.07,1.3997514065,0.008,0.0,0.008,1.3900000000000001,0.07,1.3917614738,1.388,0.08,1.390303564,0.008,0.0,0.008,1.38,0.08,1.3823168957
2021-03-22 13:30:00,1.37,0.07,1.3717871555,0.01,0.0,0.01,1.3599999999999999,0.07,1.3618002790000001,1.37,0.08,1.3723337786,0.01,0.0,0.01,1.3599999999999999,0.08,1.3623509093
2021-03-22 14:00:00,1.34,0.07,1.3418271126,0.01,0.0,0.01,1.33,0.07,1.3318408313,1.34,0.08,1.3423859356,0.01,0.0,0.01,1.33,0.08,1.3324038427
2021-03-22 14:30:00,1.29,0.07,1.2918978288,0.01,0.0,0.01,1.28,0.07,1.2819126335,1.29,0.08,1.2924782397,0.01,0.0,0.01,1.28,0.08,1.2824975634
2021-03-22 15:00:00,1.215,0.16,1.225489698,0.005,0.0,0.005,1.21,0.16,1.2205326706,1.195,-0.1,1.1991768010000001,0.005,0.0,0.005,1.19,-0.1,1.1941942891
2021-03-22 15:30:00,1.2345,0.84,1.4931812516,0.0045000000000000005,0.0,0.0045000000000000005,1.23,0.84,1.4894629905,1.1145,-0.8200000000000001,1.3836582851,0.0045000000000000005,0.0,0.0045000000000000005,1.11,-0.8200000000000001,1.3800362314
2021-03-22 16:00:00,1.237,0.84,1.4952488087,0.007,0.0,0.007,1.23,0.84,1.4894629905,1.117,-0.8200000000000001,1.3856727608,0.007,0.0,0.007,1.11,-0.8200000000000001,1.3800362314
2021-03-22 16:30:00,1.293,0.86,1.5528840910000001,0.003,0.0,0.003,1.29,0.86,1.5503870484,1.163,-0.8200000000000001,1.4230140547,0.003,0.0,0.003,1.16,-0.8200000000000001,1.4205632686
2021-03-22 17:00:00,1.4215,0.88,1.671843967,0.0015,0.0,0.0015,1.42,0.88,1.6705687654,1.2915,-0.79,1.5139591309,0.0015,0.0,0.0015,1.29,-0.79,1.5126797414
2021-03-22 17:30:00,1.651,0.43,1.7060776653,0.001,0.0,0.001,1.65,0.43,1.7051099671,1.591,-0.22,1.606138537,0.001,0.0,0.001,1.5899999999999999,-0.22,1.6051479683
2021-03-22 18:00:00,1.6505,0.43,1.7055938116,0.0005,0.0,0.0005,1.65,0.43,1.7051099671,1.5905,-0.22,1.6056432512,0.0005,0.0,0.0005,1.5899999999999999,-0.22,1.6051479683
2021-03-22 18:30:00,1.78,0.65,1.8949670182,0.0,0.0,0.0,1.78,0.65,1.8949670182,1.6800000000000002,-0.41000000000000003,1.7293062193000002,0.0,0.0,0.0,1.6800000000000002,-0.41000000000000003,1.7293062193000002
2021-03-22 19:00:00,1.8,0.12,1.8039955654000002,0.0,0.0,0.0,1.8,0.12,1.8039955654000002,1.79,0.12,1.7940178371000002,0.0,0.0,0.0,1.79,0.12,1.7940178371000002
2021-03-22 19:30:00,1.82,0.12,1.8239517537,0.0,0.0,0.0,1.82,0.12,1.8239517537,1.82,0.12,1.8239517537,0.0,0.0,0.0,1.82,0.12,1.8239517537
2021-03-22 20:00:00,1.82,0.08,1.8217573933,0.0,0.0,0.0,1.82,0.08,1.8217573933,1.82,0.09,1.822223916,0.0,0.0,0.0,1.82,0.09,1.822223916
2021-03-22 20:30:00,1.74,0.45,1.7972478961,0.0,0.0,0.0,1.74,0.45,1.7972478961,1.67,-0.32,1.7003823100000002,0.0,0.0,0.0,1.67,-0.32,1.7003823100000002
2021-03-22 21:00:00,1.55,0.03,1.5502902954,0.0,0.0,0.0,1.55,0.03,1.5502902954,1.55,0.03,1.5502902954,0.0,0.0,0.0,1.55,0.03,1.5502902954
2021-03-22 21:30:00,1.48,0.03,1.4803040228,0.0,0.0,0.0,1.48,0.03,1.4803040228,1.48,0.03,1.4803040228,0.0,0.0,0.0,1.48,0.03,1.4803040228
2021-03-22 22:00:00,1.3599999999999999,0.03,1.3603308421,0.0,0.0,0.0,1.3599999999999999,0.03,1.3603308421,1.3599999999999999,0.03,1.3603308421,0.0,0.0,0.0,1.3599999999999999,0.03,1.3603308421
2021-03-22 22:30:00,1.29,0.02,1.2901550294,0.0,0.0,0.0,1.29,0.02,1.2901550294,1.29,0.03,1.2903487901,0.0,0.0,0.0,1.29,0.03,1.2903487901
2021-03-22 23:00:00,1.2,0.09,1.2033702672,0.0,0.0,0.0,1.2,0.09,1.2033702672,1.19,-0.1,1.1941942891,0.0,0.0,0.0,1.19,-0.1,1.1941942891
2021-03-22 23:30:00,1.07,-0.01,1.070046728,0.0,0.0,0.0,1.07,-0.01,1.070046728,1.07,-0.03,1.0704204781,0.0,0.0,0.0,1.07,-0.03,1.0704204781
2021-03-23 00:00:00,0.98,-0.03,0.9804590761,0.0,0.0,0.0,0.98,-0.03,0.9804590761,0.99,-0.03,0.9904544412,0.0,0.0,0.0,0.99,-0.03,0.9904544412
2021-03-23 00:30:00,0.9500000000000001,-0.05,0.9513148795,0.0,0.0,0.0,0.9500000000000001,-0.05,0.9513148795,0.9500000000000001,-0.03,0.9504735662,0.0,0.0,0.0,0.9500000000000001,-0.03,0.9504735662
2021-03-23 01:00:00,0.9500000000000001,-0.05,0.9513148795,0.0,0.0,0.0,0.9500000000000001,-0.05,0.9513148795,0.9500000000000001,-0.03,0.9504735662,0.0,0.0,0.0,0.9500000000000001,-0.03,0.9504735662
2021-03-23 01:30:00,1.12,0.56,1.2521980674,0.0,0.0,0.0,1.12,0.56,1.2521980674,1.04,-0.58,1.1907980517,0.0,0.0,0.0,1.04,-0.58,1.1907980517
2021-03-23 02:00:00,1.16,0.8300000000000001,1.4263590011,0.0,0.0,0.0,1.16,0.8300000000000001,1.4263590011,1.04,-0.84,1.3368619974,0.0,0.0,0.0,1.04,-0.84,1.3368619974
2021-03-23 02:30:00,1.16,0.78,1.3978555004,0.0,0.0,0.0,1.16,0.78,1.3978555004,1.04,-0.8,1.3120975573,0.0,0.0,0.0,1.04,-0.8,1.3120975573
2021-03-23 03:00:00,1.16,0.78,1.3978555004,0.0,0.0,0.0,1.16,0.78,1.3978555004,1.04,-0.8,1.3120975573,0.0,0.0,0.0,1.04,-0.8,1.3120975573
2021-03-23 03:30:00,1.04,-0.01,1.0400480758,0.0,0.0,0.0,1.04,-0.01,1.0400480758,1.04,-0.01,1.0400480758,0.0,0.0,0.0,1.04,-0.01,1.0400480758
2021-03-23 04:00:00,1.13,-0.01,1.1300442469,0.0,0.0,0.0,1.13,-0.01,1.1300442469,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2021-03-23 04:30:00,1.02,-0.01,1.0200490184,0.0,0.0,0.0,1.02,-0.01,1.0200490184,1.03,0.0,1.03,0.0,0.0,0.0,1.03,0.0,1.03
2021-03-23 05:00:00,1.08,-0.01,1.0800462953,0.0,0.0,0.0,1.08,-0.01,1.0800462953,1.08,0.02,1.0801851693,0.0,0.0,0.0,1.08,0.02,1.0801851693
2021-03-23 05:30:00,1.06,0.34,1.1131936040000001,0.0,0.0,0.0,1.06,0.34,1.1131936040000001,1.02,-0.34,1.0751744045,0.0,0.0,0.0,1.02,-0.34,1.0751744045
2021-03-23 06:00:00,1.06,0.34,1.1131936040000001,0.0,0.0,0.0,1.06,0.34,1.1131936040000001,1.02,-0.34,1.0751744045,0.0,0.0,0.0,1.02,-0.34,1.0751744045
2021-03-23 06:30:00,1.13,0.02,1.1301769773,0.0,0.0,0.0,1.13,0.02,1.1301769773,1.13,0.03,1.1303981599,0.0,0.0,0.0,1.13,0.03,1.1303981599
2021-03-23 07:00:00,1.22,0.02,1.2201639234,0.0,0.0,0.0,1.22,0.02,1.2201639234,1.22,0.03,1.2203687967,0.0,0.0,0.0,1.22,0.03,1.2203687967
2021-03-23 07:30:00,1.35,0.05,1.3509256085999999,0.0,0.0,0.0,1.35,0.05,1.3509256085999999,1.35,0.07,1.3518135966,0.0,0.0,0.0,1.35,0.07,1.3518135966
2021-03-23 08:00:00,1.4705,0.42,1.5293038449,0.0005,0.0,0.0005,1.47,0.42,1.5288230767000002,1.4105,-0.28,1.4380230353,0.0005,0.0,0.0005,1.4100000000000001,-0.28,1.4375326083
2021-03-23 08:30:00,1.4705,0.07,1.4721651572,0.0005,0.0,0.0005,1.47,0.07,1.4716657229,1.4805000000000001,0.08,1.4826598565,0.0005,0.0,0.0005,1.48,0.08,1.4821605851
2021-03-23 09:00:00,1.561,0.1,1.5641997954,0.001,0.0,0.001,1.56,0.1,1.5632018424,1.561,0.1,1.5641997954,0.001,0.0,0.001,1.56,0.1,1.5632018424
