Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-23 09:30:00,1.5510000000000002,0.08,1.5530618146,0.001,0.0,0.001,1.55,0.08,1.552063143,1.5510000000000002,0.1,1.5542203833000001,0.001,0.0,0.001,1.55,0.1,1.5532224567
2021-03-23 10:00:00,1.5545,0.08,1.5565571784999999,0.0045000000000000005,0.0,0.0045000000000000005,1.55,0.08,1.552063143,1.5545,0.1,1.5577131475,0.0045000000000000005,0.0,0.0045000000000000005,1.55,0.1,1.5532224567
2021-03-23 10:30:00,1.475,0.08,1.4771678984,0.005,0.0,0.005,1.47,0.08,1.4721752613,1.475,0.08,1.4771678984,0.005,0.0,0.005,1.47,0.08,1.4721752613
2021-03-23 11:00:00,1.4775,0.08,1.4796642356,0.007500000000000001,0.0,0.007500000000000001,1.47,0.08,1.4721752613,1.4775,0.08,1.4796642356,0.007500000000000001,0.0,0.007500000000000001,1.47,0.08,1.4721752613
2021-03-23 11:30:00,1.4755,0.08,1.4776671648000002,0.0055000000000000005,0.0,0.0055000000000000005,1.47,0.08,1.4721752613,1.4755,0.08,1.4776671648000002,0.0055000000000000005,0.0,0.0055000000000000005,1.47,0.08,1.4721752613
2021-03-23 12:00:00,1.495,0.08,1.4971389381,0.005,0.0,0.005,1.49,0.08,1.4921461054,1.495,0.08,1.4971389381,0.005,0.0,0.005,1.49,0.08,1.4921461054
2021-03-23 12:30:00,1.5245000000000002,0.08,1.5265976058000001,0.0045000000000000005,0.0,0.0045000000000000005,1.52,0.08,1.5221038072000002,1.5145,0.08,1.5166114366999999,0.0045000000000000005,0.0,0.0045000000000000005,1.51,0.08,1.5121177203
2021-03-23 13:00:00,1.525,0.08,1.5270969189999999,0.005,0.0,0.005,1.52,0.08,1.5221038072000002,1.5150000000000001,0.08,1.5171107408,0.005,0.0,0.005,1.51,0.08,1.5121177203
2021-03-23 13:30:00,1.438,0.03,1.4383129006,0.008,0.0,0.008,1.43,0.03,1.4303146507,1.438,0.04,1.4385562207,0.008,0.0,0.008,1.43,0.04,1.4305593312
2021-03-23 14:00:00,1.3559999999999999,0.03,1.3563318178000001,0.006,0.0,0.006,1.35,0.03,1.3503332922,1.3559999999999999,0.04,1.3565898422,0.006,0.0,0.006,1.35,0.04,1.3505924625999999
2021-03-23 14:30:00,1.3745,0.6000000000000001,1.4997500625,0.0045000000000000005,0.0,0.0045000000000000005,1.37,0.6000000000000001,1.4956269588,1.2745,-0.56,1.3921028159,0.0045000000000000005,0.0,0.0045000000000000005,1.27,-0.56,1.3879841498
2021-03-23 15:00:00,1.324,0.02,1.3241510488000001,0.004,0.0,0.004,1.32,0.02,1.3201515065,1.324,0.03,1.3243398355,0.004,0.0,0.004,1.32,0.03,1.3203408651
2021-03-23 15:30:00,1.3225,0.02,1.3226512201,0.0025,0.0,0.0025,1.32,0.02,1.3201515065,1.3225,0.03,1.3228402209,0.0025,0.0,0.0025,1.32,0.03,1.3203408651
2021-03-23 16:00:00,1.353,0.02,1.3531478116,0.003,0.0,0.003,1.35,0.02,1.35014814,1.353,0.03,1.3533325534,0.003,0.0,0.003,1.35,0.03,1.3503332922
2021-03-23 16:30:00,1.4915,0.07,1.4931417381,0.0015,0.0,0.0015,1.49,0.07,1.491643389,1.4915,0.07,1.4931417381,0.0015,0.0,0.0015,1.49,0.07,1.491643389
2021-03-23 17:00:00,1.491,0.07,1.492642288,0.001,0.0,0.001,1.49,0.07,1.491643389,1.491,0.07,1.492642288,0.001,0.0,0.001,1.49,0.07,1.491643389
2021-03-23 17:30:00,1.601,0.23,1.6174365521,0.001,0.0,0.001,1.6,0.23,1.6164467204,1.581,-0.03,1.5812846044,0.001,0.0,0.001,1.58,-0.03,1.5802847844999999
2021-03-23 18:00:00,1.6905000000000001,0.12,1.6947537432000002,0.0005,0.0,0.0005,1.69,0.12,1.6942549985,1.6905000000000001,0.12,1.6947537432000002,0.0005,0.0,0.0005,1.69,0.12,1.6942549985
2021-03-23 18:30:00,1.76,0.12,1.7640861657,0.0,0.0,0.0,1.76,0.12,1.7640861657,1.76,0.12,1.7640861657,0.0,0.0,0.0,1.76,0.12,1.7640861657
2021-03-23 19:00:00,1.83,0.12,1.8339302059,0.0,0.0,0.0,1.83,0.12,1.8339302059,1.82,0.12,1.8239517537,0.0,0.0,0.0,1.82,0.12,1.8239517537
2021-03-23 19:30:00,1.9300000000000002,0.71,2.0564532574,0.0,0.0,0.0,1.9300000000000002,0.71,2.0564532574,1.82,-0.47000000000000003,1.879707424,0.0,0.0,0.0,1.82,-0.47000000000000003,1.879707424
2021-03-23 20:00:00,1.9500000000000002,1.0,2.1914607001,0.0,0.0,0.0,1.9500000000000002,1.0,2.1914607001,1.8,-0.79,1.9657314160000001,0.0,0.0,0.0,1.8,-0.79,1.9657314160000001
2021-03-23 20:30:00,1.76,0.54,1.840978001,0.0,0.0,0.0,1.76,0.54,1.840978001,1.6800000000000002,-0.43,1.7341568557,0.0,0.0,0.0,1.6800000000000002,-0.43,1.7341568557
2021-03-23 21:00:00,1.57,0.03,1.570286598,0.0,0.0,0.0,1.57,0.03,1.570286598,1.57,0.03,1.570286598,0.0,0.0,0.0,1.57,0.03,1.570286598
2021-03-23 21:30:00,1.45,0.30000000000000004,1.4807092895,0.0,0.0,0.0,1.45,0.30000000000000004,1.4807092895,1.4,-0.27,1.4257980222,0.0,0.0,0.0,1.4,-0.27,1.4257980222
2021-03-23 22:00:00,1.45,0.30000000000000004,1.4807092895,0.0,0.0,0.0,1.45,0.30000000000000004,1.4807092895,1.4,-0.27,1.4257980222,0.0,0.0,0.0,1.4,-0.27,1.4257980222
2021-03-23 22:30:00,1.33,0.0,1.33,0.0,0.0,0.0,1.33,0.0,1.33,1.33,0.02,1.3301503674,0.0,0.0,0.0,1.33,0.02,1.3301503674
2021-03-23 23:00:00,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27,1.27,0.0,1.27,0.0,0.0,0.0,1.27,0.0,1.27
2021-03-23 23:30:00,1.1400000000000001,0.06,1.1415778554,0.0,0.0,0.0,1.1400000000000001,0.06,1.1415778554,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2021-03-24 00:00:00,1.1400000000000001,0.06,1.1415778554,0.0,0.0,0.0,1.1400000000000001,0.06,1.1415778554,1.13,0.0,1.13,0.0,0.0,0.0,1.13,0.0,1.13
2021-03-24 00:30:00,1.08,0.04,1.0807404869,0.0,0.0,0.0,1.08,0.04,1.0807404869,1.08,0.02,1.0801851693,0.0,0.0,0.0,1.08,0.02,1.0801851693
2021-03-24 01:00:00,1.13,0.04,1.130707743,0.0,0.0,0.0,1.13,0.04,1.130707743,1.13,0.02,1.1301769773,0.0,0.0,0.0,1.13,0.02,1.1301769773
2021-03-24 01:30:00,1.21,0.04,1.2106609765,0.0,0.0,0.0,1.21,0.04,1.2106609765,1.21,0.02,1.210165278,0.0,0.0,0.0,1.21,0.02,1.210165278
2021-03-24 02:00:00,1.23,0.04,1.2306502346000001,0.0,0.0,0.0,1.23,0.04,1.2306502346000001,1.23,0.02,1.2301625909,0.0,0.0,0.0,1.23,0.02,1.2301625909
2021-03-24 02:30:00,1.19,0.04,1.1906720791,0.0,0.0,0.0,1.19,0.04,1.1906720791,1.19,0.02,1.1901680554,0.0,0.0,0.0,1.19,0.02,1.1901680554
2021-03-24 03:00:00,1.16,0.04,1.1606894503,0.0,0.0,0.0,1.16,0.04,1.1606894503,1.16,0.02,1.160172401,0.0,0.0,0.0,1.16,0.02,1.160172401
2021-03-24 03:30:00,1.1400000000000001,0.04,1.1407015385000001,0.0,0.0,0.0,1.1400000000000001,0.04,1.1407015385000001,1.15,0.02,1.1501738999,0.0,0.0,0.0,1.15,0.02,1.1501738999
2021-03-24 04:00:00,1.11,-0.01,1.1100450441,0.0,0.0,0.0,1.11,-0.01,1.1100450441,1.12,0.02,1.1201785572,0.0,0.0,0.0,1.12,0.02,1.1201785572
2021-03-24 04:30:00,1.09,0.6000000000000001,1.2442266675,0.0,0.0,0.0,1.09,0.6000000000000001,1.2442266675,1.0,-0.62,1.1766052864,0.0,0.0,0.0,1.0,-0.62,1.1766052864
2021-03-24 05:00:00,1.09,0.8300000000000001,1.3700364959,0.0,0.0,0.0,1.09,0.8300000000000001,1.3700364959,0.98,-0.86,1.303840481,0.0,0.0,0.0,0.98,-0.86,1.303840481
2021-03-24 05:30:00,1.13,0.8300000000000001,1.4020698984,0.0,0.0,0.0,1.13,0.8300000000000001,1.4020698984,1.0,-0.86,1.3189389675,0.0,0.0,0.0,1.0,-0.86,1.3189389675
2021-03-24 06:00:00,1.09,0.23,1.1140017953,0.0,0.0,0.0,1.09,0.23,1.1140017953,1.06,-0.24,1.0868302535,0.0,0.0,0.0,1.06,-0.24,1.0868302535
2021-03-24 06:30:00,1.15,0.03,1.1503912378,0.0,0.0,0.0,1.15,0.03,1.1503912378,1.15,0.03,1.1503912378,0.0,0.0,0.0,1.15,0.03,1.1503912378
2021-03-24 07:00:00,1.27,0.05,1.2709838709,0.0,0.0,0.0,1.27,0.05,1.2709838709,1.27,0.06,1.2714165328,0.0,0.0,0.0,1.27,0.06,1.2714165328
2021-03-24 07:30:00,1.3815,0.08,1.3838143842,0.0015,0.0,0.0015,1.38,0.08,1.3823168957,1.3815,0.09,1.3844284922,0.0015,0.0,0.0015,1.38,0.09,1.3829316686
2021-03-24 08:00:00,1.5350000000000001,0.89,1.7743519944,0.005,0.0,0.005,1.53,0.89,1.7700282484,1.385,-0.7000000000000001,1.5518456753,0.005,0.0,0.005,1.38,-0.7000000000000001,1.5473848907
2021-03-24 08:30:00,1.538,0.9500000000000001,1.8077455573,0.008,0.0,0.008,1.53,0.9500000000000001,1.8009441968000002,1.388,-0.77,1.5872756533999999,0.008,0.0,0.008,1.38,-0.77,1.5802847844999999
2021-03-24 09:00:00,1.4415,0.92,1.7100649841000002,0.0115,0.0,0.0115,1.43,0.92,1.7003823100000002,1.2915,-0.77,1.5036197159,0.0115,0.0,0.0115,1.28,-0.77,1.4937536611
2021-03-24 09:30:00,1.419,0.92,1.6911419219,0.009000000000000001,0.0,0.009000000000000001,1.4100000000000001,0.92,1.683597339,1.2690000000000001,-0.77,1.4843385732,0.009000000000000001,0.0,0.009000000000000001,1.26,-0.77,1.4766516177
2021-03-24 10:00:00,1.4585,0.92,1.724419395,0.018500000000000003,0.0,0.018500000000000003,1.44,0.92,1.7088007491,1.3085,-0.77,1.5182464392,0.018500000000000003,0.0,0.018500000000000003,1.29,-0.77,1.5023315213
2021-03-24 10:30:00,1.3885,0.71,1.5594974351,0.018500000000000003,0.0,0.018500000000000003,1.37,0.71,1.5430489298999999,1.2885,-0.54,1.3970799011000001,0.018500000000000003,0.0,0.018500000000000003,1.27,-0.54,1.3800362314
2021-03-24 11:00:00,1.2825,0.09,1.2856540164,0.022500000000000003,0.0,0.022500000000000003,1.26,0.09,1.2632101963,1.2925,0.1,1.2963627,0.022500000000000003,0.0,0.022500000000000003,1.27,0.1,1.2739309243
2021-03-24 11:30:00,1.279,0.11,1.283721543,0.019,0.0,0.019,1.26,0.11,1.2647924731,1.289,0.11,1.2936850467,0.019,0.0,0.019,1.27,0.11,1.2747548784
2021-03-24 12:00:00,1.28,0.11,1.2847178679,0.01,0.0,0.01,1.27,0.11,1.2747548784,1.28,0.11,1.2847178679,0.01,0.0,0.01,1.27,0.11,1.2747548784
2021-03-24 12:30:00,1.3185,0.08,1.3209247708,0.018500000000000003,0.0,0.018500000000000003,1.3,0.08,1.3024592124,1.3185,0.08,1.3209247708,0.018500000000000003,0.0,0.018500000000000003,1.3,0.08,1.3024592124
2021-03-24 13:00:00,1.3215,0.08,1.3239192762,0.021500000000000002,0.0,0.021500000000000002,1.3,0.08,1.3024592124,1.3215,0.08,1.3239192762,0.021500000000000002,0.0,0.021500000000000002,1.3,0.08,1.3024592124
2021-03-24 13:30:00,1.338,0.08,1.3403894956,0.008,0.0,0.008,1.33,0.08,1.3324038427,1.338,0.08,1.3403894956,0.008,0.0,0.008,1.33,0.08,1.3324038427
2021-03-24 14:00:00,1.3355000000000001,0.08,1.3378939607,0.0055000000000000005,0.0,0.0055000000000000005,1.33,0.08,1.3324038427,1.3355000000000001,0.08,1.3378939607,0.0055000000000000005,0.0,0.0055000000000000005,1.33,0.08,1.3324038427
2021-03-24 14:30:00,1.2435,0.08,1.2460707243,0.0135,0.0,0.0135,1.23,0.08,1.2325988804,1.2535,0.08,1.2560502578000001,0.0135,0.0,0.0135,1.24,0.08,1.2425779654
2021-03-24 15:00:00,1.176,0.08,1.1787179476,0.006,0.0,0.006,1.17,0.08,1.1727318534,1.176,0.09,1.1794388496,0.006,0.0,0.006,1.17,0.09,1.1734564329000001
2021-03-24 15:30:00,1.1995,0.08,1.2021648182,0.0095,0.0,0.0095,1.19,0.08,1.1926860442,1.1995,0.09,1.2028716681,0.0095,0.0,0.0095,1.19,0.09,1.1933985085
2021-03-24 16:00:00,1.219,0.1,1.2230948450999999,0.009000000000000001,0.0,0.009000000000000001,1.21,0.1,1.2141251995,1.219,0.11,1.223953022,0.009000000000000001,0.0,0.009000000000000001,1.21,0.11,1.2149897119
2021-03-24 16:30:00,1.268,0.1,1.2719371054,0.008,0.0,0.008,1.26,0.1,1.2639620247,1.268,0.11,1.2727623502,0.008,0.0,0.008,1.26,0.11,1.2647924731
2021-03-24 17:00:00,1.2645,0.1,1.268447969,0.0045000000000000005,0.0,0.0045000000000000005,1.26,0.1,1.2639620247,1.2645,0.11,1.2692754823,0.0045000000000000005,0.0,0.0045000000000000005,1.26,0.11,1.2647924731
2021-03-24 17:30:00,1.3615,0.12,1.3667780544,0.0015,0.0,0.0015,1.3599999999999999,0.12,1.3652838533,1.3615,0.11,1.3659364004,0.0015,0.0,0.0015,1.3599999999999999,0.11,1.3644412776000001
2021-03-24 18:00:00,1.5305,0.12,1.5351971372,0.0005,0.0,0.0005,1.53,0.12,1.5346986675,1.5305,0.11,1.5344478649000002,0.0005,0.0,0.0005,1.53,0.11,1.5339491517
2021-03-24 18:30:00,1.75,0.12,1.7541094607,0.0,0.0,0.0,1.75,0.12,1.7541094607,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999
2021-03-24 19:00:00,1.75,0.12,1.7541094607,0.0,0.0,0.0,1.75,0.12,1.7541094607,1.74,0.13,1.7448495636999999,0.0,0.0,0.0,1.74,0.13,1.7448495636999999
2021-03-24 19:30:00,1.85,0.38,1.8886238376,0.0,0.0,0.0,1.85,0.38,1.8886238376,1.8,-0.08,1.8017769007000002,0.0,0.0,0.0,1.8,-0.08,1.8017769007000002
2021-03-24 20:00:00,1.78,0.1,1.7828067758000001,0.0,0.0,0.0,1.78,0.1,1.7828067758000001,1.78,0.12,1.7840403583,0.0,0.0,0.0,1.78,0.12,1.7840403583
2021-03-24 20:30:00,1.6800000000000002,0.9,1.9058856209,0.0,0.0,0.0,1.6800000000000002,0.9,1.9058856209,1.53,-0.78,1.7173526138000001,0.0,0.0,0.0,1.53,-0.78,1.7173526138000001
2021-03-24 21:00:00,1.6800000000000002,0.9,1.9058856209,0.0,0.0,0.0,1.6800000000000002,0.9,1.9058856209,1.53,-0.78,1.7173526138000001,0.0,0.0,0.0,1.53,-0.78,1.7173526138000001
2021-03-24 21:30:00,1.5,0.04,1.5005332386,0.0,0.0,0.0,1.5,0.04,1.5005332386,1.5,0.05,1.500833102,0.0,0.0,0.0,1.5,0.05,1.500833102
2021-03-24 22:00:00,1.43,0.04,1.4305593312,0.0,0.0,0.0,1.43,0.04,1.4305593312,1.43,0.03,1.4303146507,0.0,0.0,0.0,1.43,0.03,1.4303146507
2021-03-24 22:30:00,1.29,0.07,1.2918978288,0.0,0.0,0.0,1.29,0.07,1.2918978288,1.29,0.03,1.2903487901,0.0,0.0,0.0,1.29,0.03,1.2903487901
2021-03-24 23:00:00,1.29,0.07,1.2918978288,0.0,0.0,0.0,1.29,0.07,1.2918978288,1.29,0.03,1.2903487901,0.0,0.0,0.0,1.29,0.03,1.2903487901
2021-03-24 23:30:00,1.16,0.06,1.1615506877,0.0,0.0,0.0,1.16,0.06,1.1615506877,1.16,0.07,1.1621101497,0.0,0.0,0.0,1.16,0.07,1.1621101497
2021-03-25 00:00:00,1.16,0.06,1.1615506877,0.0,0.0,0.0,1.16,0.06,1.1615506877,1.16,0.07,1.1621101497,0.0,0.0,0.0,1.16,0.07,1.1621101497
2021-03-25 00:30:00,1.13,0.04,1.130707743,0.0,0.0,0.0,1.13,0.04,1.130707743,1.1400000000000001,0.05,1.1410959644,0.0,0.0,0.0,1.1400000000000001,0.05,1.1410959644
2021-03-25 01:00:00,1.13,0.04,1.130707743,0.0,0.0,0.0,1.13,0.04,1.130707743,1.1400000000000001,0.05,1.1410959644,0.0,0.0,0.0,1.1400000000000001,0.05,1.1410959644
2021-03-25 01:30:00,1.26,0.38,1.3160547101,0.0,0.0,0.0,1.26,0.38,1.3160547101,1.21,-0.28,1.2419742348,0.0,0.0,0.0,1.21,-0.28,1.2419742348
2021-03-25 02:00:00,1.26,0.38,1.3160547101,0.0,0.0,0.0,1.26,0.38,1.3160547101,1.21,-0.28,1.2419742348,0.0,0.0,0.0,1.21,-0.28,1.2419742348
2021-03-25 02:30:00,1.26,0.9,1.5484185481,0.0,0.0,0.0,1.26,0.9,1.5484185481,1.13,-0.79,1.3787675656,0.0,0.0,0.0,1.13,-0.79,1.3787675656
2021-03-25 03:00:00,1.23,0.75,1.4406248644000001,0.0,0.0,0.0,1.23,0.75,1.4406248644000001,1.13,-0.66,1.3086252328,0.0,0.0,0.0,1.13,-0.66,1.3086252328
2021-03-25 03:30:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863
2021-03-25 04:00:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863
2021-03-25 04:30:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.98,0.01,0.9800510191,0.0,0.0,0.0,0.98,0.01,0.9800510191
2021-03-25 05:00:00,0.98,0.0,0.98,0.0,0.0,0.0,0.98,0.0,0.98,0.98,0.01,0.9800510191,0.0,0.0,0.0,0.98,0.01,0.9800510191
2021-03-25 05:30:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.99,0.01,0.9900505038,0.0,0.0,0.0,0.99,0.01,0.9900505038
2021-03-25 06:00:00,0.99,0.0,0.99,0.0,0.0,0.0,0.99,0.0,0.99,0.99,0.01,0.9900505038,0.0,0.0,0.0,0.99,0.01,0.9900505038
2021-03-25 06:30:00,1.08,0.03,1.0804165863,0.0,0.0,0.0,1.08,0.03,1.0804165863,1.08,0.04,1.0807404869,0.0,0.0,0.0,1.08,0.04,1.0807404869
2021-03-25 07:00:00,1.33,0.6900000000000001,1.4983324064,0.0,0.0,0.0,1.33,0.6900000000000001,1.4983324064,1.24,-0.51,1.3407833531,0.0,0.0,0.0,1.24,-0.51,1.3407833531
2021-03-25 07:30:00,1.5110000000000001,0.92,1.7690452227,0.001,0.0,0.001,1.51,0.92,1.7681911661,1.381,-0.71,1.5528235573,0.001,0.0,0.001,1.38,-0.71,1.551934277
2021-03-25 08:00:00,1.4925000000000002,0.61,1.6123449538,0.0025,0.0,0.0025,1.49,0.61,1.6100310556,1.4125,-0.38,1.4627222053,0.0025,0.0,0.0025,1.4100000000000001,-0.38,1.4603081867
2021-03-25 08:30:00,1.5510000000000002,0.62,1.6703296081999999,0.001,0.0,0.001,1.55,0.62,1.6694010902,1.471,-0.37,1.5168193695999999,0.001,0.0,0.001,1.47,-0.37,1.5158495967999999
2021-03-25 09:00:00,1.557,0.62,1.6759024435,0.007,0.0,0.007,1.55,0.62,1.6694010902,1.477,-0.37,1.5226388278,0.007,0.0,0.007,1.47,-0.37,1.5158495967999999
2021-03-25 09:30:00,1.3835,0.1995,1.3978098941,0.0135,-0.0005,0.0135092561,1.37,0.2,1.384521578,1.3735,0.0795,1.3757988588,0.0135,-0.0005,0.0135092561,1.3599999999999999,0.08,1.3623509093
2021-03-25 10:00:00,1.5495,0.1395,1.5557668527000001,0.17950000000000002,-0.060500000000000005,0.1894214877,1.37,0.2,1.384521578,1.5394999999999999,0.0195,1.5396234929000001,0.17950000000000002,-0.060500000000000005,0.1894214877,1.3599999999999999,0.08,1.3623509093
2021-03-25 10:30:00,1.4035,0.9835,1.713792432,0.1635,-0.0565,0.1729869937,1.24,1.04,1.6183942659000001,1.2635,-0.7365,1.4624857264,0.1635,-0.0565,0.1729869937,1.1,-0.68,1.2932130528
2021-03-25 11:00:00,1.3995,0.9895,1.7139750582,0.1595,-0.0505,0.1673036162,1.24,1.04,1.6183942659000001,1.2595,-0.7305,1.4560118475000001,0.1595,-0.0505,0.1673036162,1.1,-0.68,1.2932130528
2021-03-25 11:30:00,1.3345,0.419,1.3987320151,0.1845,-0.061,0.1943225412,1.15,0.48,1.2461540836,1.2845,-0.241,1.3069128701000001,0.1845,-0.061,0.1943225412,1.1,-0.18,1.1146299834
2021-03-25 12:00:00,1.2115,0.096,1.2152975973,0.14150000000000001,-0.044,0.1481831637,1.07,0.14,1.0791200119,1.2115,0.106,1.2161283855,0.14150000000000001,-0.044,0.1481831637,1.07,0.15,1.0804628638
2021-03-25 12:30:00,1.207,0.0635,1.2086692062,0.177,-0.0565,0.1857989505,1.03,0.12,1.0369667304,1.207,0.07350000000000001,1.2092358124,0.177,-0.0565,0.1857989505,1.03,0.13,1.0381714695
2021-03-25 13:00:00,1.2805,0.0645,1.282123434,0.2305,-0.0755,0.2425499948,1.05,0.14,1.0592922165,1.2805,0.0645,1.282123434,0.2305,-0.0755,0.2425499948,1.05,0.14,1.0592922165
2021-03-25 13:30:00,1.1855,0.11800000000000001,1.1913581535,0.2155,-0.07200000000000001,0.2272097049,0.97,0.19,0.9884331035,1.1855,0.058,1.1869179626,0.2155,-0.07200000000000001,0.2272097049,0.97,0.13,0.9786725704
2021-03-25 14:00:00,1.076,0.053500000000000006,1.0773292208,0.196,-0.0665,0.20697403220000002,0.88,0.12,0.8881441324,1.086,0.0635,1.0878548846,0.196,-0.0665,0.20697403220000002,0.89,0.13,0.8994442729000001
2021-03-25 14:30:00,1.205,0.2295,1.2266602015,0.20500000000000002,-0.07050000000000001,0.2167838786,1.0,0.30000000000000004,1.0440306509,1.185,-0.0805,1.1877311354,0.20500000000000002,-0.07050000000000001,0.2167838786,0.98,-0.01,0.9800510191
2021-03-25 15:00:00,1.223,0.089,1.2262340723,0.203,-0.07100000000000001,0.21505813170000002,1.02,0.16,1.0324727599,1.223,0.099,1.2270004075,0.203,-0.07100000000000001,0.21505813170000002,1.02,0.17,1.0340696302
2021-03-25 15:30:00,1.2625,0.0755,1.26475551,0.24250000000000002,-0.0845,0.2568005062,1.02,0.16,1.0324727599,1.2725,0.0855,1.2753691622,0.24250000000000002,-0.0845,0.2568005062,1.03,0.17,1.0439348639
2021-03-25 16:00:00,1.262,0.07350000000000001,1.2641385407,0.242,-0.08650000000000001,0.2569946497,1.02,0.16,1.0324727599,1.252,0.0835,1.2547813555,0.242,-0.08650000000000001,0.2569946497,1.01,0.17,1.0242070103
2021-03-25 16:30:00,1.2905,0.10300000000000001,1.294603897,0.1905,-0.067,0.2019387283,1.1,0.17,1.1130588484,1.2905,0.10300000000000001,1.294603897,0.1905,-0.067,0.2019387283,1.1,0.17,1.1130588484
2021-03-25 17:00:00,1.469,0.8495,1.6969417344000002,0.169,-0.060500000000000005,0.1795027855,1.3,0.91,1.5868522299999999,1.339,-0.6205,1.4757849606,0.169,-0.060500000000000005,0.1795027855,1.17,-0.56,1.2971121771
2021-03-25 17:30:00,1.6920000000000002,0.1375,1.6975777596000001,0.202,-0.07250000000000001,0.21461651850000002,1.49,0.21,1.5047258887,1.6920000000000002,0.14750000000000002,1.6984169835,0.202,-0.07250000000000001,0.21461651850000002,1.49,0.22,1.5061540426
2021-03-25 18:00:00,1.6695,0.14550000000000002,1.6758283027,0.17950000000000002,-0.0645,0.19073672960000002,1.49,0.21,1.5047258887,1.6695,0.1555,1.6767261255,0.17950000000000002,-0.0645,0.19073672960000002,1.49,0.22,1.5061540426
2021-03-25 18:30:00,1.7775,0.15,1.7838178859,0.1675,-0.06,0.1779220335,1.6099999999999999,0.21,1.6236378907,1.7775,0.16,1.7846865970999999,0.1675,-0.06,0.1779220335,1.6099999999999999,0.22,1.624961538
2021-03-25 19:00:00,1.8175,0.126,1.8218623027,0.17750000000000002,-0.064,0.18868558500000002,1.6400000000000001,0.19,1.6509694122,1.8175,0.136,1.8225812053000001,0.17750000000000002,-0.064,0.18868558500000002,1.6400000000000001,0.2,1.6521501142
2021-03-25 19:30:00,1.869,0.08700000000000001,1.8710237839000001,0.229,-0.083,0.2435775031,1.6400000000000001,0.17,1.6487874331999999,1.869,0.08700000000000001,1.8710237839000001,0.229,-0.083,0.2435775031,1.6400000000000001,0.17,1.6487874331999999
2021-03-25 20:00:00,1.7770000000000001,0.0845,1.7790079398,0.23700000000000002,-0.0855,0.2519508881,1.54,0.17,1.5493547044,1.7770000000000001,0.0845,1.7790079398,0.23700000000000002,-0.0855,0.2519508881,1.54,0.17,1.5493547044
2021-03-25 20:30:00,1.441,0.027,1.4412529271,0.231,-0.083,0.24545875420000002,1.21,0.11,1.2149897119,1.431,-0.043000000000000003,1.4316459059,0.231,-0.083,0.24545875420000002,1.2,0.04,1.2006664816
2021-03-25 21:00:00,1.437,0.028,1.4372727646,0.227,-0.082,0.24135658270000002,1.21,0.11,1.2149897119,1.427,-0.042,1.4276179461,0.227,-0.082,0.24135658270000002,1.2,0.04,1.2006664816
2021-03-25 21:30:00,1.4035,-0.028,1.4037792740000001,0.24350000000000002,-0.088,0.2589135956,1.16,0.06,1.1615506877,1.4035,-0.018000000000000002,1.403615421,0.24350000000000002,-0.088,0.2589135956,1.16,0.07,1.1621101497
2021-03-25 22:00:00,1.3345,0.5455,1.4416866858000001,0.23450000000000001,-0.0845,0.24925990450000002,1.1,0.63,1.2676355943,1.2445,-0.6045,1.3835463491,0.23450000000000001,-0.0845,0.24925990450000002,1.01,-0.52,1.1360017606
2021-03-25 22:30:00,1.159,0.07100000000000001,1.1611726831,0.219,-0.079,0.2328132299,0.9400000000000001,0.15,0.9518928511,1.149,-0.109,1.154158568,0.219,-0.079,0.2328132299,0.93,-0.03,0.9304837452
2021-03-25 23:00:00,1.173,0.066,1.1748553102,0.233,-0.084,0.24767922800000003,0.9400000000000001,0.15,0.9518928511,1.163,-0.114,1.1685739172,0.233,-0.084,0.24767922800000003,0.93,-0.03,0.9304837452
2021-03-25 23:30:00,1.004,-0.0285,1.0044044255,0.244,-0.08850000000000001,0.2595539443,0.76,0.06,0.7623647421,1.014,-0.018500000000000003,1.0141687483,0.244,-0.08850000000000001,0.2595539443,0.77,0.07,0.7731752712000001
2021-03-26 00:00:00,1.0075,-0.029500000000000002,1.0079317933,0.24750000000000003,-0.08950000000000001,0.2631852959,0.76,0.06,0.7623647421,1.0175,-0.0195,1.0176868379,0.24750000000000003,-0.08950000000000001,0.2631852959,0.77,0.07,0.7731752712000001
2021-03-26 00:30:00,0.932,-0.0275,0.9324056253,0.242,-0.08750000000000001,0.2573329555,0.6900000000000001,0.06,0.6926037828,0.9420000000000001,-0.0175,0.9421625391,0.242,-0.08750000000000001,0.2573329555,0.7000000000000001,0.07,0.7034912935000001
2021-03-26 01:00:00,0.9755,-0.029,0.9759309658,0.24550000000000002,-0.089,0.2611345439,0.73,0.06,0.7324616031000001,0.9855,-0.019,0.9856831387,0.24550000000000002,-0.089,0.2611345439,0.74,0.07,0.7433034374
2021-03-26 01:30:00,1.1280000000000001,0.7405,1.3493421545,0.248,-0.08950000000000001,0.2636555518,0.88,0.8300000000000001,1.2096693763,1.018,-0.7895000000000001,1.2882679263,0.248,-0.08950000000000001,0.2636555518,0.77,-0.7000000000000001,1.0406248123
2021-03-26 02:00:00,1.1280000000000001,0.81,1.3886986714,0.248,-0.09,0.2638257,0.88,0.9,1.2587295182,1.018,-0.86,1.3326379854,0.248,-0.09,0.2638257,0.77,-0.77,1.088944443
2021-03-26 02:30:00,0.9575,-0.059500000000000004,0.9593469133,0.24750000000000003,-0.08950000000000001,0.2631852959,0.71,0.03,0.7106335202,0.9675,-0.059500000000000004,0.9693278599,0.24750000000000003,-0.08950000000000001,0.2631852959,0.72,0.03,0.7206247290000001
2021-03-26 03:00:00,0.9575,-0.059500000000000004,0.9593469133,0.24750000000000003,-0.08950000000000001,0.2631852959,0.71,0.03,0.7106335202,0.9675,-0.059500000000000004,0.9693278599,0.24750000000000003,-0.08950000000000001,0.2631852959,0.72,0.03,0.7206247290000001
2021-03-26 03:30:00,0.8975000000000001,-0.059500000000000004,0.8994701218000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.65,0.03,0.6506919394,0.8975000000000001,-0.059500000000000004,0.8994701218000001,0.24750000000000003,-0.08950000000000001,0.2631852959,0.65,0.03,0.6506919394
2021-03-26 04:00:00,0.897,-0.059500000000000004,0.8989712176,0.247,-0.08950000000000001,0.2627151499,0.65,0.03,0.6506919394,0.897,-0.059500000000000004,0.8989712176,0.247,-0.08950000000000001,0.2627151499,0.65,0.03,0.6506919394
2021-03-26 04:30:00,0.917,-0.059500000000000004,0.918928316,0.247,-0.08950000000000001,0.2627151499,0.67,0.03,0.6706713055,0.917,-0.059500000000000004,0.918928316,0.247,-0.08950000000000001,0.2627151499,0.67,0.03,0.6706713055
2021-03-26 05:00:00,0.9175000000000001,-0.06,0.9194597599000001,0.24750000000000003,-0.09,0.263355748,0.67,0.03,0.6706713055,0.9175000000000001,-0.06,0.9194597599000001,0.24750000000000003,-0.09,0.263355748,0.67,0.03,0.6706713055
2021-03-26 05:30:00,0.897,-0.06,0.8990044494,0.247,-0.09,0.2628859068,0.65,0.03,0.6506919394,0.907,-0.04,0.9078816002000001,0.247,-0.09,0.2628859068,0.66,0.05,0.6618912297
2021-03-26 06:00:00,0.927,-0.06,0.9289397182,0.247,-0.09,0.2628859068,0.68,0.03,0.6806614430000001,0.927,-0.04,0.9278625976,0.247,-0.09,0.2628859068,0.68,0.05,0.6818357573
2021-03-26 06:30:00,1.147,0.030500000000000003,1.1474054427,0.247,-0.08950000000000001,0.2627151499,0.9,0.12,0.907964757,1.147,0.030500000000000003,1.1474054427,0.247,-0.08950000000000001,0.2627151499,0.9,0.12,0.907964757
2021-03-26 07:00:00,1.1445,0.031,1.144919757,0.24450000000000002,-0.089,0.26019463870000004,0.9,0.12,0.907964757,1.1445,0.031,1.144919757,0.24450000000000002,-0.089,0.26019463870000004,0.9,0.12,0.907964757
2021-03-26 07:30:00,1.26,0.044,1.2607680199,0.21,-0.076,0.2233293532,1.05,0.12,1.0568348972,1.26,0.074,1.2621711453,0.21,-0.076,0.2233293532,1.05,0.15,1.0606601718
2021-03-26 08:00:00,1.306,0.24550000000000002,1.3288740534999999,0.126,-0.044500000000000005,0.1336272801,1.18,0.29,1.2151131635,1.276,-0.0845,1.2787948428,0.126,-0.044500000000000005,0.1336272801,1.15,-0.04,1.1506954419
2021-03-26 08:30:00,1.391,0.361,1.4370810694,0.111,-0.039,0.1176520293,1.28,0.4,1.3410443691,1.341,-0.229,1.3604124375,0.111,-0.039,0.1176520293,1.23,-0.19,1.2445882853
2021-03-26 09:00:00,1.4405000000000001,0.0575,1.4416471482,0.12050000000000001,-0.0425,0.1277751932,1.32,0.1,1.3237824595,1.4405000000000001,0.0675,1.4420806149,0.12050000000000001,-0.0425,0.1277751932,1.32,0.11,1.3245754037
2021-03-26 09:30:00,1.418,0.0555,1.4190857092,0.128,-0.044500000000000005,0.1355147593,1.29,0.1,1.2938701635,1.428,0.0655,1.4295013991,0.128,-0.044500000000000005,0.1355147593,1.3,0.11,1.3046455457000001
2021-03-26 10:00:00,1.3094999999999999,0.0805,1.311971989,0.059500000000000004,-0.0195,0.0626138962,1.25,0.1,1.2539936204,1.3195000000000001,0.09050000000000001,1.3225999017,0.059500000000000004,-0.0195,0.0626138962,1.26,0.11,1.2647924731
2021-03-26 10:30:00,1.3555000000000001,0.025500000000000002,1.3557398349,0.0855,-0.0245,0.0889409917,1.27,0.05,1.2709838709,1.3455,0.035500000000000004,1.3459682389,0.0855,-0.0245,0.0889409917,1.26,0.06,1.2614277624999999
2021-03-26 11:00:00,1.292,0.42250000000000004,1.3593271313,0.152,-0.0475,0.1592490188,1.1400000000000001,0.47000000000000003,1.2330855607,1.232,-0.41750000000000004,1.3008190689,0.152,-0.0475,0.1592490188,1.08,-0.37,1.1416216536000001
2021-03-26 11:30:00,1.1395,0.01,1.139543878,0.11950000000000001,-0.04,0.126016864,1.02,0.05,1.0212247549,1.1395,0.02,1.1396755021,0.11950000000000001,-0.04,0.126016864,1.02,0.06,1.021763182
2021-03-26 12:00:00,1.307,-0.018000000000000002,1.3071239421,0.20700000000000002,-0.068,0.2178829961,1.1,0.05,1.1011357773000001,1.307,-0.008,1.3070244833,0.20700000000000002,-0.068,0.2178829961,1.1,0.06,1.1016351483
2021-03-26 12:30:00,1.2325,-0.0055000000000000005,1.2325122717,0.2525,-0.0855,0.2665830077,0.98,0.08,0.9832598843,1.2325,0.0045000000000000005,1.232508215,0.2525,-0.0855,0.2665830077,0.98,0.09,0.9841239759
2021-03-26 13:00:00,1.182,0.015,1.1820951738,0.202,-0.065,0.21220037700000002,0.98,0.08,0.9832598843,1.182,0.025,1.1822643528,0.202,-0.065,0.21220037700000002,0.98,0.09,0.9841239759
2021-03-26 13:30:00,1.2195,0.002,1.21950164,0.23950000000000002,-0.078,0.2518814205,0.98,0.08,0.9832598843,1.2195,0.012,1.2195590392,0.23950000000000002,-0.078,0.2518814205,0.98,0.09,0.9841239759
2021-03-26 14:00:00,1.1435,0.331,1.1904424598,0.2535,-0.089,0.2686694065,0.89,0.42,0.9841239759,1.0935,-0.299,1.133641588,0.2535,-0.089,0.2686694065,0.84,-0.21,0.8658521814
2021-03-26 14:30:00,1.1625,0.42850000000000005,1.2389586353,0.2325,-0.0815,0.2463706557,0.93,0.51,1.0606601718,1.1025,-0.4015,1.1733322206,0.2325,-0.0815,0.2463706557,0.87,-0.32,0.926984358
2021-03-26 15:00:00,1.176,0.42250000000000004,1.2495928337,0.246,-0.08750000000000001,0.2610981616,0.93,0.51,1.0606601718,1.116,-0.40750000000000003,1.1880708102,0.246,-0.08750000000000001,0.2610981616,0.87,-0.32,0.926984358
2021-03-26 15:30:00,1.217,0.012,1.2170591604,0.247,-0.088,0.2622079328,0.97,0.1,0.9751410154000001,1.217,0.022,1.2171988334,0.247,-0.088,0.2622079328,0.97,0.11,0.9762171889000001
2021-03-26 16:00:00,1.177,0.047,1.1779380289,0.187,-0.063,0.1973271395,0.99,0.11,0.9960923652,1.177,0.047,1.1779380289,0.187,-0.063,0.1973271395,0.99,0.11,0.9960923652
2021-03-26 16:30:00,1.1815,0.002,1.1815016928,0.2215,-0.078,0.234832387,0.96,0.08,0.9633275663,1.1815,0.002,1.1815016928,0.2215,-0.078,0.234832387,0.96,0.08,0.9633275663
2021-03-26 17:00:00,1.264,0.016,1.2641012618,0.234,-0.084,0.24862019230000001,1.03,0.1,1.0348429833,1.264,0.026000000000000002,1.2642673768,0.234,-0.084,0.24862019230000001,1.03,0.11,1.035857133
2021-03-26 17:30:00,1.397,0.031,1.397343909,0.247,-0.089,0.26254523420000003,1.15,0.12,1.1562439189,1.397,0.041,1.3976015169,0.247,-0.089,0.26254523420000003,1.15,0.13,1.1573245007
2021-03-26 18:00:00,1.5554999999999999,0.876,1.7852048202000002,0.20550000000000002,-0.074,0.2184176046,1.35,0.9500000000000001,1.6507574019,1.4255,-0.724,1.5988202682,0.20550000000000002,-0.074,0.2184176046,1.22,-0.65,1.3823530662999999
2021-03-26 18:30:00,1.7000000000000002,0.026500000000000003,1.7002065316000001,0.15,-0.053500000000000006,0.1592552982,1.55,0.08,1.552063143,1.7000000000000002,0.036500000000000005,1.7003917931,0.15,-0.053500000000000006,0.1592552982,1.55,0.09,1.5526107046000002
2021-03-26 19:00:00,1.7149999999999999,0.021,1.7151285666,0.165,-0.059000000000000004,0.1752312757,1.55,0.08,1.552063143,1.7149999999999999,0.031,1.715280152,0.165,-0.059000000000000004,0.1752312757,1.55,0.09,1.5526107046000002
2021-03-26 19:30:00,1.7285,0.0015,1.7285006509,0.2185,-0.0785,0.2321734266,1.51,0.08,1.5121177203,1.7285,0.0115,1.7285382553000002,0.2185,-0.0785,0.2321734266,1.51,0.09,1.5126797414
2021-03-26 20:00:00,1.6885,0.0175,1.6885906846,0.2285,-0.0825,0.2429372347,1.46,0.1,1.4634206504,1.6885,0.0275,1.6887239265,0.2285,-0.0825,0.2429372347,1.46,0.11,1.4641379716
2021-03-26 20:30:00,1.4825,0.0325,1.4828561967,0.1325,-0.0475,0.1407568826,1.35,0.08,1.352368293,1.4925000000000002,0.0425,1.4931049863,0.1325,-0.0475,0.1407568826,1.3599999999999999,0.09,1.362974688
2021-03-26 21:00:00,1.508,0.2545,1.5293247693,0.128,-0.0455,0.13584642060000002,1.38,0.30000000000000004,1.4122322755,1.468,-0.23550000000000001,1.4867697367,0.128,-0.0455,0.13584642060000002,1.34,-0.19,1.3534031181000001
2021-03-26 21:30:00,1.4025,0.014,1.4025698735,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.33,0.04,1.3306013678,1.4125,0.024,1.4127038791,0.07250000000000001,-0.026000000000000002,0.07702110100000001,1.34,0.05,1.3409325114000001
2021-03-26 22:00:00,1.4055,-0.0275,1.4057690066,0.10550000000000001,-0.0375,0.11196651290000001,1.3,0.01,1.300038461,1.4055,-0.007500000000000001,1.4055200105,0.10550000000000001,-0.0375,0.11196651290000001,1.3,0.03,1.3003461078
2021-03-26 22:30:00,1.2655,-0.021500000000000002,1.2656826221,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.12,0.03,1.1204017137,1.2655,-0.021500000000000002,1.2656826221,0.14550000000000002,-0.051500000000000004,0.15434539190000002,1.12,0.03,1.1204017137
2021-03-26 23:00:00,1.365,-0.0585,1.3662529963,0.245,-0.08850000000000001,0.2604942418,1.12,0.03,1.1204017137,1.365,-0.0585,1.3662529963,0.245,-0.08850000000000001,0.2604942418,1.12,0.03,1.1204017137
2021-03-26 23:30:00,1.1925,-0.0175,1.1926283998,0.24250000000000002,-0.08750000000000001,0.2578032195,0.9500000000000001,0.07,0.9525754563000001,1.1925,-0.0175,1.1926283998,0.24250000000000002,-0.08750000000000001,0.2578032195,0.9500000000000001,0.07,0.9525754563000001
2021-03-27 00:00:00,1.1035,0.016,1.1036159885,0.2335,-0.084,0.2481496524,0.87,0.1,0.8757282684000001,1.1035,-0.044,1.1043768605,0.2335,-0.084,0.2481496524,0.87,0.04,0.8709190548
2021-03-28 00:30:00,1.0375,-0.059500000000000004,1.039204744,0.24750000000000003,-0.08950000000000001,0.2631852959,0.79,0.03,0.790569415,1.0375,-0.0695,1.0398252257,0.24750000000000003,-0.08950000000000001,0.2631852959,0.79,0.02,0.790253124
2021-03-28 01:00:00,1.0575,-0.059500000000000004,1.0591725544,0.24750000000000003,-0.08950000000000001,0.2631852959,0.81,0.03,0.8105553652,1.0675,-0.0695,1.0697600198,0.24750000000000003,-0.08950000000000001,0.2631852959,0.8200000000000001,0.02,0.8202438662
2021-03-28 01:30:00,0.2505,-0.08650000000000001,0.2650141506,0.24750000000000003,-0.08950000000000001,0.2631852959,0.003,0.003,0.0042426407000000005,0.2505,-0.08650000000000001,0.2650141506,0.24750000000000003,-0.08950000000000001,0.2631852959,0.003,0.003,0.0042426407000000005
2021-03-28 02:00:00,0.2505,-0.08650000000000001,0.2650141506,0.24750000000000003,-0.08950000000000001,0.2631852959,0.003,0.003,0.0042426407000000005,0.2505,-0.08650000000000001,0.2650141506,0.24750000000000003,-0.08950000000000001,0.2631852959,0.003,0.003,0.0042426407000000005
2021-03-28 02:30:00,1.157,-0.059500000000000004,1.1585289163,0.247,-0.08950000000000001,0.2627151499,0.91,0.03,0.9104943712,1.157,-0.0495,1.1580583966,0.247,-0.08950000000000001,0.2627151499,0.91,0.04,0.9108786966
2021-03-28 03:00:00,1.117,-0.059500000000000004,1.118583591,0.247,-0.08950000000000001,0.2627151499,0.87,0.03,0.8705170877,1.117,-0.0495,1.1180962615,0.247,-0.08950000000000001,0.2627151499,0.87,0.04,0.8709190548
2021-03-28 03:30:00,1.1135,-0.008,1.1135287378,0.24350000000000002,-0.088,0.2589135956,0.87,0.08,0.8736704184,1.1135,-0.008,1.1135287378,0.24350000000000002,-0.088,0.2589135956,0.87,0.08,0.8736704184
2021-03-28 04:00:00,1.117,-0.0095,1.1170403977,0.247,-0.08950000000000001,0.2627151499,0.87,0.08,0.8736704184,1.117,-0.0095,1.1170403977,0.247,-0.08950000000000001,0.2627151499,0.87,0.08,0.8736704184
2021-03-28 04:30:00,1.127,-0.0095,1.1270400392,0.247,-0.08950000000000001,0.2627151499,0.88,0.08,0.8836288814000001,1.137,-0.0095,1.1370396871,0.247,-0.08950000000000001,0.2627151499,0.89,0.08,0.8935882721
2021-03-28 05:00:00,1.087,-0.0095,1.0870415125,0.247,-0.08950000000000001,0.2627151499,0.84,0.08,0.8438009244,1.097,-0.0095,1.0970411341,0.247,-0.08950000000000001,0.2627151499,0.85,0.08,0.8537564055
2021-03-28 05:30:00,1.086,0.48050000000000004,1.1875505252,0.246,-0.08950000000000001,0.26177518980000003,0.84,0.5700000000000001,1.0151354589,1.026,-0.5095000000000001,1.1455419023,0.246,-0.08950000000000001,0.26177518980000003,0.78,-0.42,0.8858893836
2021-03-28 06:00:00,1.0455,-0.009000000000000001,1.0455387367,0.24550000000000002,-0.089,0.2611345439,0.8,0.08,0.8039900497,1.0455,-0.009000000000000001,1.0455387367,0.24550000000000002,-0.089,0.2611345439,0.8,0.08,0.8039900497
2021-03-28 06:30:00,1.027,-0.0095,1.0270439377,0.247,-0.08950000000000001,0.2627151499,0.78,0.08,0.7840918314,1.037,-0.0095,1.037043514,0.247,-0.08950000000000001,0.2627151499,0.79,0.08,0.7940403012
2021-03-28 07:00:00,1.026,-0.009000000000000001,1.0260394729,0.246,-0.089,0.2616046636,0.78,0.08,0.7840918314,1.036,-0.009000000000000001,1.0360390919,0.246,-0.089,0.2616046636,0.79,0.08,0.7940403012
2021-03-28 07:30:00,1.1475,0.6905,1.3392335495,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9,0.78,1.1909659945,1.0575,-0.6995,1.2679142320999999,0.24750000000000003,-0.08950000000000001,0.2631852959,0.81,-0.61,1.0140019724
2021-03-28 08:00:00,1.197,0.0205,1.1971755302,0.247,-0.08950000000000001,0.2627151499,0.9500000000000001,0.11,0.9563472173,1.197,0.0205,1.1971755302,0.247,-0.08950000000000001,0.2627151499,0.9500000000000001,0.11,0.9563472173
2021-03-28 08:30:00,1.228,0.0205,1.2281710996,0.248,-0.08950000000000001,0.2636555518,0.98,0.11,0.9861541462000001,1.238,0.0205,1.2381697178,0.248,-0.08950000000000001,0.2636555518,0.99,0.11,0.9960923652
2021-03-28 09:00:00,1.2135,0.044,1.2142974306,0.1835,-0.066,0.1950083332,1.03,0.11,1.035857133,1.2235,0.044,1.2242909172,0.1835,-0.066,0.1950083332,1.04,0.11,1.0458011283
2021-03-28 09:30:00,1.1585,0.0485,1.1595147692,0.08850000000000001,-0.0315,0.0939388099,1.07,0.08,1.0729864864,1.1685,0.0685,1.1705060871,0.08850000000000001,-0.0315,0.0939388099,1.08,0.1,1.084619749
2021-03-28 10:00:00,1.3715,-0.0095,1.3715329015,0.2515,-0.08950000000000001,0.2669503699,1.12,0.08,1.1228535078,1.3715,0.0105,1.3715401926,0.2515,-0.08950000000000001,0.2669503699,1.12,0.1,1.1244554237
2021-03-28 10:30:00,1.63,-0.029500000000000002,1.630266926,0.25,-0.08950000000000001,0.2655376621,1.38,0.06,1.3813037320000001,1.63,-0.029500000000000002,1.630266926,0.25,-0.08950000000000001,0.2655376621,1.38,0.06,1.3813037320000001
2021-03-28 11:00:00,1.631,-0.029500000000000002,1.6312667624000001,0.251,-0.08950000000000001,0.2664793613,1.38,0.06,1.3813037320000001,1.631,-0.029500000000000002,1.6312667624000001,0.251,-0.08950000000000001,0.2664793613,1.38,0.06,1.3813037320000001
2021-03-28 11:30:00,1.56,0.030500000000000003,1.5602981286,0.25,-0.08950000000000001,0.2655376621,1.31,0.12,1.3154847015,1.56,0.030500000000000003,1.5602981286,0.25,-0.08950000000000001,0.2655376621,1.31,0.12,1.3154847015
2021-03-28 12:00:00,1.5605,0.030500000000000003,1.5607980331,0.2505,-0.08950000000000001,0.2660084585,1.31,0.12,1.3154847015,1.5605,0.030500000000000003,1.5607980331,0.2505,-0.08950000000000001,0.2660084585,1.31,0.12,1.3154847015
2021-03-28 12:30:00,1.6075,0.032,1.6078184755,0.24750000000000003,-0.088,0.2626789866,1.3599999999999999,0.12,1.3652838533,1.6075,0.032,1.6078184755,0.24750000000000003,-0.088,0.2626789866,1.3599999999999999,0.12,1.3652838533
2021-03-28 13:00:00,1.6265,0.0325,1.6268246679,0.24650000000000002,-0.08750000000000001,0.2615693025,1.38,0.12,1.3852075657,1.6265,0.0325,1.6268246679,0.24650000000000002,-0.08750000000000001,0.2615693025,1.38,0.12,1.3852075657
2021-03-28 13:30:00,1.6095000000000002,0.031,1.6097985122,0.2495,-0.089,0.2648985655,1.3599999999999999,0.12,1.3652838533,1.6095000000000002,0.031,1.6097985122,0.2495,-0.089,0.2648985655,1.3599999999999999,0.12,1.3652838533
2021-03-28 14:00:00,1.5405,0.030500000000000003,1.5408019016,0.2505,-0.08950000000000001,0.2660084585,1.29,0.12,1.2955693729,1.5405,0.030500000000000003,1.5408019016,0.2505,-0.08950000000000001,0.2660084585,1.29,0.12,1.2955693729
2021-03-28 14:30:00,1.54,0.3205,1.5729972186999999,0.25,-0.08950000000000001,0.2655376621,1.29,0.41000000000000003,1.353587825,1.5,-0.2595,1.5222812651000002,0.25,-0.08950000000000001,0.2655376621,1.25,-0.17,1.2615070353
2021-03-28 15:00:00,1.449,0.0105,1.449038043,0.249,-0.08950000000000001,0.2645963908,1.2,0.1,1.2041594579,1.459,0.0105,1.4590377822,0.249,-0.08950000000000001,0.2645963908,1.21,0.1,1.2141251995
2021-03-28 15:30:00,1.408,-0.0095,1.4080320486,0.248,-0.08950000000000001,0.2636555518,1.16,0.08,1.1627553483,1.408,-0.0095,1.4080320486,0.248,-0.08950000000000001,0.2636555518,1.16,0.08,1.1627553483
2021-03-28 16:00:00,1.408,-0.0095,1.4080320486,0.248,-0.08950000000000001,0.2636555518,1.16,0.08,1.1627553483,1.408,-0.0095,1.4080320486,0.248,-0.08950000000000001,0.2636555518,1.16,0.08,1.1627553483
2021-03-28 16:30:00,1.538,0.0105,1.5380358416000002,0.248,-0.08950000000000001,0.2636555518,1.29,0.1,1.2938701635,1.538,0.0205,1.5381366162,0.248,-0.08950000000000001,0.2636555518,1.29,0.11,1.294681428
2021-03-28 17:00:00,1.499,0.0245,1.4992002034,0.209,-0.0755,0.2222189236,1.29,0.1,1.2938701635,1.499,0.0345,1.4993969621,0.209,-0.0755,0.2222189236,1.29,0.11,1.294681428
2021-03-28 17:30:00,1.633,0.089,1.6354234926,0.223,-0.081,0.2372551369,1.4100000000000001,0.17,1.4202112519,1.623,0.029,1.6232590674,0.223,-0.081,0.2372551369,1.4,0.11,1.4043147795
2021-03-28 18:00:00,1.7069999999999999,0.0805,1.7088970857999999,0.247,-0.08950000000000001,0.2627151499,1.46,0.17,1.4698639393000001,1.7069999999999999,0.07050000000000001,1.7084552233,0.247,-0.08950000000000001,0.2627151499,1.46,0.16,1.4687409574
2021-03-28 18:30:00,1.8275000000000001,0.2205,1.8407543291000001,0.24750000000000003,-0.08950000000000001,0.2631852959,1.58,0.31,1.6101242188,1.7974999999999999,-0.08950000000000001,1.7997267848,0.24750000000000003,-0.08950000000000001,0.2631852959,1.55,0.0,1.55
2021-03-28 19:00:00,1.867,0.8205,2.0393403958,0.247,-0.08950000000000001,0.2627151499,1.62,0.91,1.8580904176000002,1.737,-0.6795,1.8651780746000002,0.247,-0.08950000000000001,0.2627151499,1.49,-0.59,1.6025604513
2021-03-28 19:30:00,1.7175,0.0505,1.7182422705,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.14,1.4766516177,1.7175,0.060500000000000005,1.7185652446000002,0.24750000000000003,-0.08950000000000001,0.2631852959,1.47,0.15,1.4776332427
2021-03-28 20:00:00,1.718,0.0505,1.7187420545,0.248,-0.08950000000000001,0.2636555518,1.47,0.14,1.4766516177,1.718,0.060500000000000005,1.7190649348,0.248,-0.08950000000000001,0.2636555518,1.47,0.15,1.4776332427
2021-03-28 20:30:00,1.5779999999999998,0.030500000000000003,1.5782947285,0.248,-0.08950000000000001,0.2636555518,1.33,0.12,1.335402561,1.588,0.0405,1.5885163676,0.248,-0.08950000000000001,0.2636555518,1.34,0.13,1.3462912018
2021-03-28 21:00:00,1.5775000000000001,0.030500000000000003,1.5777948219,0.24750000000000003,-0.08950000000000001,0.2631852959,1.33,0.12,1.335402561,1.5875,0.0405,1.5880165301,0.24750000000000003,-0.08950000000000001,0.2631852959,1.34,0.13,1.3462912018
2021-03-28 21:30:00,1.568,0.8,1.7602908850999999,0.248,-0.09,0.2638257,1.32,0.89,1.5920113065,1.448,-0.78,1.644720037,0.248,-0.09,0.2638257,1.2,-0.6900000000000001,1.3842326394
2021-03-28 22:00:00,1.498,0.8605,1.7275602016,0.248,-0.08950000000000001,0.2636555518,1.25,0.9500000000000001,1.5700318468,1.3679999999999999,-0.8595,1.6156002754,0.248,-0.08950000000000001,0.2636555518,1.12,-0.77,1.3591541487
2021-03-28 22:30:00,1.2465,-0.049,1.2474627249,0.24650000000000002,-0.089,0.2620748939,1.0,0.04,1.0007996803,1.2465,-0.019,1.246644797,0.24650000000000002,-0.089,0.2620748939,1.0,0.07,1.0024470061
2021-03-28 23:00:00,1.248,-0.0495,1.2489812849,0.248,-0.08950000000000001,0.2636555518,1.0,0.04,1.0007996803,1.248,-0.0195,1.2481523345,0.248,-0.08950000000000001,0.2636555518,1.0,0.07,1.0024470061
2021-03-28 23:30:00,1.138,0.0005,1.1380001098,0.248,-0.08950000000000001,0.2636555518,0.89,0.09,0.8945389874,1.138,0.0105,1.1380484392,0.248,-0.08950000000000001,0.2636555518,0.89,0.1,0.8956003573
2021-03-29 00:00:00,1.138,0.0005,1.1380001098,0.248,-0.08950000000000001,0.2636555518,0.89,0.09,0.8945389874,1.138,0.0105,1.1380484392,0.248,-0.08950000000000001,0.2636555518,0.89,0.1,0.8956003573
2021-03-29 00:30:00,1.038,0.0,1.038,0.248,-0.09,0.2638257,0.79,0.09,0.7951100553,1.038,0.01,1.0380481684,0.248,-0.09,0.2638257,0.79,0.1,0.7963039621
2021-03-29 01:00:00,1.038,0.0005,1.0380001204,0.248,-0.08950000000000001,0.2636555518,0.79,0.09,0.7951100553,1.038,0.0105,1.0380531056,0.248,-0.08950000000000001,0.2636555518,0.79,0.1,0.7963039621
2021-03-29 01:30:00,1.088,0.0005,1.0880001149,0.248,-0.08950000000000001,0.2636555518,0.84,0.09,0.8448076704,1.098,0.030500000000000003,1.0984235294,0.248,-0.08950000000000001,0.2636555518,0.85,0.12,0.8584287973
2021-03-29 02:00:00,1.1975,0.030500000000000003,1.1978883504,0.24750000000000003,-0.08950000000000001,0.2631852959,0.9500000000000001,0.12,0.9575489544,1.2075,0.030500000000000003,1.2078851353,0.24750000000000003,-0.08950000000000001,0.2631852959,0.96,0.12,0.9674709298
2021-03-29 02:30:00,1.2675,0.0505,1.2685056169,0.24750000000000003,-0.08950000000000001,0.2631852959,1.02,0.14,1.0295630141,1.2675,0.0505,1.2685056169,0.24750000000000003,-0.08950000000000001,0.2631852959,1.02,0.14,1.0295630141
2021-03-29 03:00:00,1.268,0.0505,1.2690052206,0.248,-0.08950000000000001,0.2636555518,1.02,0.14,1.0295630141,1.268,0.0505,1.2690052206,0.248,-0.08950000000000001,0.2636555518,1.02,0.14,1.0295630141
2021-03-29 03:30:00,1.208,0.0505,1.2090551063000001,0.248,-0.08950000000000001,0.2636555518,0.96,0.14,0.9701546269,1.208,0.07050000000000001,1.2100554739,0.248,-0.08950000000000001,0.2636555518,0.96,0.16,0.9732420048
2021-03-29 04:00:00,1.208,0.05,1.2090343254,0.248,-0.09,0.2638257,0.96,0.14,0.9701546269,1.208,0.07,1.210026446,0.248,-0.09,0.2638257,0.96,0.16,0.9732420048
2021-03-29 04:30:00,1.198,0.05,1.1990429517,0.248,-0.09,0.2638257,0.9500000000000001,0.14,0.9602603814,1.198,0.06,1.1995015632000001,0.248,-0.09,0.2638257,0.9500000000000001,0.15,0.9617692031
2021-03-29 05:00:00,1.197,0.0505,1.1980647937,0.247,-0.08950000000000001,0.2627151499,0.9500000000000001,0.14,0.9602603814,1.197,0.060500000000000005,1.1985279513,0.247,-0.08950000000000001,0.2627151499,0.9500000000000001,0.15,0.9617692031
2021-03-29 05:30:00,1.177,0.030500000000000003,1.1773951121,0.247,-0.08950000000000001,0.2627151499,0.93,0.12,0.9377099765,1.177,0.0405,1.1776965866,0.247,-0.08950000000000001,0.2627151499,0.93,0.13,0.9390420651
2021-03-29 06:00:00,1.175,0.0315,1.1754221582,0.245,-0.08850000000000001,0.2604942418,0.93,0.12,0.9377099765,1.175,0.0415,1.1757326439,0.245,-0.08850000000000001,0.2604942418,0.93,0.13,0.9390420651
2021-03-29 06:30:00,1.2845,0.5515,1.3978885864000001,0.24450000000000002,-0.08850000000000001,0.2600240374,1.04,0.64,1.2211470018,1.2045,-0.40850000000000003,1.2718854115,0.24450000000000002,-0.08850000000000001,0.2600240374,0.96,-0.32,1.0119288513
2021-03-29 07:00:00,1.2825,0.5525,1.3964463828,0.24250000000000002,-0.08750000000000001,0.2578032195,1.04,0.64,1.2211470018,1.2025000000000001,-0.40750000000000003,1.2696702328,0.24250000000000002,-0.08750000000000001,0.2578032195,0.96,-0.32,1.0119288513
2021-03-29 07:30:00,1.388,0.1005,1.3916336623,0.248,-0.08950000000000001,0.2636555518,1.1400000000000001,0.19,1.1557248808,1.3980000000000001,0.1105,1.4023602426,0.248,-0.08950000000000001,0.2636555518,1.15,0.2,1.167261753
2021-03-29 08:00:00,1.5085000000000002,0.12050000000000001,1.5133051576,0.2485,-0.08950000000000001,0.26412591690000004,1.26,0.21,1.2773801314,1.5085000000000002,0.1305,1.5141342411,0.2485,-0.08950000000000001,0.26412591690000004,1.26,0.22,1.2790621564
2021-03-29 08:30:00,1.5685,0.1705,1.5777396807000001,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.26,1.3453624047,1.5685,0.1305,1.5739194706,0.2485,-0.08950000000000001,0.26412591690000004,1.32,0.22,1.3382077567000001
2021-03-29 09:00:00,1.619,0.15,1.6259338855,0.249,-0.09,0.2647659344,1.37,0.24,1.3908630414,1.619,0.15,1.6259338855,0.249,-0.09,0.2647659344,1.37,0.24,1.3908630414
2021-03-29 09:30:00,1.599,0.1505,1.6060670129,0.249,-0.08950000000000001,0.2645963908,1.35,0.24,1.3711673858,1.599,0.1505,1.6060670129,0.249,-0.08950000000000001,0.2645963908,1.35,0.24,1.3711673858
2021-03-29 10:00:00,1.6995,0.29050000000000004,1.7241492105,0.2495,-0.08950000000000001,0.2650669727,1.45,0.38,1.4989663105,1.6695,0.0005,1.6695000749000002,0.2495,-0.08950000000000001,0.2650669727,1.42,0.09,1.4228492541
2021-03-29 10:30:00,1.589,0.5505,1.6816572927,0.249,-0.08950000000000001,0.2645963908,1.34,0.64,1.4849915825,1.5190000000000001,-0.34950000000000003,1.5586889523,0.249,-0.08950000000000001,0.2645963908,1.27,-0.26,1.2963410045
2021-03-29 11:00:00,1.6059999999999999,0.081,1.6080413552000001,0.246,-0.089,0.2616046636,1.3599999999999999,0.17,1.3705838172,1.6059999999999999,0.101,1.6091727688000002,0.246,-0.089,0.2616046636,1.3599999999999999,0.19,1.3732079231
2021-03-29 11:30:00,1.486,0.08600000000000001,1.4884864796000001,0.23600000000000002,-0.084,0.250503493,1.25,0.17,1.2615070353,1.486,0.106,1.4897758221,0.23600000000000002,-0.084,0.250503493,1.25,0.19,1.2643575444000001
2021-03-29 12:00:00,1.465,0.063,1.4663539818,0.245,-0.08700000000000001,0.25998846130000003,1.22,0.15,1.229186723,1.465,0.073,1.4668176437,0.245,-0.08700000000000001,0.25998846130000003,1.22,0.16,1.2304470732000001
