Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 12:30:00,1.4335,0.044500000000000005,1.4341905382,0.24350000000000002,-0.0855,0.2580746016,1.19,0.13,1.1970797801,1.4335,0.0745,1.4354346032,0.24350000000000002,-0.0855,0.2580746016,1.19,0.16,1.2007081244
2021-03-29 13:00:00,1.487,0.067,1.4885086496,0.23700000000000002,-0.083,0.2511135201,1.25,0.15,1.2589678312,1.487,0.077,1.4889922767,0.23700000000000002,-0.083,0.2511135201,1.25,0.16,1.2601983971
2021-03-29 13:30:00,1.482,0.069,1.4836054058,0.232,-0.081,0.24573359560000002,1.25,0.15,1.2589678312,1.482,0.079,1.4841041069,0.232,-0.081,0.24573359560000002,1.25,0.16,1.2601983971
2021-03-29 14:00:00,1.465,0.8055,1.6718418735,0.215,-0.0745,0.22754175440000002,1.25,0.88,1.5286922515999999,1.355,-0.6545000000000001,1.5047907662,0.215,-0.0745,0.22754175440000002,1.1400000000000001,-0.58,1.2790621564
2021-03-29 14:30:00,1.4865,0.0945,1.4895007553,0.2165,-0.0755,0.2292869381,1.27,0.17,1.2813274367,1.4865,0.0545,1.4874987395,0.2165,-0.0755,0.2292869381,1.27,0.13,1.276636205
2021-03-29 15:00:00,1.446,0.0945,1.4490846249,0.216,-0.0755,0.2288148815,1.23,0.17,1.2416923935,1.446,0.0945,1.4490846249,0.216,-0.0755,0.2288148815,1.23,0.17,1.2416923935
2021-03-29 15:30:00,1.462,0.1005,1.4654501868,0.17200000000000001,-0.059500000000000004,0.1820006868,1.29,0.16,1.2998846103,1.462,0.1105,1.4661699253,0.17200000000000001,-0.059500000000000004,0.1820006868,1.29,0.17,1.3011533345
2021-03-29 16:00:00,1.434,0.11,1.4382127798,0.14400000000000002,-0.05,0.15243359210000001,1.29,0.16,1.2998846103,1.434,0.12,1.4390121612,0.14400000000000002,-0.05,0.15243359210000001,1.29,0.17,1.3011533345
2021-03-29 16:30:00,1.4645000000000001,0.1095,1.4685879272,0.14450000000000002,-0.0505,0.15307024530000002,1.32,0.16,1.3296616111000001,1.4645000000000001,0.11950000000000001,1.4693673809,0.14450000000000002,-0.0505,0.15307024530000002,1.32,0.17,1.3309019498
2021-03-29 17:00:00,1.4675,0.153,1.4754542521,0.0775,-0.027,0.0820685689,1.3900000000000001,0.18,1.4016062214,1.4675,0.163,1.4765247204,0.0775,-0.027,0.0820685689,1.3900000000000001,0.19,1.4029255148
2021-03-29 17:30:00,1.617,0.673,1.7514616753,0.047,-0.017,0.049979996000000006,1.57,0.6900000000000001,1.7149344011,1.537,-0.367,1.5802082141,0.047,-0.017,0.049979996000000006,1.49,-0.35000000000000003,1.5305554547
2021-03-29 18:00:00,1.72,0.9895,1.9843160660999999,0.03,-0.0105,0.0317844302,1.69,1.0,1.9636954957000001,1.5899999999999999,-0.6905,1.7334619263,0.03,-0.0105,0.0317844302,1.56,-0.68,1.7017637909
2021-03-29 18:30:00,1.7585000000000002,0.226,1.7729631271000001,0.0385,-0.014,0.040966449700000004,1.72,0.24,1.7366634677000001,1.7385000000000002,0.076,1.7401604093,0.0385,-0.014,0.040966449700000004,1.7000000000000002,0.09,1.7023806860000001
2021-03-29 19:00:00,1.7945,0.151,1.800841817,0.0245,-0.009000000000000001,0.0261007663,1.77,0.16,1.7772169253999999,1.7945,0.161,1.8017078703,0.0245,-0.009000000000000001,0.0261007663,1.77,0.17,1.7781451009
2021-03-29 19:30:00,1.7475,0.12350000000000001,1.7518585844999999,0.0175,-0.006500000000000001,0.0186681547,1.73,0.13,1.7348775173000002,1.7475,0.1335,1.7525919377,0.0175,-0.006500000000000001,0.0186681547,1.73,0.14,1.7356554958000001
2021-03-29 20:00:00,1.748,0.066,1.7492455517,0.068,-0.024,0.07211102550000001,1.6800000000000002,0.09,1.6824089871,1.748,0.066,1.7492455517,0.068,-0.024,0.07211102550000001,1.6800000000000002,0.09,1.6824089871
2021-03-29 20:30:00,1.616,0.10350000000000001,1.6193110418,0.046,-0.0165,0.0488697248,1.57,0.12,1.5745793089,1.6059999999999999,0.043500000000000004,1.6065890109,0.046,-0.0165,0.0488697248,1.56,0.06,1.5611534198
2021-03-29 21:00:00,1.686,0.9405,1.9305792525,0.026000000000000002,-0.0095,0.0276812211,1.6600000000000001,0.9500000000000001,1.9126160096,1.526,-0.7795000000000001,1.7135624441,0.026000000000000002,-0.0095,0.0276812211,1.5,-0.77,1.6860901518
2021-03-29 21:30:00,1.5175,0.3835,1.565208772,0.0175,-0.006500000000000001,0.0186681547,1.5,0.39,1.5498709624,1.4675,-0.28650000000000003,1.4952051699,0.0175,-0.006500000000000001,0.0186681547,1.45,-0.28,1.476787053
2021-03-29 22:00:00,1.5245000000000002,0.381,1.5713883193,0.0245,-0.009000000000000001,0.0261007663,1.5,0.39,1.5498709624,1.4745,-0.289,1.5025549075,0.0245,-0.009000000000000001,0.0261007663,1.45,-0.28,1.476787053
2021-03-29 22:30:00,1.472,0.07200000000000001,1.4737598176,0.022,-0.008,0.0234093998,1.45,0.08,1.4522052197,1.472,0.07200000000000001,1.4737598176,0.022,-0.008,0.0234093998,1.45,0.08,1.4522052197
2021-03-29 23:00:00,1.3885,0.073,1.3904176531,0.018500000000000003,-0.007,0.0197800404,1.37,0.08,1.3723337786,1.3785,0.073,1.3804315448,0.018500000000000003,-0.007,0.0197800404,1.3599999999999999,0.08,1.3623509093
2021-03-29 23:30:00,1.2155,0.060500000000000005,1.2170047247,0.025500000000000002,-0.0095,0.027212129600000003,1.19,0.07,1.1920570456,1.2155,0.07050000000000001,1.2175428124,0.025500000000000002,-0.0095,0.027212129600000003,1.19,0.08,1.1926860442
2021-03-30 00:00:00,1.2055,0.0645,1.2072242956,0.0155,-0.0055000000000000005,0.0164468842,1.19,0.07,1.1920570456,1.2055,0.0745,1.2077998592,0.0155,-0.0055000000000000005,0.0164468842,1.19,0.08,1.1926860442
2021-03-31 00:30:00,0.9895,0.059500000000000004,0.9912872944000001,0.029500000000000002,-0.0105,0.0313129366,0.96,0.07,0.9625487001,0.9895,0.0695,0.9919377501000001,0.029500000000000002,-0.0105,0.0313129366,0.96,0.08,0.9633275663
2021-03-31 01:00:00,0.923,0.0415,0.9239324921000001,0.023,-0.0085,0.0245203997,0.9,0.05,0.9013878189000001,0.933,0.07150000000000001,0.9357356731,0.023,-0.0085,0.0245203997,0.91,0.08,0.9135097153
2021-03-31 01:30:00,0.914,0.0175,0.9141675175,0.034,-0.0125,0.0362249914,0.88,0.03,0.8805112151000001,0.914,0.0275,0.9144136099,0.034,-0.0125,0.0362249914,0.88,0.04,0.8809086218000001
2021-03-31 02:00:00,0.9235000000000001,0.0145,0.9236138262,0.043500000000000004,-0.0155,0.0461789996,0.88,0.03,0.8805112151000001,0.9235000000000001,0.0245,0.9238249293,0.043500000000000004,-0.0155,0.0461789996,0.88,0.04,0.8809086218000001
2021-03-31 02:30:00,1.113,0.007500000000000001,1.1130252693,0.063,-0.022500000000000003,0.06689730940000001,1.05,0.03,1.050428484,1.113,0.0175,1.1131375701,0.063,-0.022500000000000003,0.06689730940000001,1.05,0.04,1.0507616285
2021-03-31 03:00:00,1.075,-0.007,1.0750227905,0.105,-0.037,0.1113283432,0.97,0.03,0.9704638066000001,1.075,0.003,1.075004186,0.105,-0.037,0.1113283432,0.97,0.04,0.9708243919
2021-03-31 03:30:00,0.976,0.01,0.9760512282,0.056,-0.02,0.059464275000000004,0.92,0.03,0.9204890005,0.976,0.02,0.9762048965000001,0.056,-0.02,0.059464275000000004,0.92,0.04,0.9208691547000001
2021-03-31 04:00:00,0.9500000000000001,0.019,0.9501899810000001,0.03,-0.011,0.031953090600000005,0.92,0.03,0.9204890005,0.9500000000000001,0.029,0.9504425285,0.03,-0.011,0.031953090600000005,0.92,0.04,0.9208691547000001
2021-03-31 04:30:00,0.9665,0.0205,0.9667173837,0.026500000000000003,-0.0095,0.028151376500000002,0.9400000000000001,0.03,0.9404786016000001,0.9665,0.030500000000000003,0.966981127,0.026500000000000003,-0.0095,0.028151376500000002,0.9400000000000001,0.04,0.9408506789000001
2021-03-31 05:00:00,1.033,0.025,1.0333024727,0.013000000000000001,-0.005,0.0139283883,1.02,0.03,1.0204410811,1.033,0.035,1.0335927631,0.013000000000000001,-0.005,0.0139283883,1.02,0.04,1.0207840124
2021-03-31 05:30:00,1.1525,0.052000000000000005,1.1536725055,0.022500000000000003,-0.008,0.0238799079,1.13,0.06,1.1315917992,1.1525,0.062,1.1541664741,0.022500000000000003,-0.008,0.0238799079,1.13,0.07,1.1321660655999999
2021-03-31 06:00:00,1.1385,0.0565,1.1399010922,0.0085,-0.0035,0.0091923882,1.13,0.06,1.1315917992,1.1385,0.0665,1.1404404851,0.0085,-0.0035,0.0091923882,1.13,0.07,1.1321660655999999
2021-03-31 06:30:00,1.25,0.156,1.2596967889,0.01,-0.004,0.0107703296,1.24,0.16,1.2502799686000001,1.24,0.066,1.2417552094,0.01,-0.004,0.0107703296,1.23,0.07,1.2319902597
2021-03-31 07:00:00,1.24,0.1595,1.2502160813,0.0,-0.0005,0.0005,1.24,0.16,1.2502799686000001,1.23,0.0695,1.2319619515,0.0,-0.0005,0.0005,1.23,0.07,1.2319902597
2021-03-31 07:30:00,1.3599999999999999,0.14,1.3671868929,0.0,0.0,0.0,1.3599999999999999,0.14,1.3671868929,1.3599999999999999,0.15,1.3682470537,0.0,0.0,0.0,1.3599999999999999,0.15,1.3682470537
2021-03-31 08:00:00,1.435,0.1385,1.4416682177,0.005,-0.0015,0.0052201533000000005,1.43,0.14,1.4368368035,1.435,0.14850000000000002,1.442663249,0.005,-0.0015,0.0052201533000000005,1.43,0.15,1.4378456106
2021-03-31 08:30:00,1.4365,0.11850000000000001,1.4413793741,0.006500000000000001,-0.0015,0.006670832000000001,1.43,0.12,1.4350261322,1.4365,0.11850000000000001,1.4413793741,0.006500000000000001,-0.0015,0.006670832000000001,1.43,0.12,1.4350261322
2021-03-31 09:00:00,1.437,0.12,1.4420017337,0.007,0.0,0.007,1.43,0.12,1.4350261322,1.437,0.12,1.4420017337,0.007,0.0,0.007,1.43,0.12,1.4350261322
2021-03-31 09:30:00,1.3315000000000001,0.0995,1.3352125299,0.0115,-0.0005,0.011510864400000001,1.32,0.1,1.3237824595,1.3315000000000001,0.0995,1.3352125299,0.0115,-0.0005,0.011510864400000001,1.32,0.1,1.3237824595
2021-03-31 10:00:00,1.3355000000000001,0.0995,1.3392014412,0.0155,-0.0005,0.015508062400000001,1.32,0.1,1.3237824595,1.3355000000000001,0.0995,1.3392014412,0.0155,-0.0005,0.015508062400000001,1.32,0.1,1.3237824595
2021-03-31 10:30:00,1.23,0.129,1.236746134,0.02,-0.001,0.0200249844,1.21,0.13,1.2169634341,1.23,0.139,1.2378291480999999,0.02,-0.001,0.0200249844,1.21,0.14,1.2180722474
2021-03-31 11:00:00,1.233,0.1275,1.2395746246,0.023,-0.0025,0.0231354706,1.21,0.13,1.2169634341,1.233,0.1375,1.2406430792,0.023,-0.0025,0.0231354706,1.21,0.14,1.2180722474
2021-03-31 11:30:00,1.146,0.1275,1.1530707914,0.026000000000000002,-0.0025,0.0261199158,1.12,0.13,1.1275194012,1.146,0.1375,1.1542193249000001,0.026000000000000002,-0.0025,0.0261199158,1.12,0.14,1.1287160848
2021-03-31 12:00:00,1.1565,0.1245,1.163182058,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.12,0.13,1.1275194012,1.1565,0.1345,1.164294851,0.036500000000000005,-0.0055000000000000005,0.0369120577,1.12,0.14,1.1287160848
2021-03-31 12:30:00,1.1115,0.122,1.1181754111,0.0415,-0.008,0.0422640509,1.07,0.13,1.0778682665,1.1115,0.132,1.1193106137,0.0415,-0.008,0.0422640509,1.07,0.14,1.0791200119
2021-03-31 13:00:00,1.1155,0.12150000000000001,1.1220973665,0.0455,-0.0085,0.0462871472,1.07,0.13,1.0778682665,1.1155,0.1315,1.1232241539,0.0455,-0.0085,0.0462871472,1.07,0.14,1.0791200119
2021-03-31 13:30:00,1.1,0.1255,1.1071360576,0.03,-0.0045000000000000005,0.0303356226,1.07,0.13,1.0778682665,1.1,0.1355,1.1083141477,0.03,-0.0045000000000000005,0.0303356226,1.07,0.14,1.0791200119
2021-03-31 14:00:00,1.1325,0.1255,1.1394325342,0.0325,-0.0045000000000000005,0.0328100594,1.1,0.13,1.107655181,1.1325,0.1355,1.1405772661,0.0325,-0.0045000000000000005,0.0328100594,1.1,0.14,1.1088733021
2021-03-31 14:30:00,0.962,0.0955,0.9667286331,0.032,-0.0045000000000000005,0.0323148573,0.93,0.1,0.9353608929,0.962,0.10550000000000001,0.9677676632000001,0.032,-0.0045000000000000005,0.0323148573,0.93,0.11,0.9364827815000001
2021-03-31 15:00:00,0.9515,0.0985,0.9565848107,0.021500000000000002,-0.0015,0.0215522621,0.93,0.1,0.9353608929,0.9515,0.1085,0.9576661736000001,0.021500000000000002,-0.0015,0.0215522621,0.93,0.11,0.9364827815000001
2021-03-31 15:30:00,0.9265,0.159,0.9400442809,0.0165,-0.001,0.0165302753,0.91,0.16,0.9239588735,0.9165000000000001,0.009000000000000001,0.9165441888,0.0165,-0.001,0.0165302753,0.9,0.01,0.9000555538
2021-03-31 16:00:00,1.0955,0.9295,1.4366942959,0.0155,-0.0005,0.015508062400000001,1.08,0.93,1.4252368224,0.9755,-0.7305,1.2187003323,0.0155,-0.0005,0.015508062400000001,0.96,-0.73,1.2060265337
2021-03-31 16:30:00,1.1505,0.9295,1.4790606816,0.0105,-0.0005,0.010511898,1.1400000000000001,0.93,1.4712239802,1.0205,-0.7305,1.2550101593,0.0105,-0.0005,0.010511898,1.01,-0.73,1.2461942064
2021-03-31 17:00:00,1.1485,0.9295,1.4775054991,0.0085,-0.0005,0.0085146932,1.1400000000000001,0.93,1.4712239802,1.0185,-0.7305,1.2533844183,0.0085,-0.0005,0.0085146932,1.01,-0.73,1.2461942064
2021-03-31 17:30:00,1.2455,0.9495,1.5661483008000001,0.0055000000000000005,-0.0005,0.0055226805,1.24,0.9500000000000001,1.5620819441,1.1155,-0.7305,1.3334056022,0.0055000000000000005,-0.0005,0.0055226805,1.11,-0.73,1.3285330256
2021-03-31 18:00:00,1.355,0.9500000000000001,1.6548489357,0.005,0.0,0.005,1.35,0.9500000000000001,1.6507574019,1.225,-0.72,1.4209239952,0.005,0.0,0.005,1.22,-0.72,1.4166156854
2021-03-31 18:30:00,1.442,0.1395,1.4487319455,0.002,-0.0005,0.0020615528,1.44,0.14,1.4467895493,1.432,0.1395,1.4387787356000001,0.002,-0.0005,0.0020615528,1.43,0.14,1.4368368035
2021-03-31 19:00:00,1.442,0.139,1.4486838855,0.002,-0.001,0.0022360680000000003,1.44,0.14,1.4467895493,1.432,0.139,1.438730343,0.002,-0.001,0.0022360680000000003,1.43,0.14,1.4368368035
2021-03-31 19:30:00,1.4905,0.12,1.4953227912,0.0005,0.0,0.0005,1.49,0.12,1.4948244044,1.4905,0.13,1.4961584976,0.0005,0.0,0.0005,1.49,0.13,1.4956603893
2021-03-31 20:00:00,1.49,0.12,1.4948244044,0.0,0.0,0.0,1.49,0.12,1.4948244044,1.49,0.13,1.4956603893,0.0,0.0,0.0,1.49,0.13,1.4956603893
2021-03-31 20:30:00,1.43,0.08,1.4322360141,0.0,0.0,0.0,1.43,0.08,1.4322360141,1.42,0.09,1.4228492541,0.0,0.0,0.0,1.42,0.09,1.4228492541
2021-03-31 21:00:00,1.48,0.07,1.4816544806,0.0,0.0,0.0,1.48,0.07,1.4816544806,1.48,0.08,1.4821605851,0.0,0.0,0.0,1.48,0.08,1.4821605851
2021-03-31 21:30:00,1.5,0.92,1.7596590579,0.0,0.0,0.0,1.5,0.92,1.7596590579,1.34,-0.81,1.5657905352,0.0,0.0,0.0,1.34,-0.81,1.5657905352
2021-03-31 22:00:00,1.5,0.92,1.7596590579,0.0,0.0,0.0,1.5,0.92,1.7596590579,1.34,-0.81,1.5657905352,0.0,0.0,0.0,1.34,-0.81,1.5657905352
2021-03-31 22:30:00,1.1400000000000001,0.08,1.1428035702,0.0,0.0,0.0,1.1400000000000001,0.08,1.1428035702,1.13,0.01,1.1300442469,0.0,0.0,0.0,1.13,0.01,1.1300442469
2021-03-31 23:00:00,1.1400000000000001,0.08,1.1428035702,0.0,0.0,0.0,1.1400000000000001,0.08,1.1428035702,1.13,0.01,1.1300442469,0.0,0.0,0.0,1.13,0.01,1.1300442469
2021-03-31 23:30:00,1.04,0.03,1.0404326023,0.0,0.0,0.0,1.04,0.03,1.0404326023,1.04,0.03,1.0404326023,0.0,0.0,0.0,1.04,0.03,1.0404326023
2021-04-01 00:00:00,0.92,-0.01,0.9200543462,0.0,0.0,0.0,0.92,-0.01,0.9200543462,0.93,0.01,0.9300537619,0.0,0.0,0.0,0.93,0.01,0.9300537619
